Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,170.0,14.5,2.6,1.5,28.0,74.83,0.0
2016,1,1,8,0,340.0,29.0,2.7,2.0,56.0,164.55,112.92
2016,1,1,8,15,442.0,37.5,2.7,2.5,95.5,226.48,179.79
2016,1,1,8,30,544.0,46.0,2.7,3.0,135.0,295.14,242.7
2016,1,1,8,45,602.5,52.0,2.75,3.5,175.5,347.72,291.14
2016,1,1,9,0,661.0,58.0,2.8,4.0,216.0,402.73,340.27
2016,1,1,9,15,700.5,62.0,2.8,4.5,254.0,447.49,379.51
2016,1,1,9,30,740.0,66.0,2.8,5.0,292.0,489.65,415.45
2016,1,1,9,45,771.0,68.0,2.85,5.5,327.0,527.54,446.95
2016,1,1,10,0,802.0,70.0,2.9,6.0,362.0,564.29,476.68
2016,1,1,10,15,820.0,72.0,2.85,6.0,390.5,591.67,498.74
2016,1,1,10,30,838.0,74.0,2.8,6.0,419.0,616.85,518.61
2016,1,1,10,45,850.0,75.5,2.8,6.5,441.0,635.21,532.0
2016,1,1,11,0,862.0,77.0,2.8,7.0,463.0,650.82,543.0
2016,1,1,11,15,869.5,78.0,2.75,7.0,478.0,660.04,549.59
2016,1,1,11,30,877.0,79.0,2.7,7.0,493.0,666.21,553.72
2016,1,1,11,45,880.0,79.5,2.65,7.5,500.0,665.77,551.66
2016,1,1,12,0,883.0,80.0,2.6,8.0,507.0,662.19,547.14
2016,1,1,12,15,883.0,80.0,2.55,8.0,507.0,653.01,539.22
2016,1,1,12,30,883.0,80.0,2.5,8.0,507.0,640.76,528.85
2016,1,1,12,45,881.5,79.0,2.45,8.0,499.5,623.48,514.47
2016,1,1,13,0,880.0,78.0,2.4,8.0,492.0,603.33,497.65
2016,1,1,13,15,872.5,77.0,2.35,8.0,477.0,577.03,475.73
2016,1,1,13,30,865.0,76.0,2.3,8.0,462.0,548.34,451.56
2016,1,1,13,45,853.5,74.0,2.25,8.0,439.5,514.35,422.73
2016,1,1,14,0,842.0,72.0,2.2,8.0,417.0,478.59,391.87
2016,1,1,14,15,823.5,70.0,2.15,8.0,388.5,438.21,356.6
2016,1,1,14,30,805.0,68.0,2.1,8.0,360.0,396.99,319.85
2016,1,1,14,45,779.0,65.0,2.05,8.0,325.5,351.49,278.87
2016,1,1,15,0,753.0,62.0,2.0,8.0,291.0,306.33,237.41
2016,1,1,15,15,713.5,58.0,1.9,7.5,252.5,257.13,192.71
2016,1,1,15,30,674.0,54.0,1.8,7.0,214.0,210.15,149.77
2016,1,1,15,45,613.5,48.5,1.75,6.5,173.5,159.85,105.65
2016,1,1,16,0,553.0,43.0,1.7,6.0,133.0,115.0,68.23
2016,1,1,16,15,451.5,35.0,1.8,5.5,94.0,69.74,35.59
2016,1,1,16,30,350.0,27.0,1.9,5.0,55.0,34.23,13.18
2016,1,1,16,45,175.0,13.5,2.0,5.0,27.5,13.27,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,23.5,14.5,3.0,3.0,16.5,21.15,0.0
2016,1,2,8,0,47.0,29.0,3.1,3.0,33.0,53.54,34.15
2016,1,2,8,15,75.0,46.0,3.1,3.0,56.5,85.86,66.66
2016,1,2,8,30,103.0,63.0,3.1,3.0,80.0,119.19,97.29
2016,1,2,8,45,119.0,80.0,3.1,3.5,104.5,148.66,124.16
2016,1,2,9,0,135.0,97.0,3.1,4.0,129.0,178.8,151.16
2016,1,2,9,15,145.0,112.5,3.05,4.5,152.5,204.5,173.8
2016,1,2,9,30,155.0,128.0,3.0,5.0,176.0,230.36,196.08
2016,1,2,9,45,168.5,140.0,3.0,5.5,197.5,253.96,216.09
2016,1,2,10,0,182.0,152.0,3.0,6.0,219.0,277.75,235.92
2016,1,2,10,15,148.5,165.0,2.95,6.0,222.0,274.16,232.11
2016,1,2,10,30,115.0,178.0,2.9,6.0,225.0,268.94,226.84
2016,1,2,10,45,63.0,170.0,2.85,6.5,196.0,219.04,183.47
2016,1,2,11,0,11.0,162.0,2.8,7.0,167.0,169.78,140.38
2016,1,2,11,15,49.0,184.5,2.7,7.0,207.5,224.76,187.38
2016,1,2,11,30,87.0,207.0,2.6,7.0,248.0,273.83,228.54
2016,1,2,11,45,206.0,203.5,2.55,7.5,302.5,352.18,294.45
2016,1,2,12,0,325.0,200.0,2.5,8.0,357.0,428.85,357.08
2016,1,2,12,15,202.0,206.0,2.4,8.0,303.5,346.91,288.22
2016,1,2,12,30,79.0,212.0,2.3,8.0,250.0,267.84,221.44
2016,1,2,12,45,103.0,211.5,2.2,8.5,260.5,279.72,231.36
2016,1,2,13,0,127.0,211.0,2.1,9.0,271.0,295.56,243.97
2016,1,2,13,15,218.0,197.0,2.0,9.0,296.0,327.58,270.9
2016,1,2,13,30,309.0,183.0,1.9,9.0,321.0,359.22,296.57
2016,1,2,13,45,238.0,180.5,1.85,9.0,284.0,310.41,255.81
2016,1,2,14,0,167.0,178.0,1.8,9.0,247.0,261.66,215.39
2016,1,2,14,15,99.0,160.0,1.7,9.0,200.5,206.43,169.57
2016,1,2,14,30,31.0,142.0,1.6,9.0,154.0,153.59,125.66
2016,1,2,14,45,27.0,129.5,1.5,9.0,139.0,137.86,112.5
2016,1,2,15,0,23.0,117.0,1.4,9.0,124.0,121.25,98.39
2016,1,2,15,15,17.5,102.5,1.4,8.5,107.5,104.27,84.07
2016,1,2,15,30,12.0,88.0,1.4,8.0,91.0,87.83,70.06
2016,1,2,15,45,6.0,72.0,1.45,8.0,73.5,70.43,54.99
2016,1,2,16,0,0.0,56.0,1.5,8.0,56.0,53.73,40.43
2016,1,2,16,15,0.0,39.5,1.65,7.5,39.5,37.81,26.18
2016,1,2,16,30,0.0,23.0,1.8,7.0,23.0,22.15,10.88
2016,1,2,16,45,0.0,11.5,1.95,7.0,11.5,11.3,0.0
2016,1,2,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,1.5,2.4,5.5,1.5,1.47,0.0
2016,1,3,8,0,0.0,3.0,2.4,6.0,3.0,2.89,0.0
2016,1,3,8,15,0.0,5.5,2.3,6.0,5.5,5.3,0.0
2016,1,3,8,30,0.0,8.0,2.2,6.0,8.0,7.71,1.04
2016,1,3,8,45,0.0,11.0,2.1,6.0,11.0,10.6,3.65
2016,1,3,9,0,0.0,14.0,2.0,6.0,14.0,13.5,6.26
2016,1,3,9,15,0.0,16.5,2.0,6.0,16.5,15.91,8.42
2016,1,3,9,30,0.0,19.0,2.0,6.0,19.0,18.33,10.56
2016,1,3,9,45,0.0,21.0,2.0,6.5,21.0,20.26,12.23
2016,1,3,10,0,0.0,23.0,2.0,7.0,23.0,22.19,13.88
2016,1,3,10,15,22.0,95.0,2.05,7.0,104.0,110.09,90.65
2016,1,3,10,30,44.0,167.0,2.1,7.0,185.0,204.57,170.85
2016,1,3,10,45,23.5,160.0,2.2,7.5,170.0,176.28,145.93
2016,1,3,11,0,3.0,153.0,2.3,8.0,155.0,154.94,127.14
2016,1,3,11,15,11.5,166.5,2.45,8.0,172.5,174.29,143.57
2016,1,3,11,30,20.0,180.0,2.6,8.0,190.0,193.67,159.86
2016,1,3,11,45,42.0,194.5,2.8,8.0,215.5,229.34,189.98
2016,1,3,12,0,64.0,209.0,3.0,8.0,241.0,258.45,214.44
2016,1,3,12,15,32.0,177.0,3.1,8.0,193.0,201.61,166.54
2016,1,3,12,30,0.0,145.0,3.2,8.0,145.0,142.73,116.55
2016,1,3,12,45,6.0,158.5,3.3,8.5,161.5,160.07,131.21
2016,1,3,13,0,12.0,172.0,3.4,9.0,178.0,177.21,145.48
2016,1,3,13,15,14.5,170.5,3.25,9.0,177.5,176.64,145.06
2016,1,3,13,30,17.0,169.0,3.1,9.0,177.0,175.93,144.57
2016,1,3,13,45,12.5,158.5,3.0,9.0,164.5,162.32,133.2
2016,1,3,14,0,8.0,148.0,2.9,9.0,152.0,149.04,122.13
2016,1,3,14,15,4.0,134.5,2.7,9.0,136.5,133.34,108.97
2016,1,3,14,30,0.0,121.0,2.5,9.0,121.0,118.02,96.12
2016,1,3,14,45,0.0,109.0,2.4,9.0,109.0,106.06,86.04
2016,1,3,15,0,0.0,97.0,2.3,9.0,97.0,94.16,75.92
2016,1,3,15,15,0.0,84.0,2.2,8.5,84.0,81.35,65.04
2016,1,3,15,30,0.0,71.0,2.1,8.0,71.0,68.62,54.05
2016,1,3,15,45,0.0,57.5,2.05,8.0,57.5,55.47,42.45
2016,1,3,16,0,0.0,44.0,2.0,8.0,44.0,42.42,30.81
2016,1,3,16,15,0.0,31.0,2.05,8.0,31.0,29.93,19.58
2016,1,3,16,30,0.0,18.0,2.1,8.0,18.0,17.37,7.52
2016,1,3,16,45,0.0,9.0,2.15,8.0,9.0,8.68,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,159.5,13.5,2.6,9.0,26.5,59.97,0.0
2016,1,4,8,0,319.0,27.0,2.6,9.0,53.0,155.07,102.95
2016,1,4,8,15,417.0,35.0,2.6,9.0,90.0,214.07,165.83
2016,1,4,8,30,515.0,43.0,2.6,9.0,127.0,279.55,225.04
2016,1,4,8,45,579.5,47.5,2.6,9.5,167.0,332.05,272.27
2016,1,4,9,0,644.0,52.0,2.6,10.0,207.0,384.82,318.54
2016,1,4,9,15,682.0,56.0,2.65,10.0,244.0,428.76,357.07
2016,1,4,9,30,720.0,60.0,2.7,10.0,281.0,472.86,394.69
2016,1,4,9,45,370.5,99.5,2.8,10.5,214.0,336.21,281.79
2016,1,4,10,0,21.0,139.0,2.9,11.0,147.0,154.08,125.89
2016,1,4,10,15,220.5,143.0,2.95,11.0,233.5,299.72,250.83
2016,1,4,10,30,420.0,147.0,3.0,11.0,320.0,439.12,366.06
2016,1,4,10,45,229.0,164.5,3.1,11.5,259.5,333.2,276.51
2016,1,4,11,0,38.0,182.0,3.2,12.0,199.0,215.87,176.33
2016,1,4,11,15,19.0,118.5,3.3,12.0,127.0,132.59,107.13
2016,1,4,11,30,0.0,55.0,3.4,12.0,55.0,53.15,39.74
2016,1,4,11,45,26.5,130.5,3.5,12.5,144.0,149.5,121.3
2016,1,4,12,0,53.0,206.0,3.6,13.0,233.0,248.07,202.32
2016,1,4,12,15,26.5,147.0,3.6,13.0,160.5,165.91,134.22
2016,1,4,12,30,0.0,88.0,3.6,13.0,88.0,85.2,66.51
2016,1,4,12,45,0.0,98.0,3.65,13.0,98.0,95.15,74.95
2016,1,4,13,0,0.0,108.0,3.7,13.0,108.0,105.12,83.34
2016,1,4,13,15,0.0,62.5,3.6,12.5,62.5,60.41,45.86
2016,1,4,13,30,0.0,17.0,3.5,12.0,17.0,16.41,8.44
2016,1,4,13,45,0.0,42.0,3.4,12.0,42.0,40.57,29.18
2016,1,4,14,0,0.0,67.0,3.3,12.0,67.0,64.76,49.87
2016,1,4,14,15,0.0,62.5,3.15,12.0,62.5,60.4,46.21
2016,1,4,14,30,0.0,58.0,3.0,12.0,58.0,56.04,42.56
2016,1,4,14,45,0.0,52.5,2.9,12.0,52.5,50.72,38.05
2016,1,4,15,0,0.0,47.0,2.8,12.0,47.0,45.39,33.51
2016,1,4,15,15,0.0,40.5,2.65,11.5,40.5,39.11,28.16
2016,1,4,15,30,0.0,34.0,2.5,11.0,34.0,32.82,22.74
2016,1,4,15,45,0.0,27.5,2.45,11.0,27.5,26.54,17.21
2016,1,4,16,0,0.0,21.0,2.4,11.0,21.0,20.26,11.64
2016,1,4,16,15,0.0,15.0,2.4,11.0,15.0,14.46,6.45
2016,1,4,16,30,0.0,9.0,2.4,11.0,9.0,8.67,0.96
2016,1,4,16,45,0.0,4.5,2.45,11.0,4.5,4.33,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,4.0,2.15,9.5,4.0,3.93,0.0
2016,1,5,8,0,0.0,8.0,2.3,10.0,8.0,7.71,0.04
2016,1,5,8,15,0.0,14.5,2.4,10.0,14.5,13.98,6.04
2016,1,5,8,30,0.0,21.0,2.5,10.0,21.0,20.26,11.67
2016,1,5,8,45,0.0,27.0,2.65,10.5,27.0,26.05,16.81
2016,1,5,9,0,0.0,33.0,2.8,11.0,33.0,31.85,21.9
2016,1,5,9,15,0.0,39.5,2.85,11.0,39.5,38.14,27.39
2016,1,5,9,30,0.0,46.0,2.9,11.0,46.0,44.43,32.83
2016,1,5,9,45,0.0,51.0,3.0,11.0,51.0,49.27,36.97
2016,1,5,10,0,0.0,56.0,3.1,11.0,56.0,54.11,41.08
2016,1,5,10,15,0.0,92.0,3.2,11.0,92.0,90.03,71.7
2016,1,5,10,30,0.0,128.0,3.3,11.0,128.0,127.51,103.26
2016,1,5,10,45,0.5,139.0,3.4,11.0,139.5,138.94,112.68
2016,1,5,11,0,1.0,150.0,3.5,11.0,151.0,150.4,122.14
2016,1,5,11,15,22.5,173.5,3.55,11.0,184.5,188.93,154.66
2016,1,5,11,30,44.0,197.0,3.6,11.0,218.0,234.6,192.68
2016,1,5,11,45,22.0,144.0,3.7,11.0,154.5,161.04,131.19
2016,1,5,12,0,0.0,91.0,3.8,11.0,91.0,88.2,69.57
2016,1,5,12,15,0.0,79.0,3.8,11.0,79.0,76.4,59.63
2016,1,5,12,30,0.0,67.0,3.8,11.0,67.0,64.77,49.77
2016,1,5,12,45,0.0,54.5,3.85,11.0,54.5,52.67,39.49
2016,1,5,13,0,0.0,42.0,3.9,11.0,42.0,40.57,29.19
2016,1,5,13,15,0.0,70.0,3.8,11.0,70.0,67.68,52.36
2016,1,5,13,30,0.0,98.0,3.7,11.0,98.0,95.14,75.71
2016,1,5,13,45,3.0,122.5,3.65,11.0,124.0,121.11,97.75
2016,1,5,14,0,6.0,147.0,3.6,11.0,150.0,147.06,119.67
2016,1,5,14,15,31.5,149.5,3.55,11.0,162.0,163.13,133.28
2016,1,5,14,30,57.0,152.0,3.5,11.0,174.0,174.6,142.71
2016,1,5,14,45,52.0,139.0,3.45,11.0,157.5,156.85,127.65
2016,1,5,15,0,47.0,126.0,3.4,11.0,141.0,139.52,112.87
2016,1,5,15,15,317.5,95.0,3.15,10.5,175.0,187.25,145.59
2016,1,5,15,30,588.0,64.0,2.9,10.0,209.0,205.92,149.32
2016,1,5,15,45,525.5,58.0,2.7,10.0,170.0,158.65,107.89
2016,1,5,16,0,463.0,52.0,2.5,10.0,131.0,116.69,72.89
2016,1,5,16,15,364.5,42.5,2.35,9.5,94.0,73.73,41.39
2016,1,5,16,30,266.0,33.0,2.2,9.0,57.0,40.5,19.56
2016,1,5,16,45,133.0,16.5,2.1,9.0,28.5,12.86,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,11.0,15.5,3.65,10.0,16.0,18.45,0.0
2016,1,6,8,0,22.0,31.0,3.6,10.0,32.0,43.65,26.23
2016,1,6,8,15,58.5,49.5,3.55,10.0,58.0,84.88,64.29
2016,1,6,8,30,95.0,68.0,3.5,10.0,84.0,122.9,97.97
2016,1,6,8,45,94.5,88.0,3.45,10.5,107.5,148.47,120.84
2016,1,6,9,0,94.0,108.0,3.4,11.0,131.0,173.45,142.64
2016,1,6,9,15,113.0,125.5,3.35,11.0,157.5,204.77,169.69
2016,1,6,9,30,132.0,143.0,3.3,11.0,184.0,236.9,197.01
2016,1,6,9,45,174.5,147.5,3.25,11.0,207.5,266.86,222.63
2016,1,6,10,0,217.0,152.0,3.2,11.0,231.0,306.2,255.65
2016,1,6,10,15,108.5,136.0,3.2,10.5,175.5,215.84,179.65
2016,1,6,10,30,0.0,120.0,3.2,10.0,120.0,118.97,96.24
2016,1,6,10,45,65.0,160.5,3.25,10.0,190.0,209.53,173.84
2016,1,6,11,0,130.0,201.0,3.3,10.0,260.0,304.57,253.05
2016,1,6,11,15,128.0,207.5,3.35,10.0,267.5,309.77,256.72
2016,1,6,11,30,126.0,214.0,3.4,10.0,275.0,314.55,260.34
2016,1,6,11,45,63.0,154.5,3.45,10.5,185.0,199.14,163.99
2016,1,6,12,0,0.0,95.0,3.5,11.0,95.0,92.2,72.88
2016,1,6,12,15,0.0,60.5,3.4,11.0,60.5,58.48,44.4
2016,1,6,12,30,0.0,26.0,3.3,11.0,26.0,25.11,15.92
2016,1,6,12,45,0.0,71.5,3.25,11.0,71.5,69.13,53.52
2016,1,6,13,0,0.0,117.0,3.2,11.0,117.0,114.12,91.55
2016,1,6,13,15,113.5,157.5,3.1,10.5,209.5,227.78,188.46
2016,1,6,13,30,227.0,198.0,3.0,10.0,302.0,328.67,271.98
2016,1,6,13,45,113.5,158.5,2.95,10.0,210.5,221.25,182.39
2016,1,6,14,0,0.0,119.0,2.9,10.0,119.0,116.04,93.69
2016,1,6,14,15,124.0,135.5,2.85,10.0,182.0,193.26,159.08
2016,1,6,14,30,248.0,152.0,2.8,10.0,245.0,258.64,211.87
2016,1,6,14,45,225.5,142.5,2.8,10.0,221.0,229.5,186.5
2016,1,6,15,0,203.0,133.0,2.8,10.0,197.0,201.74,162.42
2016,1,6,15,15,189.0,117.5,2.75,9.5,171.0,172.0,136.62
2016,1,6,15,30,175.0,102.0,2.7,9.0,145.0,143.32,111.51
2016,1,6,15,45,144.0,85.5,2.65,9.0,117.0,110.95,83.76
2016,1,6,16,0,113.0,69.0,2.6,9.0,89.0,82.53,59.86
2016,1,6,16,15,79.0,51.5,2.55,9.0,63.5,56.05,38.3
2016,1,6,16,30,45.0,34.0,2.5,9.0,38.0,33.27,19.4
2016,1,6,16,45,22.5,17.0,2.5,9.0,19.0,15.36,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,95.0,16.5,0.6,8.0,24.5,44.0,0.0
2016,1,7,8,0,190.0,33.0,0.6,8.0,49.0,119.37,79.56
2016,1,7,8,15,289.0,45.0,0.65,8.0,85.0,177.11,137.21
2016,1,7,8,30,388.0,57.0,0.7,8.0,121.0,242.17,194.37
2016,1,7,8,45,473.0,62.0,0.8,8.5,161.5,300.69,245.22
2016,1,7,9,0,558.0,67.0,0.9,9.0,202.0,363.9,298.88
2016,1,7,9,15,600.5,72.0,0.9,9.0,239.0,408.88,336.93
2016,1,7,9,30,643.0,77.0,0.9,9.0,276.0,454.51,374.51
2016,1,7,9,45,425.5,115.0,0.95,9.5,252.5,386.48,319.29
2016,1,7,10,0,208.0,153.0,1.0,10.0,229.0,294.87,243.68
2016,1,7,10,15,343.0,145.0,1.0,10.0,282.5,377.67,312.67
2016,1,7,10,30,478.0,137.0,1.0,10.0,336.0,465.71,382.8
2016,1,7,10,45,361.5,166.0,1.05,10.0,321.0,420.55,345.08
2016,1,7,11,0,245.0,195.0,1.1,10.0,306.0,379.88,311.16
2016,1,7,11,15,226.5,203.5,1.15,10.0,309.0,369.79,303.12
2016,1,7,11,30,208.0,212.0,1.2,10.0,312.0,366.24,299.86
2016,1,7,11,45,206.0,217.5,1.25,10.0,317.5,369.34,302.17
2016,1,7,12,0,204.0,223.0,1.3,10.0,323.0,371.74,303.87
2016,1,7,12,15,241.5,217.5,1.35,10.0,336.5,392.99,321.21
2016,1,7,12,30,279.0,212.0,1.4,10.0,350.0,406.02,331.91
2016,1,7,12,45,569.0,143.5,1.45,10.5,420.0,510.2,416.67
2016,1,7,13,0,859.0,75.0,1.5,11.0,490.0,598.12,485.0
2016,1,7,13,15,852.5,74.5,1.5,11.0,475.5,573.77,464.46
2016,1,7,13,30,846.0,74.0,1.5,11.0,461.0,547.0,442.72
2016,1,7,13,45,549.0,125.5,1.55,11.0,372.5,420.8,342.17
2016,1,7,14,0,252.0,177.0,1.6,11.0,284.0,307.34,250.35
2016,1,7,14,15,523.5,121.0,1.55,10.5,324.0,365.63,297.12
2016,1,7,14,30,795.0,65.0,1.5,10.0,364.0,401.3,321.53
2016,1,7,14,45,776.0,61.5,1.45,10.0,331.5,358.15,282.7
2016,1,7,15,0,757.0,58.0,1.4,10.0,299.0,314.76,243.32
2016,1,7,15,15,722.0,54.5,1.3,9.5,261.5,266.77,200.14
2016,1,7,15,30,687.0,51.0,1.2,9.0,224.0,220.52,158.08
2016,1,7,15,45,637.0,46.0,1.1,9.0,184.5,171.92,114.79
2016,1,7,16,0,587.0,41.0,1.0,9.0,145.0,127.21,76.52
2016,1,7,16,15,499.5,34.0,1.0,9.0,105.5,81.18,42.0
2016,1,7,16,30,412.0,27.0,1.0,9.0,66.0,43.62,18.25
2016,1,7,16,45,206.0,13.5,1.05,9.0,33.0,9.86,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,24.0,14.5,1.65,6.0,16.5,21.27,0.0
2016,1,8,8,0,48.0,29.0,1.7,6.0,33.0,53.81,34.11
2016,1,8,8,15,74.5,45.5,1.7,6.0,56.0,84.76,65.05
2016,1,8,8,30,101.0,62.0,1.7,6.0,79.0,116.83,94.2
2016,1,8,8,45,114.5,79.0,1.75,6.5,103.5,145.21,119.74
2016,1,8,9,0,128.0,96.0,1.8,7.0,128.0,174.11,145.24
2016,1,8,9,15,136.0,112.5,1.75,7.0,151.0,199.96,167.87
2016,1,8,9,30,144.0,129.0,1.7,7.0,174.0,225.85,190.06
2016,1,8,9,45,147.5,142.5,1.65,7.5,193.0,245.42,206.17
2016,1,8,10,0,151.0,156.0,1.6,8.0,212.0,264.75,221.72
2016,1,8,10,15,94.0,161.5,1.55,8.0,197.5,229.92,191.68
2016,1,8,10,30,37.0,167.0,1.5,8.0,183.0,200.1,165.56
2016,1,8,10,45,18.5,154.0,1.45,8.5,162.0,166.5,136.77
2016,1,8,11,0,0.0,141.0,1.4,9.0,141.0,140.1,113.89
2016,1,8,11,15,13.5,165.0,1.45,9.0,171.5,173.9,142.4
2016,1,8,11,30,27.0,189.0,1.5,9.0,202.0,207.86,170.59
2016,1,8,11,45,43.0,200.5,1.55,9.5,221.5,236.75,194.09
2016,1,8,12,0,59.0,212.0,1.6,10.0,241.0,258.78,211.81
2016,1,8,12,15,58.0,212.5,1.6,10.0,241.5,257.24,210.36
2016,1,8,12,30,57.0,213.0,1.6,10.0,242.0,255.61,208.96
2016,1,8,12,45,108.5,217.0,1.65,10.5,270.5,289.96,237.39
2016,1,8,13,0,160.0,221.0,1.7,11.0,299.0,327.39,267.53
2016,1,8,13,15,163.5,213.0,1.65,11.0,290.0,316.09,258.17
2016,1,8,13,30,167.0,205.0,1.6,11.0,281.0,304.23,248.54
2016,1,8,13,45,89.0,180.0,1.6,11.0,220.5,227.63,185.79
2016,1,8,14,0,11.0,155.0,1.6,11.0,160.0,157.55,127.76
2016,1,8,14,15,5.5,120.0,1.5,10.5,122.5,119.48,96.44
2016,1,8,14,30,0.0,85.0,1.4,10.0,85.0,82.35,65.33
2016,1,8,14,45,0.0,77.0,1.35,10.0,77.0,74.53,58.79
2016,1,8,15,0,0.0,69.0,1.3,10.0,69.0,66.73,52.16
2016,1,8,15,15,0.0,60.0,1.3,9.5,60.0,57.99,44.75
2016,1,8,15,30,0.0,51.0,1.3,9.0,51.0,49.27,37.25
2016,1,8,15,45,0.0,42.0,1.3,9.0,42.0,40.56,29.57
2016,1,8,16,0,0.0,33.0,1.3,9.0,33.0,31.86,21.82
2016,1,8,16,15,0.0,24.0,1.35,9.0,24.0,23.16,14.01
2016,1,8,16,30,0.0,15.0,1.4,9.0,15.0,14.47,5.99
2016,1,8,16,45,0.0,7.5,1.5,9.0,7.5,7.23,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.0,3.05,8.5,8.0,7.71,0.0
2016,1,9,8,0,0.0,16.0,3.1,9.0,16.0,15.44,5.9
2016,1,9,8,15,0.0,27.5,3.1,9.0,27.5,26.55,16.64
2016,1,9,8,30,0.0,39.0,3.1,9.0,39.0,37.75,26.7
2016,1,9,8,45,0.0,51.5,3.1,9.0,51.5,50.51,38.03
2016,1,9,9,0,0.0,64.0,3.1,9.0,64.0,63.21,49.22
2016,1,9,9,15,0.0,75.5,3.05,9.0,75.5,74.79,59.32
2016,1,9,9,30,0.0,87.0,3.0,9.0,87.0,86.36,69.29
2016,1,9,9,45,0.0,96.0,2.95,9.5,96.0,95.24,76.7
2016,1,9,10,0,0.0,105.0,2.9,10.0,105.0,104.16,84.05
2016,1,9,10,15,19.0,136.5,2.75,10.0,145.0,149.08,122.36
2016,1,9,10,30,38.0,168.0,2.6,10.0,185.0,201.87,166.62
2016,1,9,10,45,81.0,185.0,2.5,10.0,222.0,248.1,205.45
2016,1,9,11,0,124.0,202.0,2.4,10.0,259.0,302.19,250.06
2016,1,9,11,15,86.0,201.5,2.25,10.0,242.0,268.52,221.27
2016,1,9,11,30,48.0,201.0,2.1,10.0,225.0,241.76,198.3
2016,1,9,11,45,37.5,198.0,2.0,10.0,217.0,230.34,188.59
2016,1,9,12,0,27.0,195.0,1.9,10.0,209.0,212.9,173.93
2016,1,9,12,15,59.5,208.0,1.8,10.0,238.0,253.28,207.59
2016,1,9,12,30,92.0,221.0,1.7,10.0,267.0,286.58,234.86
2016,1,9,12,45,46.0,170.5,1.6,10.0,193.5,201.45,164.59
2016,1,9,13,0,0.0,120.0,1.5,10.0,120.0,117.1,93.94
2016,1,9,13,15,2.0,139.0,1.35,10.0,140.0,137.35,111.14
2016,1,9,13,30,4.0,158.0,1.2,10.0,160.0,157.59,128.0
2016,1,9,13,45,25.5,166.5,1.1,10.0,177.5,177.23,144.54
2016,1,9,14,0,47.0,175.0,1.0,10.0,195.0,198.74,162.32
2016,1,9,14,15,23.5,126.0,0.95,10.0,136.0,135.67,109.95
2016,1,9,14,30,0.0,77.0,0.9,10.0,77.0,74.5,58.56
2016,1,9,14,45,0.0,70.5,0.85,10.0,70.5,68.17,53.34
2016,1,9,15,0,0.0,64.0,0.8,10.0,64.0,61.86,47.99
2016,1,9,15,15,0.0,56.0,0.8,10.0,56.0,54.11,41.34
2016,1,9,15,30,0.0,48.0,0.8,10.0,48.0,46.37,34.62
2016,1,9,15,45,0.0,39.0,0.85,10.0,39.0,37.66,26.98
2016,1,9,16,0,0.0,30.0,0.9,10.0,30.0,28.96,19.27
2016,1,9,16,15,0.0,22.0,0.9,9.5,22.0,21.23,12.39
2016,1,9,16,30,0.0,14.0,0.9,9.0,14.0,13.5,5.31
2016,1,9,16,45,0.0,7.0,0.95,9.0,7.0,6.75,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,145.0,15.0,2.75,7.5,27.0,67.9,0.0
2016,1,10,8,0,290.0,30.0,2.9,8.0,54.0,148.91,100.88
2016,1,10,8,15,388.0,39.5,2.85,8.0,92.0,208.48,162.75
2016,1,10,8,30,486.0,49.0,2.8,8.0,130.0,275.15,222.95
2016,1,10,8,45,550.5,55.0,2.8,8.0,170.5,329.15,271.98
2016,1,10,9,0,615.0,61.0,2.8,8.0,211.0,386.19,322.47
2016,1,10,9,15,655.0,65.5,2.75,8.0,249.0,431.25,361.92
2016,1,10,9,30,695.0,70.0,2.7,8.0,287.0,476.75,400.61
2016,1,10,9,45,726.5,72.5,2.7,8.5,322.0,515.03,431.87
2016,1,10,10,0,758.0,75.0,2.7,9.0,357.0,549.98,459.72
2016,1,10,10,15,587.0,112.5,2.6,9.0,341.0,503.46,420.49
2016,1,10,10,30,416.0,150.0,2.5,9.0,325.0,443.08,369.81
2016,1,10,10,45,306.0,175.5,2.45,9.5,308.0,397.2,330.56
2016,1,10,11,0,196.0,201.0,2.4,10.0,291.0,348.25,288.26
2016,1,10,11,15,111.5,195.5,2.3,10.0,247.5,285.73,235.77
2016,1,10,11,30,27.0,190.0,2.2,10.0,204.0,208.91,170.85
2016,1,10,11,45,45.5,202.5,2.1,10.5,225.5,240.64,197.01
2016,1,10,12,0,64.0,215.0,2.0,11.0,247.0,265.47,216.9
2016,1,10,12,15,39.5,200.0,1.95,11.0,220.0,231.61,188.68
2016,1,10,12,30,15.0,185.0,1.9,11.0,193.0,193.41,156.96
2016,1,10,12,45,39.0,197.5,1.85,11.5,217.0,226.11,183.99
2016,1,10,13,0,63.0,210.0,1.8,12.0,241.0,252.63,205.42
2016,1,10,13,15,81.0,207.5,1.75,12.0,246.0,258.32,210.18
2016,1,10,13,30,99.0,205.0,1.7,12.0,251.0,262.95,214.06
2016,1,10,13,45,49.5,144.5,1.7,12.0,167.5,170.35,138.13
2016,1,10,14,0,0.0,84.0,1.7,12.0,84.0,81.31,63.68
2016,1,10,14,15,4.5,111.5,1.65,12.0,113.5,110.57,88.57
2016,1,10,14,30,9.0,139.0,1.6,12.0,143.0,139.64,112.93
2016,1,10,14,45,6.0,127.5,1.55,12.0,130.0,126.58,102.06
2016,1,10,15,0,3.0,116.0,1.5,12.0,117.0,113.81,91.46
2016,1,10,15,15,1.5,102.0,1.4,11.5,102.5,99.33,79.46
2016,1,10,15,30,0.0,88.0,1.3,11.0,88.0,85.07,67.47
2016,1,10,15,45,0.0,73.0,1.25,10.5,73.0,70.37,54.87
2016,1,10,16,0,0.0,58.0,1.2,10.0,58.0,55.77,42.15
2016,1,10,16,15,0.0,42.5,1.3,9.5,42.5,40.82,28.96
2016,1,10,16,30,0.0,27.0,1.4,9.0,27.0,26.05,15.6
2016,1,10,16,45,0.0,13.5,1.5,9.0,13.5,13.02,0.41
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,13.5,2.15,8.5,13.5,13.03,0.0
2016,1,11,8,0,0.0,27.0,2.2,9.0,27.0,27.61,15.21
2016,1,11,8,15,14.0,44.0,2.2,9.0,46.5,54.45,39.87
2016,1,11,8,30,28.0,61.0,2.2,9.0,66.0,79.46,62.09
2016,1,11,8,45,36.5,78.0,2.25,9.0,86.0,102.63,82.68
2016,1,11,9,0,45.0,95.0,2.3,9.0,106.0,126.16,103.38
2016,1,11,9,15,51.0,110.5,2.25,9.0,125.0,146.86,121.38
2016,1,11,9,30,57.0,126.0,2.2,9.0,144.0,167.79,139.31
2016,1,11,9,45,61.5,140.0,2.2,9.5,161.5,186.2,154.58
2016,1,11,10,0,66.0,154.0,2.2,10.0,179.0,204.7,169.67
2016,1,11,10,15,33.0,135.0,2.2,10.0,147.5,161.52,132.81
2016,1,11,10,30,0.0,116.0,2.2,10.0,116.0,114.61,92.48
2016,1,11,10,45,23.0,153.0,2.25,10.0,163.5,168.27,138.08
2016,1,11,11,0,46.0,190.0,2.3,10.0,211.0,230.16,189.55
2016,1,11,11,15,23.0,166.0,2.25,10.0,176.5,181.17,148.2
2016,1,11,11,30,0.0,142.0,2.2,10.0,142.0,140.28,113.51
2016,1,11,11,45,0.0,128.0,2.15,10.5,128.0,125.62,101.06
2016,1,11,12,0,0.0,114.0,2.1,11.0,114.0,111.26,88.84
2016,1,11,12,15,0.0,114.5,2.05,11.0,114.5,111.69,89.2
2016,1,11,12,30,0.0,115.0,2.0,11.0,115.0,112.13,89.58
2016,1,11,12,45,51.5,167.0,2.0,11.5,192.5,201.28,164.44
2016,1,11,13,0,103.0,219.0,2.0,12.0,270.0,286.55,233.75
2016,1,11,13,15,67.0,202.5,1.95,12.0,235.0,244.97,199.21
2016,1,11,13,30,31.0,186.0,1.9,12.0,200.0,205.23,166.48
2016,1,11,13,45,25.0,175.0,1.9,12.0,186.0,185.69,150.62
2016,1,11,14,0,19.0,164.0,1.9,12.0,172.0,170.61,138.3
2016,1,11,14,15,57.5,164.0,1.8,12.0,187.0,190.32,154.81
2016,1,11,14,30,96.0,164.0,1.7,12.0,202.0,204.12,165.84
2016,1,11,14,45,408.5,114.5,1.6,12.0,252.5,277.37,222.18
2016,1,11,15,0,721.0,65.0,1.5,12.0,303.0,317.89,246.57
2016,1,11,15,15,686.5,61.0,1.4,11.5,266.0,270.72,204.22
2016,1,11,15,30,652.0,57.0,1.3,11.0,229.0,224.81,162.92
2016,1,11,15,45,600.5,52.0,1.2,11.0,189.5,176.83,120.48
2016,1,11,16,0,549.0,47.0,1.1,11.0,150.0,132.91,82.84
2016,1,11,16,15,466.5,39.5,1.1,10.5,111.5,87.65,48.23
2016,1,11,16,30,384.0,32.0,1.1,10.0,73.0,50.34,23.57
2016,1,11,16,45,244.5,21.0,1.15,10.0,42.5,17.47,3.79
2016,1,11,17,0,105.0,10.0,1.2,10.0,12.0,9.83,0.0
2016,1,11,17,15,52.5,5.0,1.2,10.0,6.0,0.0,0.0
