Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.0,3.05,12.0,5.0,4.82,0.0
2016,1,22,8,0,0.0,10.0,2.9,12.0,10.0,9.64,2.04
2016,1,22,8,15,0.0,16.5,2.85,12.0,16.5,15.91,7.73
2016,1,22,8,30,0.0,23.0,2.8,12.0,23.0,22.19,13.3
2016,1,22,8,45,0.0,30.0,2.75,12.5,30.0,28.95,19.22
2016,1,22,9,0,0.0,37.0,2.7,13.0,37.0,35.72,25.06
2016,1,22,9,15,0.0,43.5,2.75,13.0,43.5,42.01,30.48
2016,1,22,9,30,0.0,50.0,2.8,13.0,50.0,48.3,35.84
2016,1,22,9,45,0.0,65.0,2.9,13.0,65.0,62.82,48.17
2016,1,22,10,0,0.0,80.0,3.0,13.0,80.0,77.63,60.63
2016,1,22,10,15,0.0,106.5,3.05,13.0,106.5,104.7,83.31
2016,1,22,10,30,0.0,133.0,3.1,13.0,133.0,132.04,105.98
2016,1,22,10,45,9.0,158.0,3.2,13.0,162.5,164.01,132.55
2016,1,22,11,0,18.0,183.0,3.3,13.0,192.0,196.27,159.11
2016,1,22,11,15,20.0,190.5,3.35,13.0,201.0,205.02,166.09
2016,1,22,11,30,22.0,198.0,3.4,13.0,210.0,213.77,173.12
2016,1,22,11,45,11.0,176.0,3.5,13.0,182.0,182.42,147.07
2016,1,22,12,0,0.0,154.0,3.6,13.0,154.0,151.73,121.5
2016,1,22,12,15,0.0,127.0,3.55,13.0,127.0,124.1,98.67
2016,1,22,12,30,0.0,100.0,3.5,13.0,100.0,97.02,76.17
2016,1,22,12,45,0.0,103.5,3.5,13.0,103.5,100.48,79.1
2016,1,22,13,0,0.0,107.0,3.5,13.0,107.0,103.94,82.02
2016,1,22,13,15,0.0,123.5,3.35,13.0,123.5,120.34,95.74
2016,1,22,13,30,0.0,140.0,3.2,13.0,140.0,136.8,109.46
2016,1,22,13,45,0.0,125.5,3.1,13.0,125.5,122.26,97.48
2016,1,22,14,0,0.0,111.0,3.0,13.0,111.0,107.85,85.6
2016,1,22,14,15,0.0,86.5,3.0,13.0,86.5,83.73,65.51
2016,1,22,14,30,0.0,62.0,3.0,13.0,62.0,59.92,45.51
2016,1,22,14,45,0.0,44.0,3.0,13.0,44.0,42.5,30.77
2016,1,22,15,0,0.0,26.0,3.0,13.0,26.0,25.09,15.93
2016,1,22,15,15,0.0,23.0,3.0,13.0,23.0,22.19,13.47
2016,1,22,15,30,0.0,20.0,3.0,13.0,20.0,19.29,10.98
2016,1,22,15,45,0.0,17.0,3.0,13.0,17.0,16.39,8.47
2016,1,22,16,0,0.0,14.0,3.0,13.0,14.0,13.5,5.93
2016,1,22,16,15,0.0,10.5,3.0,12.5,10.5,10.12,2.98
2016,1,22,16,30,0.0,7.0,3.0,12.0,7.0,6.74,0.02
2016,1,22,16,45,0.0,4.5,3.0,12.0,4.5,4.33,0.0
2016,1,22,17,0,0.0,2.0,3.0,12.0,2.0,1.93,0.0
2016,1,22,17,15,0.0,1.0,3.0,12.0,1.0,0.98,0.0
2016,1,22,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,39.0,23.0,3.9,10.5,27.0,40.89,6.68
2016,1,23,8,0,78.0,46.0,4.0,11.0,54.0,89.25,64.66
2016,1,23,8,15,154.5,65.0,4.05,11.0,90.5,148.09,116.72
2016,1,23,8,30,231.0,84.0,4.1,11.0,127.0,208.09,169.24
2016,1,23,8,45,150.5,98.5,4.15,11.0,129.5,187.69,154.47
2016,1,23,9,0,70.0,113.0,4.2,11.0,132.0,160.57,132.23
2016,1,23,9,15,95.5,126.5,4.25,11.0,156.5,196.39,163.16
2016,1,23,9,30,121.0,140.0,4.3,11.0,181.0,227.52,189.8
2016,1,23,9,45,60.5,119.0,4.35,11.5,139.5,160.58,132.48
2016,1,23,10,0,0.0,98.0,4.4,12.0,98.0,96.21,76.56
2016,1,23,10,15,30.0,144.0,4.4,12.0,157.5,169.5,138.85
2016,1,23,10,30,60.0,190.0,4.4,12.0,217.0,241.17,198.59
2016,1,23,10,45,30.0,144.5,4.4,12.0,158.0,168.98,137.85
2016,1,23,11,0,0.0,99.0,4.4,12.0,99.0,96.3,76.12
2016,1,23,11,15,12.0,150.0,4.45,12.0,156.0,156.71,126.97
2016,1,23,11,30,24.0,201.0,4.5,12.0,213.0,218.32,177.97
2016,1,23,11,45,128.5,221.0,4.55,12.0,289.5,325.91,268.29
2016,1,23,12,0,233.0,241.0,4.6,12.0,366.0,418.32,344.39
2016,1,23,12,15,151.5,239.0,4.6,12.0,320.5,357.35,293.21
2016,1,23,12,30,70.0,237.0,4.6,12.0,275.0,291.19,237.83
2016,1,23,12,45,35.0,138.5,4.7,12.0,157.5,161.82,131.36
2016,1,23,13,0,0.0,40.0,4.8,12.0,40.0,38.65,27.26
2016,1,23,13,15,0.0,59.0,4.8,12.0,59.0,57.03,42.92
2016,1,23,13,30,0.0,78.0,4.8,12.0,78.0,75.44,58.53
2016,1,23,13,45,26.5,138.0,4.8,12.0,151.0,152.18,123.51
2016,1,23,14,0,53.0,198.0,4.8,12.0,224.0,226.78,185.61
2016,1,23,14,15,59.5,189.0,4.7,11.5,216.0,218.36,178.95
2016,1,23,14,30,66.0,180.0,4.6,11.0,208.0,209.39,171.83
2016,1,23,14,45,116.0,168.0,4.55,11.0,213.0,217.49,178.33
2016,1,23,15,0,166.0,156.0,4.5,11.0,218.0,218.57,178.2
2016,1,23,15,15,151.0,142.5,4.35,11.0,194.0,191.71,154.96
2016,1,23,15,30,136.0,129.0,4.2,11.0,170.0,165.98,132.63
2016,1,23,15,45,126.5,111.0,4.05,11.0,145.0,138.51,108.62
2016,1,23,16,0,117.0,93.0,3.9,11.0,120.0,111.95,85.37
2016,1,23,16,15,97.5,74.0,3.7,10.5,93.5,84.05,61.77
2016,1,23,16,30,78.0,55.0,3.5,10.0,67.0,58.33,40.47
2016,1,23,16,45,42.0,38.0,3.3,10.0,44.0,36.06,22.6
2016,1,23,17,0,6.0,21.0,3.1,10.0,21.0,19.88,2.49
2016,1,23,17,15,3.0,10.5,3.05,9.5,10.5,10.32,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,38.0,18.5,1.95,8.5,22.5,33.9,6.93
2016,1,24,8,0,76.0,37.0,1.9,9.0,45.0,73.7,53.07
2016,1,24,8,15,104.0,55.0,1.85,9.0,71.5,108.23,84.89
2016,1,24,8,30,132.0,73.0,1.8,9.0,98.0,144.4,117.24
2016,1,24,8,45,151.5,90.5,1.8,9.5,126.0,177.57,146.49
2016,1,24,9,0,171.0,108.0,1.8,10.0,154.0,211.72,175.94
2016,1,24,9,15,187.0,123.0,1.75,10.0,180.5,241.66,201.58
2016,1,24,9,30,203.0,138.0,1.7,10.0,207.0,279.41,233.03
2016,1,24,9,45,209.5,153.5,1.7,10.5,231.0,297.82,247.73
2016,1,24,10,0,216.0,169.0,1.7,11.0,255.0,323.16,267.68
2016,1,24,10,15,323.0,165.5,1.7,11.0,306.0,398.47,329.53
2016,1,24,10,30,430.0,162.0,1.7,11.0,357.0,477.88,392.91
2016,1,24,10,45,453.0,167.0,1.7,11.5,382.0,503.9,411.8
2016,1,24,11,0,476.0,172.0,1.7,12.0,407.0,528.79,429.91
2016,1,24,11,15,528.5,163.5,1.65,12.0,432.5,557.86,452.28
2016,1,24,11,30,581.0,155.0,1.6,12.0,458.0,585.5,473.24
2016,1,24,11,45,730.0,117.5,1.6,12.5,506.0,650.48,522.91
2016,1,24,12,0,879.0,80.0,1.6,13.0,554.0,702.42,560.54
2016,1,24,12,15,880.5,80.5,1.7,13.0,556.0,696.66,556.46
2016,1,24,12,30,882.0,81.0,1.8,13.0,558.0,687.73,550.7
2016,1,24,12,45,884.0,79.0,1.9,13.0,553.5,673.24,540.5
2016,1,24,13,0,886.0,77.0,2.0,13.0,549.0,655.66,527.5
2016,1,24,13,15,880.0,76.5,2.15,13.0,535.5,631.71,509.59
2016,1,24,13,30,874.0,76.0,2.3,13.0,522.0,605.14,489.24
2016,1,24,13,45,859.0,76.0,2.45,13.0,500.5,573.25,464.15
2016,1,24,14,0,844.0,76.0,2.6,13.0,479.0,537.58,435.53
2016,1,24,14,15,829.5,74.5,2.6,12.5,451.5,499.05,404.25
2016,1,24,14,30,815.0,73.0,2.6,12.0,424.0,459.24,371.06
2016,1,24,14,45,794.5,70.5,2.65,12.0,390.5,414.8,332.71
2016,1,24,15,0,774.0,68.0,2.7,12.0,357.0,370.08,293.16
2016,1,24,15,15,744.0,64.5,2.55,11.5,319.0,321.11,249.65
2016,1,24,15,30,714.0,61.0,2.4,11.0,281.0,273.32,206.33
2016,1,24,15,45,674.0,56.0,2.25,11.0,240.0,223.07,160.63
2016,1,24,16,0,634.0,51.0,2.1,11.0,199.0,175.64,117.88
2016,1,24,16,15,567.0,45.0,2.0,10.5,157.0,125.47,75.99
2016,1,24,16,30,500.0,39.0,1.9,10.0,115.0,82.4,43.45
2016,1,24,16,45,389.0,30.0,1.85,9.5,76.5,41.27,18.48
2016,1,24,17,0,278.0,21.0,1.8,9.0,38.0,16.4,2.75
2016,1,24,17,15,139.0,10.5,1.75,9.0,19.0,10.32,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,17.5,0.8,10.0,17.5,16.9,1.83
2016,1,25,8,0,0.0,35.0,0.8,10.0,35.0,36.29,23.97
2016,1,25,8,15,14.5,53.0,0.75,10.0,55.5,64.66,48.98
2016,1,25,8,30,29.0,71.0,0.7,10.0,76.0,91.09,72.17
2016,1,25,8,45,38.0,88.5,0.7,10.5,97.5,115.08,92.96
2016,1,25,9,0,47.0,106.0,0.7,11.0,119.0,139.54,113.77
2016,1,25,9,15,54.0,122.5,0.65,11.0,139.5,162.11,132.78
2016,1,25,9,30,61.0,139.0,0.6,11.0,160.0,184.98,151.69
2016,1,25,9,45,90.5,156.5,0.55,11.5,191.5,222.85,182.58
2016,1,25,10,0,120.0,174.0,0.5,12.0,223.0,269.28,219.51
2016,1,25,10,15,76.5,178.0,0.45,12.0,210.0,238.69,193.49
2016,1,25,10,30,33.0,182.0,0.4,12.0,197.0,213.87,172.33
2016,1,25,10,45,52.0,199.0,0.4,12.0,224.0,245.14,197.68
2016,1,25,11,0,71.0,216.0,0.4,12.0,251.0,276.65,222.53
2016,1,25,11,15,46.0,208.5,0.35,12.0,231.5,249.77,200.07
2016,1,25,11,30,21.0,201.0,0.3,12.0,212.0,216.14,172.61
2016,1,25,11,45,21.0,204.5,0.3,12.5,216.0,219.23,174.84
2016,1,25,12,0,21.0,208.0,0.3,13.0,220.0,222.29,176.81
2016,1,25,12,15,22.5,211.0,0.3,13.0,223.5,225.84,179.56
2016,1,25,12,30,24.0,214.0,0.3,13.0,227.0,229.31,182.28
2016,1,25,12,45,25.0,212.0,0.3,13.0,226.0,227.16,180.6
2016,1,25,13,0,26.0,210.0,0.3,13.0,225.0,224.94,178.94
2016,1,25,13,15,21.0,200.0,0.3,13.0,212.0,210.7,167.66
2016,1,25,13,30,16.0,190.0,0.3,13.0,199.0,196.75,156.66
2016,1,25,13,45,37.5,197.0,0.35,13.0,215.5,219.29,175.31
2016,1,25,14,0,59.0,204.0,0.4,13.0,232.0,236.4,189.23
2016,1,25,14,15,56.5,193.0,0.45,13.0,219.0,221.17,177.18
2016,1,25,14,30,54.0,182.0,0.5,13.0,206.0,206.09,165.32
2016,1,25,14,45,52.5,168.5,0.55,13.0,190.0,189.05,151.75
2016,1,25,15,0,51.0,155.0,0.6,13.0,174.0,172.14,138.08
2016,1,25,15,15,47.0,139.0,0.6,12.5,155.5,152.03,121.8
2016,1,25,15,30,43.0,123.0,0.6,12.0,137.0,132.33,105.61
2016,1,25,15,45,37.0,106.5,0.6,12.0,117.0,112.08,88.59
2016,1,25,16,0,31.0,90.0,0.6,12.0,97.0,92.5,71.98
2016,1,25,16,15,21.0,72.0,0.65,11.5,76.5,71.66,54.49
2016,1,25,16,30,11.0,54.0,0.7,11.0,56.0,52.35,38.16
2016,1,25,16,45,5.5,36.5,0.8,11.0,37.5,34.84,22.77
2016,1,25,17,0,0.0,19.0,0.9,11.0,19.0,18.34,5.12
2016,1,25,17,15,0.0,9.5,0.9,11.0,9.5,9.34,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,45,187.5,16.5,1.4,9.5,36.5,89.01,36.09
2016,1,26,8,0,375.0,33.0,1.5,10.0,73.0,187.83,140.18
2016,1,26,8,15,462.0,41.0,1.5,10.0,114.5,247.43,195.55
2016,1,26,8,30,549.0,49.0,1.5,10.0,156.0,313.51,254.08
2016,1,26,8,45,604.5,54.5,1.55,10.5,198.5,367.28,301.19
2016,1,26,9,0,660.0,60.0,1.6,11.0,241.0,423.62,348.89
2016,1,26,9,15,439.5,99.5,1.6,11.0,228.0,367.17,304.14
2016,1,26,9,30,219.0,139.0,1.6,11.0,215.0,290.5,240.75
2016,1,26,9,45,273.5,148.5,1.6,11.5,253.0,338.85,280.7
2016,1,26,10,0,328.0,158.0,1.6,12.0,291.0,389.22,320.85
2016,1,26,10,15,415.0,154.0,1.55,12.0,335.5,454.96,373.23
2016,1,26,10,30,502.0,150.0,1.5,12.0,380.0,514.87,420.01
2016,1,26,10,45,665.5,118.5,1.5,12.5,441.0,601.08,486.61
2016,1,26,11,0,829.0,87.0,1.5,13.0,502.0,682.66,547.26
2016,1,26,11,15,599.5,150.0,1.45,13.0,455.5,598.84,479.93
2016,1,26,11,30,370.0,213.0,1.4,13.0,409.0,496.64,398.61
2016,1,26,11,45,400.5,210.5,1.4,13.0,426.0,513.72,412.67
2016,1,26,12,0,431.0,208.0,1.4,13.0,443.0,536.5,429.78
2016,1,26,12,15,447.5,205.0,1.4,13.0,450.0,539.82,432.1
2016,1,26,12,30,464.0,202.0,1.4,13.0,457.0,541.19,433.08
2016,1,26,12,45,467.0,199.0,1.4,13.0,453.5,531.47,425.51
2016,1,26,13,0,470.0,196.0,1.4,13.0,450.0,519.99,416.64
2016,1,26,13,15,496.0,184.0,1.4,13.0,446.0,511.81,410.61
2016,1,26,13,30,522.0,172.0,1.4,13.0,442.0,500.86,402.23
2016,1,26,13,45,528.0,163.0,1.4,13.0,427.0,478.6,384.73
2016,1,26,14,0,534.0,154.0,1.4,13.0,412.0,454.45,365.48
2016,1,26,14,15,516.5,147.5,1.4,13.0,386.0,419.04,336.94
2016,1,26,14,30,499.0,141.0,1.4,13.0,360.0,383.48,307.81
2016,1,26,14,45,464.5,135.0,1.4,13.0,327.0,341.13,272.82
2016,1,26,15,0,430.0,129.0,1.4,13.0,294.0,300.48,238.69
2016,1,26,15,15,405.5,120.5,1.3,12.5,263.0,262.84,206.62
2016,1,26,15,30,381.0,112.0,1.2,12.0,232.0,226.62,175.24
2016,1,26,15,45,356.5,98.5,1.1,12.0,198.5,187.21,140.72
2016,1,26,16,0,332.0,85.0,1.0,12.0,165.0,149.74,107.93
2016,1,26,16,15,296.0,70.5,1.05,11.5,131.0,111.69,76.07
2016,1,26,16,30,260.0,56.0,1.1,11.0,97.0,77.14,48.57
2016,1,26,16,45,194.0,40.5,1.2,10.5,65.5,43.97,25.26
2016,1,26,17,0,128.0,25.0,1.3,10.0,34.0,19.48,7.01
2016,1,26,17,15,64.0,12.5,1.3,10.0,17.0,12.29,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,5.5,2.3,8.0,5.5,0.0,0.0
2016,1,27,7,30,0.0,11.0,2.3,8.0,11.0,10.81,0.0
2016,1,27,7,45,172.0,24.0,2.35,8.5,42.5,93.19,42.91
2016,1,27,8,0,344.0,37.0,2.4,9.0,74.0,181.51,137.07
2016,1,27,8,15,431.0,46.0,2.3,9.0,115.5,241.44,192.64
2016,1,27,8,30,518.0,55.0,2.2,9.0,157.0,307.76,251.71
2016,1,27,8,45,575.0,61.5,2.15,9.5,199.5,362.58,299.89
2016,1,27,9,0,632.0,68.0,2.1,10.0,242.0,420.07,348.7
2016,1,27,9,15,670.0,72.5,2.1,10.0,282.5,466.94,388.31
2016,1,27,9,30,708.0,77.0,2.1,10.0,323.0,514.19,427.14
2016,1,27,9,45,751.5,76.0,2.15,10.5,362.0,555.77,460.19
2016,1,27,10,0,795.0,75.0,2.2,11.0,401.0,600.01,494.4
2016,1,27,10,15,812.5,77.0,2.05,11.5,432.5,629.88,515.54
2016,1,27,10,30,830.0,79.0,1.9,12.0,464.0,657.6,534.44
2016,1,27,10,45,844.5,80.5,1.8,12.5,489.0,680.31,548.89
2016,1,27,11,0,859.0,82.0,1.7,13.0,514.0,700.34,560.96
2016,1,27,11,15,866.5,83.0,1.55,13.0,531.5,712.01,567.39
2016,1,27,11,30,874.0,84.0,1.4,13.0,549.0,720.59,571.56
2016,1,27,11,45,879.5,84.0,1.3,13.5,559.5,723.43,571.04
2016,1,27,12,0,885.0,84.0,1.2,14.0,570.0,719.39,565.72
2016,1,27,12,15,886.5,84.0,1.15,14.0,572.5,713.13,560.58
2016,1,27,12,30,888.0,84.0,1.1,14.0,575.0,703.67,553.31
2016,1,27,12,45,891.5,81.5,1.05,14.0,570.5,689.64,542.9
2016,1,27,13,0,895.0,79.0,1.0,14.0,566.0,672.42,529.58
2016,1,27,13,15,890.0,78.5,1.0,14.0,553.0,648.88,511.85
2016,1,27,13,30,885.0,78.0,1.0,14.0,540.0,622.63,491.88
2016,1,27,13,45,878.5,76.0,1.0,14.0,520.0,591.34,467.85
2016,1,27,14,0,872.0,74.0,1.0,14.0,500.0,557.74,441.56
2016,1,27,14,15,858.5,72.5,0.95,14.0,472.5,520.03,411.11
2016,1,27,14,30,845.0,71.0,0.9,14.0,445.0,479.47,377.82
2016,1,27,14,45,827.5,68.5,0.9,14.0,411.5,434.92,340.92
2016,1,27,15,0,810.0,66.0,0.9,14.0,378.0,389.75,302.49
2016,1,27,15,15,782.5,63.0,0.8,14.0,339.5,340.23,259.35
2016,1,27,15,30,755.0,60.0,0.7,14.0,301.0,291.57,216.12
2016,1,27,15,45,716.0,55.5,0.65,14.0,259.0,239.63,170.27
2016,1,27,16,0,677.0,51.0,0.6,14.0,217.0,190.34,126.78
2016,1,27,16,15,615.0,45.5,0.65,13.5,173.0,139.49,84.62
2016,1,27,16,30,553.0,40.0,0.7,13.0,129.0,94.4,50.21
2016,1,27,16,45,449.0,31.5,0.75,12.5,88.5,49.01,21.82
2016,1,27,17,0,345.0,23.0,0.8,12.0,48.0,17.78,6.67
2016,1,27,17,15,172.5,11.5,0.8,12.0,24.0,11.3,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.95,9.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,1.0,9.0,5.0,4.91,0.0
2016,1,28,7,45,0.0,18.0,1.05,9.5,18.0,17.38,4.64
2016,1,28,8,0,0.0,31.0,1.1,10.0,31.0,30.61,19.64
2016,1,28,8,15,0.0,48.0,1.1,10.0,48.0,48.62,35.72
2016,1,28,8,30,0.0,65.0,1.1,10.0,65.0,66.29,51.31
2016,1,28,8,45,1.5,82.0,1.15,10.5,82.5,84.5,67.08
2016,1,28,9,0,3.0,99.0,1.2,11.0,100.0,102.73,82.59
2016,1,28,9,15,7.5,114.0,1.15,11.0,116.5,120.38,97.55
2016,1,28,9,30,12.0,129.0,1.1,11.0,133.0,138.32,112.55
2016,1,28,9,45,299.0,120.5,1.1,11.5,243.5,322.49,268.43
2016,1,28,10,0,586.0,112.0,1.1,12.0,354.0,513.9,420.17
2016,1,28,10,15,516.0,138.5,1.2,12.0,363.5,506.03,411.68
2016,1,28,10,30,446.0,165.0,1.3,12.0,373.0,496.72,403.52
2016,1,28,10,45,223.0,162.0,1.45,12.5,266.0,336.27,274.89
2016,1,28,11,0,0.0,159.0,1.6,13.0,159.0,157.94,125.98
2016,1,28,11,15,0.0,106.0,1.55,13.0,106.0,103.18,81.18
2016,1,28,11,30,0.0,53.0,1.5,13.0,53.0,51.23,37.77
2016,1,28,11,45,0.0,54.0,1.5,13.5,54.0,52.2,38.52
2016,1,28,12,0,0.0,55.0,1.5,14.0,55.0,53.17,39.23
2016,1,28,12,15,76.5,156.5,1.5,14.0,199.0,217.37,176.33
2016,1,28,12,30,153.0,258.0,1.5,14.0,343.0,377.86,303.34
2016,1,28,12,45,234.5,246.5,1.55,14.5,375.5,416.56,333.45
2016,1,28,13,0,316.0,235.0,1.6,15.0,408.0,457.83,365.55
2016,1,28,13,15,158.0,197.5,1.55,15.0,284.0,304.32,244.18
2016,1,28,13,30,0.0,160.0,1.5,15.0,160.0,156.68,123.86
2016,1,28,13,45,0.0,153.5,1.5,15.0,153.5,150.05,119.02
2016,1,28,14,0,0.0,147.0,1.5,15.0,147.0,143.46,113.84
2016,1,28,14,15,0.0,108.0,1.45,14.5,108.0,104.8,82.39
2016,1,28,14,30,0.0,69.0,1.4,14.0,69.0,66.7,50.93
2016,1,28,14,45,10.0,108.0,1.35,14.0,112.0,109.13,86.62
2016,1,28,15,0,20.0,147.0,1.3,14.0,155.0,150.8,121.06
2016,1,28,15,15,16.5,133.0,1.2,13.5,139.5,134.69,107.9
2016,1,28,15,30,13.0,119.0,1.1,13.0,124.0,118.93,95.06
2016,1,28,15,45,8.0,103.5,1.05,13.0,106.5,101.71,80.72
2016,1,28,16,0,3.0,88.0,1.0,13.0,89.0,85.05,66.72
2016,1,28,16,15,1.5,70.5,1.0,12.5,71.0,67.65,51.91
2016,1,28,16,30,0.0,53.0,1.0,12.0,53.0,50.56,37.15
2016,1,28,16,45,0.0,36.5,1.0,12.0,36.5,34.83,23.18
2016,1,28,17,0,0.0,20.0,1.0,12.0,20.0,19.31,8.45
2016,1,28,17,15,0.0,10.0,1.0,12.0,10.0,9.83,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.65,13.0,0.5,0.48,0.0
2016,1,29,8,0,0.0,1.0,2.8,13.0,1.0,0.96,0.0
2016,1,29,8,15,0.0,1.5,2.8,13.0,1.5,1.44,0.0
2016,1,29,8,30,0.0,2.0,2.8,13.0,2.0,1.93,0.0
2016,1,29,8,45,0.0,3.0,2.85,13.0,3.0,2.89,0.0
2016,1,29,9,0,0.0,4.0,2.9,13.0,4.0,3.86,0.0
2016,1,29,9,15,0.0,4.5,2.9,13.0,4.5,4.34,0.0
2016,1,29,9,30,0.0,5.0,2.9,13.0,5.0,4.82,0.0
2016,1,29,9,45,0.0,13.0,2.95,13.5,13.0,12.54,5.12
2016,1,29,10,0,0.0,21.0,3.0,14.0,21.0,20.27,11.68
2016,1,29,10,15,0.0,21.0,3.0,14.0,21.0,20.27,11.65
2016,1,29,10,30,0.0,21.0,3.0,14.0,21.0,20.27,11.62
2016,1,29,10,45,0.0,60.5,3.0,14.0,60.5,58.48,43.91
2016,1,29,11,0,0.0,100.0,3.0,14.0,100.0,97.21,76.23
2016,1,29,11,15,0.0,65.0,3.0,14.0,65.0,62.84,47.39
2016,1,29,11,30,0.0,30.0,3.0,14.0,30.0,28.98,18.88
2016,1,29,11,45,0.0,57.5,3.0,14.0,57.5,55.59,41.27
2016,1,29,12,0,0.0,85.0,3.0,14.0,85.0,82.23,63.5
2016,1,29,12,15,0.0,79.0,3.0,14.0,79.0,76.42,58.61
2016,1,29,12,30,0.0,73.0,3.0,14.0,73.0,70.6,53.76
2016,1,29,12,45,1.5,125.0,3.0,14.0,126.0,122.83,97.18
2016,1,29,13,0,3.0,177.0,3.0,14.0,179.0,176.08,140.86
2016,1,29,13,15,1.5,99.5,3.0,13.5,100.5,97.4,76.25
2016,1,29,13,30,0.0,22.0,3.0,13.0,22.0,21.25,12.42
2016,1,29,13,45,0.0,21.5,3.0,13.0,21.5,20.76,12.04
2016,1,29,14,0,0.0,21.0,3.0,13.0,21.0,20.28,11.66
2016,1,29,14,15,0.0,14.0,3.0,13.0,14.0,13.51,5.9
2016,1,29,14,30,0.0,7.0,3.0,13.0,7.0,6.75,0.13
2016,1,29,14,45,0.0,66.5,3.0,13.0,66.5,64.28,49.26
2016,1,29,15,0,0.0,126.0,3.0,13.0,126.0,122.25,98.21
2016,1,29,15,15,0.0,113.5,3.0,13.0,113.5,109.89,87.91
2016,1,29,15,30,0.0,101.0,3.0,13.0,101.0,97.58,77.66
2016,1,29,15,45,0.0,87.0,3.0,13.0,87.0,83.88,66.1
2016,1,29,16,0,0.0,73.0,3.0,13.0,73.0,70.26,54.44
2016,1,29,16,15,0.0,58.5,2.95,12.5,58.5,56.25,42.39
2016,1,29,16,30,0.0,44.0,2.9,12.0,44.0,42.33,30.25
2016,1,29,16,45,0.0,30.5,2.9,12.0,30.5,29.46,18.8
2016,1,29,17,0,0.0,17.0,2.9,12.0,17.0,16.4,6.79
2016,1,29,17,15,0.0,8.5,2.8,12.0,8.5,8.36,0.0
2016,1,29,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,1,30,7,30,0.0,6.0,2.5,8.0,6.0,5.9,0.0
2016,1,30,7,45,0.0,20.5,2.65,8.5,20.5,19.85,7.54
2016,1,30,8,0,0.0,35.0,2.8,9.0,35.0,35.21,23.68
2016,1,30,8,15,0.0,52.5,2.85,9.0,52.5,53.72,40.24
2016,1,30,8,30,0.0,70.0,2.9,9.0,70.0,71.88,56.34
2016,1,30,8,45,4.0,86.5,2.95,9.5,88.0,90.63,72.68
2016,1,30,9,0,8.0,103.0,3.0,10.0,106.0,109.62,88.97
2016,1,30,9,15,12.5,118.0,3.0,10.0,122.5,127.42,104.19
2016,1,30,9,30,17.0,133.0,3.0,10.0,139.0,145.5,119.48
2016,1,30,9,45,428.5,98.5,3.05,10.5,278.0,387.04,326.84
2016,1,30,10,0,840.0,64.0,3.1,11.0,417.0,622.8,517.67
2016,1,30,10,15,856.0,66.0,3.1,11.0,448.5,648.83,536.49
2016,1,30,10,30,872.0,68.0,3.1,11.0,480.0,676.64,556.79
2016,1,30,10,45,882.0,69.5,3.1,11.5,505.0,697.16,570.35
2016,1,30,11,0,892.0,71.0,3.1,12.0,530.0,714.81,581.71
2016,1,30,11,15,899.0,72.0,3.1,12.0,548.0,726.72,589.86
2016,1,30,11,30,906.0,73.0,3.1,12.0,566.0,735.44,595.74
2016,1,30,11,45,907.5,74.5,3.15,12.5,575.5,737.5,595.93
2016,1,30,12,0,909.0,76.0,3.2,13.0,585.0,736.24,593.82
2016,1,30,12,15,910.0,76.0,3.2,13.0,588.0,729.61,588.72
2016,1,30,12,30,911.0,76.0,3.2,13.0,591.0,719.7,581.33
2016,1,30,12,45,628.5,154.5,3.2,13.0,508.5,603.08,489.17
2016,1,30,13,0,346.0,233.0,3.2,13.0,426.0,477.5,387.2
2016,1,30,13,15,391.5,217.0,3.2,12.5,430.5,480.6,391.6
2016,1,30,13,30,437.0,201.0,3.2,12.0,435.0,485.58,396.49
2016,1,30,13,45,290.5,213.5,3.2,12.0,367.0,393.84,321.75
2016,1,30,14,0,144.0,226.0,3.2,12.0,299.0,310.7,253.34
2016,1,30,14,15,182.5,211.5,3.2,12.0,298.0,309.72,253.08
2016,1,30,14,30,221.0,197.0,3.2,12.0,297.0,305.69,249.64
2016,1,30,14,45,163.5,183.5,3.25,12.0,254.5,256.51,209.02
2016,1,30,15,0,106.0,170.0,3.3,12.0,212.0,211.74,172.12
2016,1,30,15,15,100.5,154.0,3.15,11.5,191.0,188.04,152.43
2016,1,30,15,30,95.0,138.0,3.0,11.0,170.0,164.78,132.79
2016,1,30,15,45,89.5,120.0,2.95,11.0,147.0,140.1,111.49
2016,1,30,16,0,84.0,102.0,2.9,11.0,124.0,115.99,90.53
2016,1,30,16,15,72.5,83.5,2.75,10.5,100.0,91.07,69.24
2016,1,30,16,30,61.0,65.0,2.6,10.0,76.0,67.49,49.25
2016,1,30,16,45,40.5,47.0,2.5,9.5,53.0,46.03,31.64
2016,1,30,17,0,20.0,29.0,2.4,9.0,30.0,26.8,15.51
2016,1,30,17,15,10.0,14.5,2.4,8.5,15.0,14.25,0.0
2016,1,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,2.25,7.0,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,2.3,7.0,19.0,18.68,0.0
2016,1,31,7,45,255.0,25.5,2.4,7.5,56.0,125.7,76.75
2016,1,31,8,0,510.0,32.0,2.5,8.0,93.0,236.13,181.85
2016,1,31,8,15,589.5,38.0,2.6,8.0,138.0,298.02,240.0
2016,1,31,8,30,669.0,44.0,2.7,8.0,183.0,365.23,300.91
2016,1,31,8,45,722.5,47.5,2.8,8.5,229.0,421.55,351.06
2016,1,31,9,0,776.0,51.0,2.9,9.0,275.0,479.92,401.22
2016,1,31,9,15,808.5,54.0,3.0,9.0,317.5,527.47,441.92
2016,1,31,9,30,841.0,57.0,3.1,9.0,360.0,570.86,478.34
2016,1,31,9,45,858.5,60.5,3.25,9.5,397.5,608.55,508.43
2016,1,31,10,0,876.0,64.0,3.4,10.0,435.0,644.4,536.34
2016,1,31,10,15,892.0,65.5,3.5,10.0,467.5,674.78,559.83
2016,1,31,10,30,908.0,67.0,3.6,10.0,500.0,702.75,580.62
2016,1,31,10,45,920.0,68.0,3.7,10.0,526.0,724.7,596.74
2016,1,31,11,0,932.0,69.0,3.8,10.0,552.0,743.7,610.66
2016,1,31,11,15,939.0,70.0,3.95,10.0,570.0,755.98,619.76
2016,1,31,11,30,946.0,71.0,4.1,10.0,588.0,764.92,626.46
2016,1,31,11,45,948.5,71.5,4.3,10.5,598.5,766.62,627.3
2016,1,31,12,0,951.0,72.0,4.5,11.0,609.0,764.86,625.62
2016,1,31,12,15,951.5,72.5,4.65,11.0,611.5,758.19,621.2
2016,1,31,12,30,952.0,73.0,4.8,11.0,614.0,748.08,614.25
2016,1,31,12,45,942.0,75.5,4.95,11.0,607.0,729.6,600.92
2016,1,31,13,0,932.0,78.0,5.1,11.0,600.0,708.1,585.27
2016,1,31,13,15,926.5,77.5,5.1,10.5,586.5,683.42,566.48
2016,1,31,13,30,921.0,77.0,5.1,10.0,573.0,655.9,544.92
2016,1,31,13,45,907.0,78.0,5.2,10.0,551.0,622.28,517.32
2016,1,31,14,0,893.0,79.0,5.3,10.0,529.0,588.08,488.66
2016,1,31,14,15,879.5,77.0,5.3,10.0,500.5,547.44,454.06
2016,1,31,14,30,866.0,75.0,5.3,10.0,472.0,505.27,417.46
2016,1,31,14,45,842.0,74.0,5.3,10.0,437.0,458.16,376.0
2016,1,31,15,0,818.0,73.0,5.3,10.0,402.0,410.88,333.48
2016,1,31,15,15,790.0,70.0,5.2,9.5,362.5,360.27,287.84
2016,1,31,15,30,762.0,67.0,5.1,9.0,323.0,310.54,242.02
2016,1,31,15,45,720.0,63.0,5.05,9.0,279.0,257.26,192.71
2016,1,31,16,0,678.0,59.0,5.0,9.0,235.0,205.97,145.41
2016,1,31,16,15,616.0,53.0,4.95,8.5,190.0,153.44,99.51
2016,1,31,16,30,554.0,47.0,4.9,8.0,145.0,106.64,61.51
2016,1,31,16,45,452.5,38.0,4.85,8.0,102.5,60.66,30.44
2016,1,31,17,0,351.0,29.0,4.8,8.0,60.0,25.33,14.87
2016,1,31,17,15,175.5,14.5,4.95,8.0,30.0,11.11,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,10.5,3.35,5.5,10.5,0.0,0.0
2016,2,1,7,30,0.0,21.0,3.4,6.0,21.0,20.64,0.0
2016,2,1,7,45,275.0,26.0,3.5,6.5,60.0,134.02,85.63
2016,2,1,8,0,550.0,31.0,3.6,7.0,99.0,251.17,195.28
2016,2,1,8,15,626.0,36.5,3.7,7.5,144.5,312.89,253.55
2016,2,1,8,30,702.0,42.0,3.8,8.0,190.0,379.63,314.16
2016,2,1,8,45,748.0,46.0,3.95,8.5,236.0,434.25,363.36
2016,2,1,9,0,794.0,50.0,4.1,9.0,282.0,490.36,412.24
2016,2,1,9,15,824.0,53.0,4.1,9.0,324.5,533.57,449.69
2016,2,1,9,30,854.0,56.0,4.1,9.0,367.0,579.77,488.32
2016,2,1,9,45,861.0,62.5,4.15,9.5,403.0,615.03,516.25
2016,2,1,10,0,868.0,69.0,4.2,10.0,439.0,651.86,544.52
2016,2,1,10,15,882.5,71.0,4.1,10.0,471.5,677.66,563.95
2016,2,1,10,30,897.0,73.0,4.0,10.0,504.0,705.08,583.7
2016,2,1,10,45,903.0,75.5,3.95,10.5,528.5,724.45,596.24
2016,2,1,11,0,909.0,78.0,3.9,11.0,553.0,740.74,606.42
2016,2,1,11,15,915.5,79.0,3.85,11.0,570.5,752.49,614.3
2016,2,1,11,30,922.0,80.0,3.8,11.0,588.0,760.98,619.83
2016,2,1,11,45,924.5,81.0,3.75,11.0,598.5,763.22,620.79
2016,2,1,12,0,927.0,82.0,3.7,11.0,609.0,762.07,619.38
2016,2,1,12,15,927.5,82.0,3.6,11.0,611.0,754.97,613.44
2016,2,1,12,30,928.0,82.0,3.5,11.0,613.0,744.51,605.15
2016,2,1,12,45,927.5,81.0,3.45,11.0,607.5,728.96,593.38
2016,2,1,13,0,927.0,80.0,3.4,11.0,602.0,710.18,579.31
2016,2,1,13,15,921.5,79.5,3.35,11.0,588.5,685.56,559.92
2016,2,1,13,30,916.0,79.0,3.3,11.0,575.0,658.13,537.85
2016,2,1,13,45,909.0,77.0,3.3,11.0,554.0,625.53,511.67
2016,2,1,14,0,902.0,75.0,3.3,11.0,533.0,590.54,483.1
2016,2,1,14,15,889.0,73.5,3.25,11.0,505.0,550.68,449.91
2016,2,1,14,30,876.0,72.0,3.2,11.0,477.0,509.99,415.29
2016,2,1,14,45,857.0,69.5,3.15,11.0,442.5,463.1,374.95
2016,2,1,15,0,838.0,67.0,3.1,11.0,408.0,415.63,333.15
2016,2,1,15,15,812.0,64.5,2.9,10.5,368.0,365.31,288.45
