Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,30,786.0,62.0,2.7,10.0,328.0,315.62,243.28
2016,2,1,15,45,751.0,57.5,2.55,10.0,285.0,262.44,194.46
2016,2,1,16,0,716.0,53.0,2.4,10.0,242.0,211.45,147.57
2016,2,1,16,15,658.5,48.0,2.4,9.5,196.5,158.67,101.56
2016,2,1,16,30,601.0,43.0,2.4,9.0,151.0,111.13,62.88
2016,2,1,16,45,506.5,35.0,2.4,8.5,108.0,63.9,30.92
2016,2,1,17,0,412.0,27.0,2.4,8.0,65.0,26.64,16.34
2016,2,1,17,15,206.0,13.5,2.45,7.5,32.5,10.06,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,2.05,8.0,9.0,8.85,0.0
2016,2,2,7,30,0.0,18.0,2.0,8.0,18.0,17.69,0.0
2016,2,2,7,45,176.5,30.5,1.95,8.5,52.5,108.52,70.85
2016,2,2,8,0,353.0,43.0,1.9,9.0,87.0,195.66,151.65
2016,2,2,8,15,439.0,52.0,1.85,9.0,130.0,257.3,207.36
2016,2,2,8,30,525.0,61.0,1.8,9.0,173.0,325.17,267.16
2016,2,2,8,45,595.5,64.5,1.75,9.0,218.5,384.82,319.12
2016,2,2,9,0,666.0,68.0,1.7,9.0,264.0,447.99,372.45
2016,2,2,9,15,703.0,72.0,1.6,9.0,306.0,495.77,411.71
2016,2,2,9,30,740.0,76.0,1.5,9.0,348.0,541.15,447.89
2016,2,2,9,45,779.0,75.5,1.4,9.5,388.0,585.39,481.25
2016,2,2,10,0,818.0,75.0,1.3,10.0,428.0,628.99,512.93
2016,2,2,10,15,835.5,77.0,1.3,10.0,460.0,659.99,535.86
2016,2,2,10,30,853.0,79.0,1.3,10.0,492.0,688.77,556.02
2016,2,2,10,45,541.5,157.0,1.3,10.5,424.0,567.16,458.98
2016,2,2,11,0,230.0,235.0,1.3,11.0,356.0,419.94,339.63
2016,2,2,11,15,567.0,157.5,1.35,11.0,469.0,593.74,480.82
2016,2,2,11,30,904.0,80.0,1.4,11.0,582.0,751.03,598.25
2016,2,2,11,45,540.0,173.0,1.45,11.0,474.5,590.78,474.62
2016,2,2,12,0,176.0,266.0,1.5,11.0,367.0,410.86,330.46
2016,2,2,12,15,256.0,256.5,1.55,11.0,403.5,461.87,372.93
2016,2,2,12,30,336.0,247.0,1.6,11.0,440.0,503.39,406.08
2016,2,2,12,45,628.5,162.0,1.65,11.5,520.0,617.48,497.16
2016,2,2,13,0,921.0,77.0,1.7,12.0,600.0,706.12,565.24
2016,2,2,13,15,633.5,152.5,1.7,12.0,508.5,582.64,467.94
2016,2,2,13,30,346.0,228.0,1.7,12.0,417.0,456.25,367.45
2016,2,2,13,45,277.0,229.0,1.75,12.0,376.5,404.66,327.16
2016,2,2,14,0,208.0,230.0,1.8,12.0,336.0,352.26,285.29
2016,2,2,14,15,287.0,205.5,1.8,11.5,344.0,364.31,296.15
2016,2,2,14,30,366.0,181.0,1.8,11.0,352.0,366.32,297.99
2016,2,2,14,45,366.5,167.0,1.8,11.0,327.5,336.43,272.93
2016,2,2,15,0,367.0,153.0,1.8,11.0,303.0,305.75,246.81
2016,2,2,15,15,353.5,140.5,1.75,10.5,273.5,270.64,216.95
2016,2,2,15,30,340.0,128.0,1.7,10.0,244.0,236.12,186.99
2016,2,2,15,45,515.0,91.5,1.7,10.0,242.0,232.87,176.81
2016,2,2,16,0,690.0,55.0,1.7,10.0,240.0,209.82,147.23
2016,2,2,16,15,632.0,50.0,1.7,9.5,195.5,158.06,102.22
2016,2,2,16,30,574.0,45.0,1.7,9.0,151.0,110.37,63.33
2016,2,2,16,45,472.5,37.5,1.75,8.5,108.0,64.09,31.92
2016,2,2,17,0,371.0,30.0,1.8,8.0,65.0,28.46,14.05
2016,2,2,17,15,185.5,15.0,1.85,7.5,32.5,11.3,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,10.5,1.85,5.0,10.5,10.32,0.0
2016,2,3,7,30,0.0,21.0,1.9,5.0,21.0,20.64,0.0
2016,2,3,7,45,203.5,30.5,1.95,5.5,57.0,118.33,80.49
2016,2,3,8,0,407.0,40.0,2.0,6.0,93.0,213.85,168.11
2016,2,3,8,15,486.0,48.0,2.0,6.0,136.0,273.79,223.41
2016,2,3,8,30,565.0,56.0,2.0,6.0,179.0,339.42,282.33
2016,2,3,8,45,609.5,63.0,2.05,6.5,222.0,391.73,328.55
2016,2,3,9,0,654.0,70.0,2.1,7.0,265.0,445.79,374.68
2016,2,3,9,15,442.0,110.5,2.1,7.5,251.0,390.28,328.57
2016,2,3,9,30,230.0,151.0,2.1,8.0,237.0,314.84,264.29
2016,2,3,9,45,494.5,120.5,2.1,8.5,328.5,459.1,385.33
2016,2,3,10,0,759.0,90.0,2.1,9.0,420.0,612.66,507.65
2016,2,3,10,15,544.0,144.5,2.05,9.0,389.5,540.93,446.97
2016,2,3,10,30,329.0,199.0,2.0,9.0,359.0,453.68,374.38
2016,2,3,10,45,304.5,214.5,2.0,9.5,368.5,457.2,375.97
2016,2,3,11,0,280.0,230.0,2.0,10.0,378.0,458.86,375.44
2016,2,3,11,15,322.0,230.0,2.0,10.0,406.0,489.77,400.05
2016,2,3,11,30,364.0,230.0,2.0,10.0,434.0,520.04,423.73
2016,2,3,11,45,264.5,249.5,2.0,10.5,399.0,467.41,379.43
2016,2,3,12,0,165.0,269.0,2.0,11.0,364.0,406.61,329.05
2016,2,3,12,15,126.5,266.5,1.95,11.0,339.5,373.43,302.18
2016,2,3,12,30,88.0,264.0,1.9,11.0,315.0,334.05,270.18
2016,2,3,12,45,79.5,259.0,1.9,11.0,305.0,320.44,259.36
2016,2,3,13,0,71.0,254.0,1.9,11.0,295.0,306.95,248.52
2016,2,3,13,15,67.5,247.0,1.85,11.0,285.5,294.82,238.83
2016,2,3,13,30,64.0,240.0,1.8,11.0,276.0,282.74,229.19
2016,2,3,13,45,68.5,233.0,1.75,11.0,270.0,275.55,223.62
2016,2,3,14,0,73.0,226.0,1.7,11.0,264.0,267.96,217.67
2016,2,3,14,15,57.0,209.0,1.6,10.5,238.0,238.7,194.25
2016,2,3,14,30,41.0,192.0,1.5,10.0,212.0,210.66,171.72
2016,2,3,14,45,106.0,185.0,1.45,10.0,230.5,233.53,190.78
2016,2,3,15,0,171.0,178.0,1.4,10.0,249.0,247.96,201.83
2016,2,3,15,15,159.5,163.0,1.35,10.0,224.5,219.99,178.13
2016,2,3,15,30,148.0,148.0,1.3,10.0,200.0,192.85,155.06
2016,2,3,15,45,138.0,129.5,1.3,10.0,173.0,163.71,130.09
2016,2,3,16,0,128.0,111.0,1.3,10.0,146.0,135.51,105.72
2016,2,3,16,15,112.5,92.0,1.35,9.5,118.5,106.92,81.38
2016,2,3,16,30,97.0,73.0,1.4,9.0,91.0,80.03,58.68
2016,2,3,16,45,72.0,54.0,1.45,9.0,65.5,54.34,37.78
2016,2,3,17,0,47.0,35.0,1.5,9.0,40.0,31.74,19.45
2016,2,3,17,15,23.5,17.5,1.45,9.0,20.0,15.82,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,11.5,2.5,6.0,11.5,11.3,0.0
2016,2,4,7,30,0.0,23.0,2.5,6.0,23.0,25.59,0.0
2016,2,4,7,45,216.5,31.0,2.55,6.5,60.0,123.52,85.71
2016,2,4,8,0,433.0,39.0,2.6,7.0,97.0,223.64,175.98
2016,2,4,8,15,510.5,46.5,2.55,7.0,140.5,283.68,231.45
2016,2,4,8,30,588.0,54.0,2.5,7.0,184.0,349.28,290.4
2016,2,4,8,45,635.5,60.0,2.5,7.5,228.0,402.97,337.71
2016,2,4,9,0,683.0,66.0,2.5,8.0,272.0,458.59,385.01
2016,2,4,9,15,716.5,70.0,2.5,8.0,313.5,502.65,422.32
2016,2,4,9,30,750.0,74.0,2.5,8.0,355.0,549.52,460.78
2016,2,4,9,45,774.5,77.0,2.55,8.5,392.5,589.12,491.83
2016,2,4,10,0,799.0,80.0,2.6,9.0,430.0,627.43,521.13
2016,2,4,10,15,815.5,82.0,2.55,9.5,462.0,657.57,543.0
2016,2,4,10,30,832.0,84.0,2.5,10.0,494.0,685.49,561.92
2016,2,4,10,45,845.0,85.5,2.5,10.5,519.5,707.9,576.68
2016,2,4,11,0,858.0,87.0,2.5,11.0,545.0,727.57,589.36
2016,2,4,11,15,692.5,137.5,2.4,11.0,515.5,671.09,544.43
2016,2,4,11,30,527.0,188.0,2.3,11.0,486.0,602.68,488.77
2016,2,4,11,45,524.0,194.5,2.25,11.5,494.5,606.15,490.22
2016,2,4,12,0,521.0,201.0,2.2,12.0,503.0,607.55,489.55
2016,2,4,12,15,701.5,146.0,2.05,12.0,555.0,676.9,544.05
2016,2,4,12,30,882.0,91.0,1.9,12.0,607.0,734.8,586.53
2016,2,4,12,45,879.5,91.0,1.8,12.5,601.5,719.29,572.88
2016,2,4,13,0,877.0,91.0,1.7,13.0,596.0,700.74,557.87
2016,2,4,13,15,696.0,140.0,1.6,13.0,535.5,615.2,490.82
2016,2,4,13,30,515.0,189.0,1.5,13.0,475.0,530.03,423.74
2016,2,4,13,45,523.0,179.0,1.45,13.0,460.5,508.2,407.29
2016,2,4,14,0,531.0,169.0,1.4,13.0,446.0,484.34,388.45
2016,2,4,14,15,504.5,165.5,1.3,13.0,417.5,446.48,357.97
2016,2,4,14,30,478.0,162.0,1.2,13.0,389.0,409.05,327.56
2016,2,4,14,45,463.0,152.0,1.2,13.0,359.0,371.21,296.8
2016,2,4,15,0,448.0,142.0,1.2,13.0,329.0,333.53,265.51
2016,2,4,15,15,426.0,133.0,1.1,12.5,297.5,294.55,232.8
2016,2,4,15,30,404.0,124.0,1.0,12.0,266.0,256.74,200.45
2016,2,4,15,45,533.5,93.0,0.95,12.0,255.0,242.74,182.65
2016,2,4,16,0,663.0,62.0,0.9,12.0,244.0,213.8,150.31
2016,2,4,16,15,606.5,56.0,0.95,11.5,199.5,162.06,105.93
2016,2,4,16,30,550.0,50.0,1.0,11.0,155.0,115.52,68.1
2016,2,4,16,45,461.0,41.0,1.05,10.5,112.5,69.3,35.84
2016,2,4,17,0,372.0,32.0,1.1,10.0,70.0,32.44,16.07
2016,2,4,17,15,186.0,16.0,1.15,10.0,35.0,11.94,0.0
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,89.0,8.5,2.35,5.5,12.5,29.64,0.0
2016,2,5,7,30,178.0,17.0,2.4,6.0,25.0,78.35,0.0
2016,2,5,7,45,306.0,29.5,2.45,6.5,63.0,152.3,107.86
2016,2,5,8,0,434.0,42.0,2.5,7.0,101.0,228.34,180.25
2016,2,5,8,15,512.0,50.0,2.5,7.5,146.0,289.64,236.26
2016,2,5,8,30,590.0,58.0,2.5,8.0,191.0,356.46,295.49
2016,2,5,8,45,642.0,63.5,2.5,8.5,236.0,412.18,344.15
2016,2,5,9,0,694.0,69.0,2.5,9.0,281.0,470.11,392.98
2016,2,5,9,15,531.0,103.0,2.5,9.5,278.5,435.3,364.31
2016,2,5,9,30,368.0,137.0,2.5,10.0,276.0,391.14,326.8
2016,2,5,9,45,536.0,114.0,2.5,10.5,339.0,484.49,403.91
2016,2,5,10,0,704.0,91.0,2.5,11.0,402.0,582.38,481.79
2016,2,5,10,15,774.5,89.5,2.4,11.0,454.5,640.78,526.3
2016,2,5,10,30,845.0,88.0,2.3,11.0,507.0,701.93,571.13
2016,2,5,10,45,703.5,127.0,2.25,11.5,487.5,658.89,534.81
2016,2,5,11,0,562.0,166.0,2.2,12.0,468.0,602.28,488.1
2016,2,5,11,15,595.5,161.0,2.05,12.0,490.5,627.6,507.03
2016,2,5,11,30,629.0,156.0,1.9,12.0,513.0,648.17,521.53
2016,2,5,11,45,748.5,130.0,1.75,12.5,562.5,706.93,564.46
2016,2,5,12,0,868.0,104.0,1.6,13.0,612.0,759.94,599.7
2016,2,5,12,15,868.5,104.0,1.45,13.0,614.0,753.0,592.48
2016,2,5,12,30,869.0,104.0,1.3,13.0,616.0,742.84,583.68
2016,2,5,12,45,649.5,165.0,1.15,13.0,546.0,642.03,506.32
2016,2,5,13,0,430.0,226.0,1.0,13.0,476.0,539.93,426.6
2016,2,5,13,15,650.5,160.5,1.0,13.0,528.5,608.85,482.11
2016,2,5,13,30,871.0,95.0,1.0,13.0,581.0,661.61,522.48
2016,2,5,13,45,872.0,90.0,1.0,13.5,562.0,631.35,497.97
2016,2,5,14,0,873.0,85.0,1.0,14.0,543.0,598.34,471.95
2016,2,5,14,15,861.0,83.0,1.05,14.0,515.5,558.78,441.62
2016,2,5,14,30,849.0,81.0,1.1,14.0,488.0,517.63,409.21
2016,2,5,14,45,832.0,78.5,1.15,14.0,454.5,472.27,372.58
2016,2,5,15,0,815.0,76.0,1.2,14.0,421.0,426.21,334.23
2016,2,5,15,15,790.0,73.0,1.2,13.5,381.5,376.19,292.03
2016,2,5,15,30,765.0,70.0,1.2,13.0,342.0,326.77,249.08
2016,2,5,15,45,719.5,67.5,1.2,12.5,297.5,272.93,202.08
2016,2,5,16,0,674.0,65.0,1.2,12.0,253.0,221.33,156.6
2016,2,5,16,15,616.5,58.5,1.2,11.5,207.5,168.12,110.87
2016,2,5,16,30,559.0,52.0,1.2,11.0,162.0,120.21,71.68
2016,2,5,16,45,461.5,43.5,1.2,11.0,118.0,73.04,38.63
2016,2,5,17,0,364.0,35.0,1.2,11.0,74.0,36.22,18.69
2016,2,5,17,15,182.0,17.5,1.2,10.5,37.0,13.17,0.25
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,13.5,2.25,7.5,13.5,13.27,0.0
2016,2,6,7,30,0.0,27.0,2.3,8.0,27.0,31.02,0.0
2016,2,6,7,45,232.0,33.0,2.35,8.5,65.5,131.83,94.19
2016,2,6,8,0,464.0,39.0,2.4,9.0,104.0,237.76,186.84
2016,2,6,8,15,538.0,46.0,2.3,9.0,148.5,297.57,241.58
2016,2,6,8,30,612.0,53.0,2.2,9.0,193.0,362.63,299.38
2016,2,6,8,45,665.0,57.0,2.1,9.5,238.0,415.42,345.17
2016,2,6,9,0,718.0,61.0,2.0,10.0,283.0,473.4,393.32
2016,2,6,9,15,749.0,64.5,1.9,10.5,324.5,519.72,430.43
2016,2,6,9,30,780.0,68.0,1.8,11.0,366.0,565.76,465.94
2016,2,6,9,45,802.0,70.5,1.75,11.5,403.5,604.24,494.69
2016,2,6,10,0,824.0,73.0,1.7,12.0,441.0,641.23,521.46
2016,2,6,10,15,839.5,75.0,1.6,12.5,472.5,671.4,541.32
2016,2,6,10,30,855.0,77.0,1.5,13.0,504.0,699.24,558.73
2016,2,6,10,45,868.0,77.5,1.4,13.5,529.5,716.72,568.28
2016,2,6,11,0,881.0,78.0,1.3,14.0,555.0,735.72,578.88
2016,2,6,11,15,719.5,129.5,1.35,14.0,527.5,687.04,543.09
2016,2,6,11,30,558.0,181.0,1.4,14.0,500.0,621.62,492.55
2016,2,6,11,45,731.5,130.0,1.45,14.0,556.0,697.0,551.76
2016,2,6,12,0,905.0,79.0,1.5,14.0,612.0,758.77,595.6
2016,2,6,12,15,905.5,79.0,1.5,14.0,614.5,751.93,589.87
2016,2,6,12,30,906.0,79.0,1.5,14.0,617.0,741.79,582.67
2016,2,6,12,45,895.0,82.0,1.55,14.5,609.5,723.56,569.21
2016,2,6,13,0,884.0,85.0,1.6,15.0,602.0,702.47,553.81
2016,2,6,13,15,625.0,158.5,1.6,15.0,520.5,592.15,469.07
2016,2,6,13,30,366.0,232.0,1.6,15.0,439.0,477.74,379.4
2016,2,6,13,45,613.0,156.0,1.6,15.0,487.5,545.41,434.71
2016,2,6,14,0,860.0,80.0,1.6,15.0,536.0,588.53,468.4
2016,2,6,14,15,664.0,124.0,1.55,15.0,465.5,496.88,395.55
2016,2,6,14,30,468.0,168.0,1.5,15.0,395.0,413.17,329.11
2016,2,6,14,45,635.5,119.5,1.45,15.0,404.5,424.43,336.9
2016,2,6,15,0,803.0,71.0,1.4,15.0,414.0,418.66,328.75
2016,2,6,15,15,778.0,68.0,1.25,14.5,375.0,369.09,286.18
2016,2,6,15,30,753.0,65.0,1.1,14.0,336.0,320.15,243.36
2016,2,6,15,45,718.0,61.0,1.0,14.0,293.5,268.26,197.34
2016,2,6,16,0,683.0,57.0,0.9,14.0,251.0,218.61,152.94
2016,2,6,16,15,628.5,52.0,0.95,13.5,206.5,166.95,108.68
2016,2,6,16,30,574.0,47.0,1.0,13.0,162.0,118.99,69.46
2016,2,6,16,45,485.0,39.5,1.05,13.0,118.5,72.31,36.6
2016,2,6,17,0,396.0,32.0,1.1,13.0,75.0,34.98,16.57
2016,2,6,17,15,198.0,16.0,1.1,12.5,37.5,11.69,0.66
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,16.0,2.35,10.0,16.0,15.73,0.0
2016,2,7,7,30,0.0,32.0,2.4,10.0,32.0,38.74,0.0
2016,2,7,7,45,277.0,32.5,2.5,10.5,72.5,147.12,105.88
2016,2,7,8,0,554.0,33.0,2.6,11.0,113.0,263.67,206.05
2016,2,7,8,15,623.0,38.5,2.65,11.5,158.5,324.06,261.09
2016,2,7,8,30,692.0,44.0,2.7,12.0,204.0,389.0,318.36
2016,2,7,8,45,735.5,48.0,2.8,12.5,250.0,443.1,365.32
2016,2,7,9,0,779.0,52.0,2.9,13.0,296.0,498.56,411.75
2016,2,7,9,15,808.5,54.5,2.8,13.0,338.5,541.14,446.95
2016,2,7,9,30,838.0,57.0,2.7,13.0,381.0,586.88,483.37
2016,2,7,9,45,852.0,61.5,2.65,13.5,418.5,624.26,511.37
2016,2,7,10,0,866.0,66.0,2.6,14.0,456.0,659.59,536.58
2016,2,7,10,15,880.5,67.5,2.5,14.0,488.0,689.44,557.22
2016,2,7,10,30,895.0,69.0,2.4,14.0,520.0,716.85,575.79
2016,2,7,10,45,905.5,70.5,2.35,14.5,546.0,738.7,589.31
2016,2,7,11,0,916.0,72.0,2.3,15.0,572.0,757.57,600.6
2016,2,7,11,15,922.5,72.5,2.3,15.0,590.0,769.18,608.12
2016,2,7,11,30,929.0,73.0,2.3,15.0,608.0,777.49,613.41
2016,2,7,11,45,933.5,73.5,2.3,15.5,619.0,780.9,614.19
2016,2,7,12,0,938.0,74.0,2.3,16.0,630.0,780.86,612.67
2016,2,7,12,15,938.5,74.0,2.25,16.0,632.5,773.82,607.09
2016,2,7,12,30,939.0,74.0,2.2,16.0,635.0,763.36,599.25
2016,2,7,12,45,938.5,73.0,2.2,16.5,630.0,747.7,587.08
2016,2,7,13,0,938.0,72.0,2.2,17.0,625.0,728.75,572.71
2016,2,7,13,15,933.5,71.5,2.2,17.0,611.5,704.45,555.62
2016,2,7,13,30,929.0,71.0,2.2,17.0,598.0,677.22,535.65
2016,2,7,13,45,921.5,69.5,2.2,17.0,577.0,644.28,510.49
2016,2,7,14,0,914.0,68.0,2.2,17.0,556.0,608.9,483.03
2016,2,7,14,15,902.5,67.0,2.1,17.0,528.5,569.6,451.53
2016,2,7,14,30,891.0,66.0,2.0,17.0,501.0,528.53,418.0
2016,2,7,14,45,875.5,64.0,1.95,17.0,466.5,482.98,380.45
2016,2,7,15,0,860.0,62.0,1.9,17.0,432.0,436.49,341.15
2016,2,7,15,15,837.0,59.5,1.75,16.5,392.5,385.9,298.0
2016,2,7,15,30,814.0,57.0,1.6,16.0,353.0,335.13,253.6
2016,2,7,15,45,782.0,53.5,1.45,16.0,309.5,281.55,205.84
2016,2,7,16,0,750.0,50.0,1.3,16.0,266.0,229.8,159.29
2016,2,7,16,15,700.0,46.0,1.3,15.5,220.5,176.32,113.04
2016,2,7,16,30,650.0,42.0,1.3,15.0,175.0,127.22,72.53
2016,2,7,16,45,568.0,35.5,1.3,14.5,130.0,77.85,37.56
2016,2,7,17,0,486.0,29.0,1.3,14.0,85.0,37.07,16.12
2016,2,7,17,15,333.0,19.5,1.3,13.5,49.0,16.0,4.12
2016,2,7,17,30,180.0,10.0,1.3,13.0,13.0,9.83,0.0
2016,2,7,17,45,90.0,5.0,1.3,13.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,15,125.5,9.5,2.95,9.5,16.0,40.17,0.0
2016,2,8,7,30,251.0,19.0,3.0,10.0,32.0,105.08,12.79
2016,2,8,7,45,375.0,29.0,3.15,10.5,72.5,177.57,129.32
2016,2,8,8,0,499.0,39.0,3.3,11.0,113.0,253.85,199.54
2016,2,8,8,15,573.0,46.0,3.2,11.5,159.0,315.71,255.51
2016,2,8,8,30,647.0,53.0,3.1,12.0,205.0,379.9,311.94
2016,2,8,8,45,690.5,58.0,3.05,12.5,250.5,433.78,358.42
2016,2,8,9,0,734.0,63.0,3.0,13.0,296.0,489.03,404.3
2016,2,8,9,15,765.5,66.5,2.9,13.5,338.5,536.5,442.34
2016,2,8,9,30,797.0,70.0,2.8,14.0,381.0,583.67,478.81
2016,2,8,9,45,826.5,70.5,2.75,14.5,421.0,625.39,510.23
2016,2,8,10,0,856.0,71.0,2.7,15.0,461.0,665.91,539.68
2016,2,8,10,15,871.0,73.0,2.65,15.5,493.5,692.34,556.85
2016,2,8,10,30,886.0,75.0,2.6,16.0,526.0,720.56,575.2
2016,2,8,10,45,896.5,76.5,2.55,16.5,551.5,742.3,588.58
2016,2,8,11,0,907.0,78.0,2.5,17.0,577.0,761.08,599.76
2016,2,8,11,15,913.5,79.0,2.45,17.0,595.5,773.2,607.29
2016,2,8,11,30,920.0,80.0,2.4,17.0,614.0,782.03,612.58
2016,2,8,11,45,924.0,80.5,2.35,17.5,624.5,785.05,612.69
2016,2,8,12,0,928.0,81.0,2.3,18.0,635.0,784.64,610.55
2016,2,8,12,15,928.5,81.0,2.25,18.0,638.0,777.63,605.04
2016,2,8,12,30,929.0,81.0,2.2,18.0,641.0,767.22,597.3
2016,2,8,12,45,932.0,78.5,2.15,18.0,636.5,752.5,586.64
2016,2,8,13,0,935.0,76.0,2.1,18.0,632.0,734.41,573.72
2016,2,8,13,15,930.5,75.5,2.0,18.0,618.5,710.11,556.08
2016,2,8,13,30,926.0,75.0,1.9,18.0,605.0,682.89,535.71
2016,2,8,13,45,918.5,74.0,1.85,18.0,584.0,650.48,510.95
2016,2,8,14,0,911.0,73.0,1.8,18.0,563.0,615.64,483.96
2016,2,8,14,15,899.5,71.5,1.75,18.0,535.0,575.79,452.71
2016,2,8,14,30,888.0,70.0,1.7,18.0,507.0,534.19,419.42
2016,2,8,14,45,871.0,68.5,1.65,18.0,473.0,488.43,382.15
2016,2,8,15,0,854.0,67.0,1.6,18.0,439.0,441.96,343.33
2016,2,8,15,15,831.0,64.5,1.5,17.5,399.0,391.18,300.63
2016,2,8,15,30,808.0,62.0,1.4,17.0,359.0,340.72,257.0
2016,2,8,15,45,773.5,58.5,1.3,17.0,315.0,286.5,209.28
2016,2,8,16,0,739.0,55.0,1.2,17.0,271.0,234.37,162.92
2016,2,8,16,15,688.0,50.5,1.2,16.0,224.5,180.54,116.91
2016,2,8,16,30,637.0,46.0,1.2,15.0,178.0,131.24,76.43
2016,2,8,16,45,552.5,39.0,1.3,14.5,132.5,81.6,41.01
2016,2,8,17,0,468.0,32.0,1.4,14.0,87.0,40.9,18.95
2016,2,8,17,15,313.0,21.5,1.4,14.0,51.0,16.43,5.27
2016,2,8,17,30,158.0,11.0,1.4,14.0,15.0,10.81,0.0
2016,2,8,17,45,79.0,5.5,1.45,14.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,93.5,10.0,2.6,9.0,15.5,33.02,0.0
2016,2,9,7,30,187.0,20.0,2.7,9.0,31.0,88.64,21.87
2016,2,9,7,45,281.5,33.5,2.8,9.5,67.0,151.3,111.75
2016,2,9,8,0,376.0,47.0,2.9,10.0,103.0,216.01,171.11
2016,2,9,8,15,435.5,57.0,2.9,10.5,144.5,270.06,220.06
2016,2,9,8,30,495.0,67.0,2.9,11.0,186.0,328.26,271.3
2016,2,9,8,45,531.5,76.0,2.95,11.5,227.0,377.08,313.58
2016,2,9,9,0,568.0,85.0,3.0,12.0,268.0,427.21,355.59
2016,2,9,9,15,604.0,88.5,2.9,12.5,306.0,471.81,391.78
2016,2,9,9,30,640.0,92.0,2.8,13.0,344.0,516.8,427.18
2016,2,9,9,45,631.0,104.5,2.7,13.5,373.5,542.85,446.17
2016,2,9,10,0,622.0,117.0,2.6,14.0,403.0,566.14,462.48
2016,2,9,10,15,588.0,137.5,2.4,14.5,422.5,577.91,468.62
2016,2,9,10,30,554.0,158.0,2.2,15.0,442.0,582.99,469.49
2016,2,9,10,45,594.0,153.5,2.05,15.5,471.5,617.74,494.12
2016,2,9,11,0,634.0,149.0,1.9,16.0,501.0,648.38,514.96
2016,2,9,11,15,634.5,155.0,1.8,16.0,516.5,658.99,521.26
2016,2,9,11,30,635.0,161.0,1.7,16.0,532.0,667.1,525.81
2016,2,9,11,45,781.0,123.0,1.6,16.5,587.5,734.35,573.74
2016,2,9,12,0,927.0,85.0,1.5,17.0,643.0,791.71,611.15
2016,2,9,12,15,927.5,85.0,1.35,17.0,645.5,784.69,603.78
2016,2,9,12,30,928.0,85.0,1.2,17.0,648.0,774.26,594.82
2016,2,9,12,45,742.5,139.0,1.1,17.5,587.0,690.52,533.14
2016,2,9,13,0,557.0,193.0,1.0,18.0,526.0,600.05,464.0
2016,2,9,13,15,480.5,211.5,0.85,18.0,495.0,553.73,428.55
2016,2,9,13,30,404.0,230.0,0.7,18.0,464.0,503.98,390.09
2016,2,9,13,45,326.5,236.0,0.55,18.0,420.5,448.84,347.65
2016,2,9,14,0,249.0,242.0,0.4,18.0,377.0,397.12,307.57
2016,2,9,14,15,298.5,221.0,0.3,18.0,375.0,392.82,304.6
2016,2,9,14,30,348.0,200.0,0.2,18.0,373.0,384.42,297.62
2016,2,9,14,45,310.5,191.0,0.15,18.0,337.5,341.8,264.52
2016,2,9,15,0,273.0,182.0,0.1,18.0,302.0,301.54,233.22
2016,2,9,15,15,421.5,140.5,0.15,17.5,306.5,306.87,235.85
2016,2,9,15,30,570.0,99.0,0.2,17.0,311.0,297.21,224.14
2016,2,9,15,45,533.5,93.5,0.25,17.0,273.0,251.42,185.53
2016,2,9,16,0,497.0,88.0,0.3,17.0,235.0,208.4,149.0
2016,2,9,16,15,457.5,77.5,0.35,16.5,195.0,162.08,110.35
2016,2,9,16,30,418.0,67.0,0.4,16.0,155.0,120.43,76.48
2016,2,9,16,45,360.5,53.5,0.5,16.0,116.0,78.35,45.29
2016,2,9,17,0,303.0,40.0,0.6,16.0,77.0,43.05,23.28
2016,2,9,17,15,151.5,27.0,0.65,15.5,45.5,21.02,9.16
2016,2,9,17,30,0.0,14.0,0.7,15.0,14.0,13.76,0.0
2016,2,9,17,45,0.0,7.0,0.75,15.0,7.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,45.0,11.0,1.15,11.0,13.5,22.08,0.0
2016,2,10,7,30,90.0,22.0,1.1,11.0,27.0,57.62,18.51
2016,2,10,7,45,151.5,38.5,1.1,11.5,57.5,106.09,77.76
2016,2,10,8,0,213.0,55.0,1.1,12.0,88.0,161.87,127.12
2016,2,10,8,15,245.5,72.5,1.15,12.0,122.5,198.37,160.15
2016,2,10,8,30,278.0,90.0,1.2,12.0,157.0,243.56,199.61
2016,2,10,8,45,296.0,107.0,1.25,12.5,191.5,282.5,232.58
2016,2,10,9,0,314.0,124.0,1.3,13.0,226.0,321.98,265.03
2016,2,10,9,15,335.0,136.0,1.2,13.0,258.0,357.62,293.77
2016,2,10,9,30,356.0,148.0,1.1,13.0,290.0,393.71,322.09
2016,2,10,9,45,587.5,115.0,1.0,13.0,375.5,528.3,428.43
2016,2,10,10,0,819.0,82.0,0.9,13.0,461.0,659.51,526.79
2016,2,10,10,15,834.0,84.5,0.85,13.0,493.5,690.16,545.83
2016,2,10,10,30,849.0,87.0,0.8,13.0,526.0,718.45,564.02
2016,2,10,10,45,601.5,159.5,0.8,13.5,478.0,631.77,496.9
2016,2,10,11,0,354.0,232.0,0.8,14.0,430.0,521.95,411.05
2016,2,10,11,15,390.5,231.5,0.85,14.0,456.5,549.93,433.55
2016,2,10,11,30,427.0,231.0,0.9,14.0,483.0,584.68,459.23
2016,2,10,11,45,661.5,161.5,0.95,14.5,559.0,688.83,538.35
2016,2,10,12,0,896.0,92.0,1.0,15.0,635.0,779.54,601.59
2016,2,10,12,15,897.0,92.0,1.0,15.5,638.0,773.05,594.64
2016,2,10,12,30,898.0,92.0,1.0,16.0,641.0,763.27,586.81
2016,2,10,12,45,719.5,146.0,1.05,16.5,583.5,684.12,529.71
2016,2,10,13,0,541.0,200.0,1.1,17.0,526.0,598.15,464.9
2016,2,10,13,15,580.0,182.0,1.1,17.0,525.0,592.28,462.05
2016,2,10,13,30,619.0,164.0,1.1,17.0,524.0,585.31,457.32
2016,2,10,13,45,602.0,163.0,1.15,17.0,503.0,554.21,434.24
2016,2,10,14,0,585.0,162.0,1.2,17.0,482.0,520.12,408.78
2016,2,10,14,15,573.5,156.5,1.15,17.0,457.0,486.15,382.43
2016,2,10,14,30,562.0,151.0,1.1,17.0,432.0,451.4,354.99
2016,2,10,14,45,351.0,172.5,1.1,17.0,344.5,343.82,271.12
2016,2,10,15,0,140.0,194.0,1.1,17.0,257.0,253.6,200.32
2016,2,10,15,15,88.5,171.0,1.05,16.5,209.5,201.56,159.58
2016,2,10,15,30,37.0,148.0,1.0,16.0,162.0,156.24,123.81
2016,2,10,15,45,31.5,131.0,1.0,16.0,142.0,135.58,107.07
2016,2,10,16,0,26.0,114.0,1.0,16.0,122.0,115.54,90.6
2016,2,10,16,15,19.0,96.0,1.05,15.5,101.5,95.23,73.95
2016,2,10,16,30,12.0,78.0,1.1,15.0,81.0,75.72,57.75
2016,2,10,16,45,6.0,59.0,1.15,14.5,60.5,56.3,41.38
2016,2,10,17,0,0.0,40.0,1.2,14.0,40.0,37.81,25.51
2016,2,10,17,15,0.0,24.0,1.2,14.0,24.0,22.9,11.33
2016,2,10,17,30,0.0,8.0,1.2,14.0,8.0,7.86,0.0
2016,2,10,17,45,0.0,4.0,1.2,14.0,4.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,45.0,11.5,1.8,10.5,14.5,22.69,0.0
2016,2,11,7,30,90.0,23.0,1.8,11.0,29.0,59.47,24.26
2016,2,11,7,45,141.0,40.5,1.8,11.5,58.5,105.29,77.88
2016,2,11,8,0,192.0,58.0,1.8,12.0,88.0,151.37,119.24
2016,2,11,8,15,220.5,76.0,1.7,12.0,121.5,192.33,155.84
2016,2,11,8,30,249.0,94.0,1.6,12.0,155.0,235.17,193.26
2016,2,11,8,45,263.0,112.0,1.5,12.0,188.0,272.08,224.81
2016,2,11,9,0,277.0,130.0,1.4,12.0,221.0,309.29,255.67
2016,2,11,9,15,295.0,143.5,1.25,12.0,252.0,343.66,283.38
2016,2,11,9,30,313.0,157.0,1.1,12.0,283.0,378.37,310.55
2016,2,11,9,45,556.5,122.0,1.0,12.5,372.0,517.65,420.8
2016,2,11,10,0,800.0,87.0,0.9,13.0,461.0,655.14,523.43
2016,2,11,10,15,816.0,89.5,0.85,13.5,493.0,686.16,541.83
2016,2,11,10,30,832.0,92.0,0.8,14.0,525.0,714.91,559.32
2016,2,11,10,45,521.0,175.0,0.8,14.5,451.0,588.68,462.52
2016,2,11,11,0,210.0,258.0,0.8,15.0,377.0,436.38,343.06
2016,2,11,11,15,286.0,254.0,0.8,15.0,421.0,497.37,391.17
2016,2,11,11,30,362.0,250.0,0.8,15.0,465.0,550.05,430.52
2016,2,11,11,45,358.0,257.0,0.8,15.5,473.0,553.11,430.85
2016,2,11,12,0,354.0,264.0,0.8,16.0,481.0,554.75,430.69
2016,2,11,12,15,337.5,267.5,0.8,16.0,475.0,541.85,420.71
2016,2,11,12,30,321.0,271.0,0.8,16.0,469.0,527.95,410.14
2016,2,11,12,45,384.5,253.0,0.8,16.5,488.0,548.1,425.47
2016,2,11,13,0,448.0,235.0,0.8,17.0,507.0,570.96,441.96
2016,2,11,13,15,428.5,234.5,0.7,17.0,490.5,545.25,421.74
2016,2,11,13,30,409.0,234.0,0.6,17.0,474.0,514.12,398.12
2016,2,11,13,45,314.0,242.0,0.55,17.5,422.5,449.26,348.21
2016,2,11,14,0,219.0,250.0,0.5,18.0,371.0,384.88,298.62
2016,2,11,14,15,364.5,209.5,0.4,18.0,399.0,420.2,326.45
2016,2,11,14,30,510.0,169.0,0.3,18.0,427.0,443.99,343.27
2016,2,11,14,45,525.0,152.0,0.2,18.0,402.0,411.92,317.26
2016,2,11,15,0,540.0,135.0,0.1,18.0,377.0,377.47,289.4
2016,2,11,15,15,495.0,129.5,0.25,17.5,336.5,328.03,251.48
2016,2,11,15,30,450.0,124.0,0.4,17.0,296.0,281.67,214.99
2016,2,11,15,45,404.0,119.0,0.55,17.0,259.5,238.92,180.08
2016,2,11,16,0,358.0,114.0,0.7,17.0,223.0,200.01,147.87
2016,2,11,16,15,322.0,98.5,0.85,16.5,184.5,157.39,112.65
2016,2,11,16,30,286.0,83.0,1.0,16.0,146.0,118.31,80.82
2016,2,11,16,45,235.0,66.0,1.15,15.5,109.5,81.07,52.52
2016,2,11,17,0,184.0,49.0,1.3,15.0,73.0,48.96,30.34
2016,2,11,17,15,92.0,31.5,1.35,14.5,43.5,26.09,14.31
2016,2,11,17,30,0.0,14.0,1.4,14.0,14.0,13.76,0.0
2016,2,11,17,45,0.0,7.0,1.45,13.5,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
