Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,96.5,12.0,1.15,11.0,18.5,36.47,0.0
2016,2,12,7,30,193.0,24.0,1.1,11.0,37.0,98.02,49.08
2016,2,12,7,45,284.5,37.5,1.1,11.5,74.5,158.99,119.13
2016,2,12,8,0,376.0,51.0,1.1,12.0,112.0,223.77,176.44
2016,2,12,8,15,430.5,62.0,1.05,12.0,153.5,277.39,223.95
2016,2,12,8,30,485.0,73.0,1.0,12.0,195.0,334.75,273.22
2016,2,12,8,45,518.5,83.0,0.95,12.5,236.0,383.18,313.29
2016,2,12,9,0,552.0,93.0,0.9,13.0,277.0,432.71,352.7
2016,2,12,9,15,591.0,95.5,0.85,13.0,315.5,478.04,388.34
2016,2,12,9,30,630.0,98.0,0.8,13.0,354.0,523.91,423.36
2016,2,12,9,45,508.5,138.5,0.8,13.5,357.5,503.26,404.6
2016,2,12,10,0,387.0,179.0,0.8,14.0,361.0,469.13,375.85
2016,2,12,10,15,493.0,163.5,0.85,14.0,412.0,542.66,433.2
2016,2,12,10,30,599.0,148.0,0.9,14.0,463.0,613.88,486.72
2016,2,12,10,45,719.0,122.5,0.95,14.0,518.5,682.87,538.06
2016,2,12,11,0,839.0,97.0,1.0,14.0,574.0,749.1,584.2
2016,2,12,11,15,697.5,145.0,1.05,14.0,549.5,703.0,550.2
2016,2,12,11,30,556.0,193.0,1.1,14.0,525.0,645.12,506.17
2016,2,12,11,45,705.5,148.0,1.15,14.5,577.0,712.79,557.68
2016,2,12,12,0,855.0,103.0,1.2,15.0,629.0,771.09,597.53
2016,2,12,12,15,855.5,103.0,1.2,15.0,631.5,764.24,591.86
2016,2,12,12,30,856.0,103.0,1.2,15.0,634.0,754.2,584.86
2016,2,12,12,45,669.5,164.5,1.3,15.5,578.0,672.49,524.85
2016,2,12,13,0,483.0,226.0,1.4,16.0,522.0,588.0,460.14
2016,2,12,13,15,365.5,247.5,1.45,16.0,469.0,511.7,402.57
2016,2,12,13,30,248.0,269.0,1.5,16.0,416.0,440.4,347.44
2016,2,12,13,45,355.0,237.0,1.55,16.0,439.0,471.05,373.13
2016,2,12,14,0,462.0,205.0,1.6,16.0,462.0,493.86,391.48
2016,2,12,14,15,468.0,192.0,1.6,16.0,441.5,466.05,369.76
2016,2,12,14,30,474.0,179.0,1.6,16.0,421.0,436.59,346.65
2016,2,12,14,45,500.0,159.5,1.6,16.0,399.5,408.84,324.36
2016,2,12,15,0,526.0,140.0,1.6,16.0,378.0,377.88,298.68
2016,2,12,15,15,404.0,146.0,1.55,15.5,319.5,309.13,243.72
2016,2,12,15,30,282.0,152.0,1.5,15.0,261.0,249.26,196.02
2016,2,12,15,45,261.5,137.5,1.45,15.0,229.0,213.44,165.82
2016,2,12,16,0,241.0,123.0,1.4,15.0,197.0,179.32,136.72
2016,2,12,16,15,220.0,105.0,1.45,14.5,164.5,143.71,106.69
2016,2,12,16,30,199.0,87.0,1.5,14.0,132.0,110.24,78.73
2016,2,12,16,45,168.0,68.0,1.55,13.5,100.0,77.21,52.47
2016,2,12,17,0,137.0,49.0,1.6,13.0,68.0,47.76,30.63
2016,2,12,17,15,68.5,32.0,1.6,13.0,41.5,27.89,16.37
2016,2,12,17,30,0.0,15.0,1.6,13.0,15.0,14.74,0.0
2016,2,12,17,45,0.0,7.5,1.65,13.0,7.5,7.37,0.0
2016,2,12,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,176.0,11.5,2.0,9.5,24.0,56.81,0.0
2016,2,13,7,30,352.0,23.0,2.0,10.0,48.0,148.04,83.3
2016,2,13,7,45,468.5,31.0,2.0,10.5,92.0,214.87,162.5
2016,2,13,8,0,585.0,39.0,2.0,11.0,136.0,292.89,232.27
2016,2,13,8,15,649.5,44.5,1.85,11.0,184.0,354.42,287.63
2016,2,13,8,30,714.0,50.0,1.7,11.0,232.0,419.98,344.37
2016,2,13,8,45,756.5,54.0,1.6,11.5,279.5,475.64,390.65
2016,2,13,9,0,799.0,58.0,1.5,12.0,327.0,532.5,435.86
2016,2,13,9,15,826.5,60.5,1.5,12.5,371.0,579.29,472.11
2016,2,13,9,30,854.0,63.0,1.5,13.0,415.0,621.33,503.71
2016,2,13,9,45,879.5,63.5,1.5,13.5,455.0,662.51,533.28
2016,2,13,10,0,905.0,64.0,1.5,14.0,495.0,702.23,559.92
2016,2,13,10,15,918.5,65.5,1.45,14.5,528.0,732.77,578.98
2016,2,13,10,30,932.0,67.0,1.4,15.0,561.0,760.68,595.92
2016,2,13,10,45,943.5,67.0,1.4,15.5,587.5,782.48,608.9
2016,2,13,11,0,955.0,67.0,1.4,16.0,614.0,801.19,619.73
2016,2,13,11,15,960.5,68.0,1.45,16.0,632.5,813.19,627.7
2016,2,13,11,30,966.0,69.0,1.5,16.0,651.0,821.68,633.42
2016,2,13,11,45,969.0,69.0,1.6,16.0,661.5,823.55,635.27
2016,2,13,12,0,972.0,69.0,1.7,16.0,672.0,821.81,634.78
2016,2,13,12,15,972.5,69.5,1.7,16.0,674.5,815.1,629.95
2016,2,13,12,30,973.0,70.0,1.7,16.0,677.0,804.8,622.79
2016,2,13,12,45,961.0,74.5,1.75,16.0,670.0,786.22,610.44
2016,2,13,13,0,949.0,79.0,1.8,16.0,663.0,764.52,595.97
2016,2,13,13,15,943.5,78.0,2.0,16.0,649.0,738.45,579.55
2016,2,13,13,30,938.0,77.0,2.2,16.0,635.0,709.45,560.68
2016,2,13,13,45,926.0,77.5,2.45,16.0,612.5,675.11,536.37
2016,2,13,14,0,914.0,78.0,2.7,16.0,590.0,638.53,509.25
2016,2,13,14,15,902.0,76.5,2.75,15.5,561.5,597.86,478.32
2016,2,13,14,30,890.0,75.0,2.8,15.0,533.0,555.43,445.11
2016,2,13,14,45,870.5,74.0,2.85,15.0,497.0,508.31,406.44
2016,2,13,15,0,851.0,73.0,2.9,15.0,461.0,460.65,366.28
2016,2,13,15,15,827.5,70.0,2.75,14.5,420.5,408.61,321.86
2016,2,13,15,30,804.0,67.0,2.6,14.0,380.0,356.95,276.57
2016,2,13,15,45,765.5,64.5,2.5,14.0,335.0,301.83,227.41
2016,2,13,16,0,727.0,62.0,2.4,14.0,290.0,249.22,179.91
2016,2,13,16,15,677.0,57.0,2.4,13.5,242.5,194.67,131.93
2016,2,13,16,30,627.0,52.0,2.4,13.0,195.0,143.21,88.11
2016,2,13,16,45,543.0,45.5,2.45,12.5,148.5,92.99,50.38
2016,2,13,17,0,459.0,39.0,2.5,12.0,102.0,51.63,25.53
2016,2,13,17,15,229.5,31.5,2.5,12.0,63.0,24.41,14.08
2016,2,13,17,30,0.0,24.0,2.5,12.0,24.0,21.61,0.0
2016,2,13,17,45,0.0,12.0,2.5,12.0,12.0,11.8,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,113.0,12.5,2.35,10.5,21.0,41.82,0.0
2016,2,14,7,30,226.0,25.0,2.4,11.0,42.0,113.09,67.57
2016,2,14,7,45,298.5,38.5,2.45,11.5,78.5,166.94,127.01
2016,2,14,8,0,371.0,52.0,2.5,12.0,115.0,225.37,179.58
2016,2,14,8,15,414.0,64.0,2.35,12.0,154.5,275.02,224.35
2016,2,14,8,30,457.0,76.0,2.2,12.0,194.0,327.48,270.21
2016,2,14,8,45,487.0,86.0,2.05,12.5,233.5,373.22,308.67
2016,2,14,9,0,517.0,96.0,1.9,13.0,273.0,419.86,346.4
2016,2,14,9,15,433.5,126.5,1.9,13.5,288.0,418.59,344.1
2016,2,14,9,30,350.0,157.0,1.9,14.0,303.0,404.7,331.39
2016,2,14,9,45,422.5,158.0,1.95,14.5,350.0,471.43,383.95
2016,2,14,10,0,495.0,159.0,2.0,15.0,397.0,532.59,430.76
2016,2,14,10,15,679.0,118.0,2.1,15.5,467.5,632.15,508.08
2016,2,14,10,30,863.0,77.0,2.2,16.0,538.0,725.16,575.59
2016,2,14,10,45,599.0,161.0,2.3,16.5,488.5,640.48,508.86
2016,2,14,11,0,335.0,245.0,2.4,17.0,439.0,526.68,417.48
2016,2,14,11,15,431.0,226.0,2.4,17.0,483.0,588.34,466.08
2016,2,14,11,30,527.0,207.0,2.4,17.0,527.0,642.03,507.08
2016,2,14,11,45,713.5,146.5,2.4,17.5,587.5,722.54,568.14
2016,2,14,12,0,900.0,86.0,2.4,18.0,648.0,789.16,613.85
2016,2,14,12,15,902.5,86.0,2.4,18.0,652.0,783.8,609.28
2016,2,14,12,30,905.0,86.0,2.4,18.0,656.0,775.08,603.09
2016,2,14,12,45,903.5,86.0,2.45,18.0,651.0,760.06,592.89
2016,2,14,13,0,902.0,86.0,2.5,18.0,646.0,741.86,580.51
2016,2,14,13,15,898.0,85.5,2.5,18.0,633.5,718.3,564.0
2016,2,14,13,30,894.0,85.0,2.5,18.0,621.0,691.86,545.43
2016,2,14,13,45,882.0,86.0,2.5,18.0,599.5,659.14,520.61
2016,2,14,14,0,870.0,87.0,2.5,18.0,578.0,625.82,494.88
2016,2,14,14,15,714.5,122.5,2.5,18.0,513.0,542.29,429.66
2016,2,14,14,30,559.0,158.0,2.5,18.0,448.0,464.2,368.05
2016,2,14,14,45,536.5,152.0,2.5,18.0,415.5,422.66,334.92
2016,2,14,15,0,514.0,146.0,2.5,18.0,383.0,381.67,301.36
2016,2,14,15,15,470.5,140.0,2.45,17.5,342.5,332.88,261.64
2016,2,14,15,30,427.0,134.0,2.4,17.0,302.0,287.12,223.75
2016,2,14,15,45,401.5,123.0,2.35,16.5,266.5,245.54,188.47
2016,2,14,16,0,376.0,112.0,2.3,16.0,231.0,205.9,154.37
2016,2,14,16,15,349.0,97.0,2.25,15.5,194.0,164.34,118.74
2016,2,14,16,30,322.0,82.0,2.2,15.0,157.0,125.34,85.86
2016,2,14,16,45,284.5,65.5,2.2,15.0,120.5,86.66,55.19
2016,2,14,17,0,247.0,49.0,2.2,15.0,84.0,52.05,30.79
2016,2,14,17,15,123.5,35.0,2.25,14.5,52.5,28.88,17.85
2016,2,14,17,30,0.0,21.0,2.3,14.0,21.0,19.47,0.0
2016,2,14,17,45,0.0,10.5,2.35,14.0,10.5,10.32,0.0
2016,2,14,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,201.0,11.5,1.7,13.5,27.5,64.42,0.0
2016,2,15,7,30,402.0,23.0,1.7,14.0,55.0,164.36,102.6
2016,2,15,7,45,507.0,30.5,1.75,14.5,100.0,231.46,174.15
2016,2,15,8,0,612.0,38.0,1.8,15.0,145.0,306.79,240.55
2016,2,15,8,15,671.5,43.0,1.85,15.0,193.0,367.07,294.26
2016,2,15,8,30,731.0,48.0,1.9,15.0,241.0,430.98,349.23
2016,2,15,8,45,770.5,51.5,2.0,15.5,288.0,485.43,394.53
2016,2,15,9,0,810.0,55.0,2.1,16.0,335.0,540.86,438.99
2016,2,15,9,15,835.5,57.5,2.15,16.0,378.5,583.11,472.77
2016,2,15,9,30,861.0,60.0,2.2,16.0,422.0,628.32,507.79
2016,2,15,9,45,879.5,62.0,2.25,16.5,460.5,667.08,535.29
2016,2,15,10,0,898.0,64.0,2.3,17.0,499.0,703.96,560.31
2016,2,15,10,15,910.5,65.0,2.3,17.0,531.5,733.2,580.19
2016,2,15,10,30,923.0,66.0,2.3,17.0,564.0,759.78,598.08
2016,2,15,10,45,931.0,67.5,2.3,17.5,589.5,780.69,610.71
2016,2,15,11,0,939.0,69.0,2.3,18.0,615.0,798.41,621.09
2016,2,15,11,15,944.5,69.5,2.3,18.0,633.5,809.75,628.19
2016,2,15,11,30,950.0,70.0,2.3,18.0,652.0,817.65,633.04
2016,2,15,11,45,952.5,71.0,2.3,18.0,662.5,820.26,634.33
2016,2,15,12,0,955.0,72.0,2.3,18.0,673.0,819.29,633.31
2016,2,15,12,15,955.5,72.0,2.3,18.0,675.5,812.1,628.09
2016,2,15,12,30,956.0,72.0,2.3,18.0,678.0,801.38,620.57
2016,2,15,12,45,947.0,75.0,2.3,18.5,671.5,783.44,606.95
2016,2,15,13,0,938.0,78.0,2.3,19.0,665.0,762.36,591.28
2016,2,15,13,15,934.0,77.5,2.25,19.0,651.5,738.02,574.15
2016,2,15,13,30,930.0,77.0,2.2,19.0,638.0,710.69,554.93
2016,2,15,13,45,920.5,76.5,2.2,19.0,616.5,676.96,530.41
2016,2,15,14,0,911.0,76.0,2.2,19.0,595.0,640.86,503.09
2016,2,15,14,15,900.5,75.0,2.1,19.0,567.0,601.52,472.3
2016,2,15,14,30,890.0,74.0,2.0,19.0,539.0,560.31,439.48
2016,2,15,14,45,873.0,72.5,1.95,19.0,504.0,513.7,402.05
2016,2,15,15,0,856.0,71.0,1.9,19.0,469.0,466.31,363.04
2016,2,15,15,15,834.5,68.5,1.75,18.5,429.0,415.13,320.45
2016,2,15,15,30,813.0,66.0,1.6,18.0,389.0,364.12,276.81
2016,2,15,15,45,781.5,62.5,1.45,18.0,344.5,309.44,228.96
2016,2,15,16,0,750.0,59.0,1.3,18.0,300.0,256.55,182.02
2016,2,15,16,15,704.0,54.5,1.3,17.5,253.0,201.74,134.61
2016,2,15,16,30,658.0,50.0,1.3,17.0,206.0,150.95,91.76
2016,2,15,16,45,587.5,43.5,1.3,16.5,159.0,100.05,53.24
2016,2,15,17,0,517.0,37.0,1.3,16.0,112.0,54.81,25.2
2016,2,15,17,15,387.5,27.5,1.3,15.5,71.0,20.75,11.42
2016,2,15,17,30,258.0,18.0,1.3,15.0,30.0,14.15,0.0
2016,2,15,17,45,129.0,9.0,1.35,15.0,15.0,8.85,0.0
2016,2,15,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,199.0,12.5,1.9,11.5,29.0,65.49,0.0
2016,2,16,7,30,398.0,25.0,1.9,12.0,58.0,167.11,109.53
2016,2,16,7,45,499.0,33.0,1.9,12.5,103.0,232.82,177.57
2016,2,16,8,0,600.0,41.0,1.9,13.0,148.0,307.2,243.49
2016,2,16,8,15,660.0,46.0,1.75,13.5,196.0,367.55,296.57
2016,2,16,8,30,720.0,51.0,1.6,14.0,244.0,431.52,350.39
2016,2,16,8,45,758.5,55.0,1.5,14.5,291.0,485.8,394.55
2016,2,16,9,0,797.0,59.0,1.4,15.0,338.0,540.99,437.46
2016,2,16,9,15,823.5,62.0,1.4,15.0,381.5,588.09,474.0
2016,2,16,9,30,850.0,65.0,1.4,15.0,425.0,630.33,506.01
2016,2,16,9,45,867.0,67.5,1.45,15.5,463.5,668.4,532.7
2016,2,16,10,0,884.0,70.0,1.5,16.0,502.0,704.56,556.87
2016,2,16,10,15,897.5,71.5,1.55,16.5,535.0,734.82,576.49
2016,2,16,10,30,911.0,73.0,1.6,17.0,568.0,762.49,594.15
2016,2,16,10,45,920.0,74.0,1.65,17.5,594.0,783.38,606.96
2016,2,16,11,0,929.0,75.0,1.7,18.0,620.0,801.16,617.64
2016,2,16,11,15,935.0,76.0,1.7,18.0,638.5,813.35,625.19
2016,2,16,11,30,941.0,77.0,1.7,18.0,657.0,822.13,630.54
2016,2,16,11,45,943.5,77.5,1.75,18.0,668.0,824.12,631.87
2016,2,16,12,0,946.0,78.0,1.8,18.0,679.0,822.57,630.96
2016,2,16,12,15,947.0,78.5,1.8,18.0,681.5,816.32,626.47
2016,2,16,12,30,948.0,79.0,1.8,18.0,684.0,806.55,619.71
2016,2,16,12,45,666.5,172.0,1.85,18.5,596.0,687.77,533.37
2016,2,16,13,0,385.0,265.0,1.9,19.0,508.0,558.73,433.96
2016,2,16,13,15,384.5,259.0,1.95,19.0,497.5,541.82,422.61
2016,2,16,13,30,384.0,253.0,2.0,19.0,487.0,523.67,409.38
2016,2,16,13,45,655.0,163.0,2.05,19.0,546.0,601.0,471.34
2016,2,16,14,0,926.0,73.0,2.1,19.0,605.0,650.05,510.08
2016,2,16,14,15,915.5,71.5,2.1,19.0,576.5,609.6,478.41
2016,2,16,14,30,905.0,70.0,2.1,19.0,548.0,567.25,445.27
2016,2,16,14,45,888.5,69.0,2.1,19.0,512.5,520.73,408.07
2016,2,16,15,0,872.0,68.0,2.1,19.0,477.0,473.28,369.11
2016,2,16,15,15,604.5,110.5,1.95,18.5,382.5,363.74,283.04
2016,2,16,15,30,337.0,153.0,1.8,18.0,288.0,273.7,212.95
2016,2,16,15,45,322.5,137.5,1.7,18.0,255.0,235.84,181.13
2016,2,16,16,0,308.0,122.0,1.6,18.0,222.0,199.02,149.59
2016,2,16,16,15,291.5,104.5,1.5,17.5,187.5,161.09,117.36
2016,2,16,16,30,275.0,87.0,1.4,17.0,153.0,124.74,86.73
2016,2,16,16,45,240.0,70.0,1.35,16.5,118.0,88.6,58.23
2016,2,16,17,0,205.0,53.0,1.3,16.0,83.0,54.84,33.79
2016,2,16,17,15,142.5,36.0,1.25,15.5,53.0,29.71,19.0
2016,2,16,17,30,80.0,19.0,1.2,15.0,23.0,16.07,0.0
2016,2,16,17,45,40.0,9.5,1.2,15.0,11.5,9.34,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,11.5,3.75,14.0,11.5,11.3,0.0
2016,2,17,7,30,0.0,23.0,3.6,14.0,23.0,22.21,11.17
2016,2,17,7,45,0.0,41.0,3.5,14.0,41.0,41.37,28.66
2016,2,17,8,0,0.0,59.0,3.4,14.0,59.0,60.08,45.05
2016,2,17,8,15,3.5,78.0,3.5,14.0,79.0,81.31,63.43
2016,2,17,8,30,7.0,97.0,3.6,14.0,99.0,102.67,81.74
2016,2,17,8,45,12.5,114.5,3.7,14.5,119.0,123.6,99.29
2016,2,17,9,0,18.0,132.0,3.8,15.0,139.0,144.92,116.88
2016,2,17,9,15,9.0,110.0,4.0,15.0,113.5,114.54,91.24
2016,2,17,9,30,0.0,88.0,4.2,15.0,88.0,85.56,66.64
2016,2,17,9,45,8.5,135.5,4.45,15.5,140.0,140.22,112.02
2016,2,17,10,0,17.0,183.0,4.7,16.0,192.0,196.26,157.63
2016,2,17,10,15,93.5,217.5,4.75,15.5,269.0,296.75,241.13
2016,2,17,10,30,170.0,252.0,4.8,15.0,346.0,401.2,326.14
2016,2,17,10,45,90.0,227.5,4.9,15.0,277.5,305.32,247.29
2016,2,17,11,0,10.0,203.0,5.0,15.0,209.0,209.86,167.73
2016,2,17,11,15,5.0,172.0,4.95,15.0,175.0,173.49,137.98
2016,2,17,11,30,0.0,141.0,4.9,15.0,141.0,137.89,108.65
2016,2,17,11,45,0.0,77.5,4.9,15.0,77.5,74.99,56.85
2016,2,17,12,0,0.0,14.0,4.9,15.0,14.0,13.53,5.68
2016,2,17,12,15,0.0,14.0,4.9,15.0,14.0,13.53,5.68
2016,2,17,12,30,0.0,14.0,4.9,15.0,14.0,13.53,5.68
2016,2,17,12,45,0.0,14.0,4.9,15.0,14.0,13.53,5.68
2016,2,17,13,0,0.0,14.0,4.9,15.0,14.0,13.53,5.69
2016,2,17,13,15,0.0,15.5,4.9,15.0,15.5,14.98,6.91
2016,2,17,13,30,0.0,17.0,4.9,15.0,17.0,16.42,8.14
2016,2,17,13,45,0.0,16.5,4.95,15.0,16.5,15.94,7.74
2016,2,17,14,0,0.0,16.0,5.0,15.0,16.0,15.45,7.35
2016,2,17,14,15,0.0,19.0,4.9,14.5,19.0,18.35,9.84
2016,2,17,14,30,0.0,22.0,4.8,14.0,22.0,21.25,12.35
2016,2,17,14,45,0.0,20.5,4.75,14.0,20.5,19.79,11.16
2016,2,17,15,0,0.0,19.0,4.7,14.0,19.0,18.34,9.96
2016,2,17,15,15,0.0,25.0,4.65,14.0,25.0,24.13,14.93
2016,2,17,15,30,0.0,31.0,4.6,14.0,31.0,29.93,19.92
2016,2,17,15,45,0.0,27.5,4.55,14.0,27.5,26.54,17.08
2016,2,17,16,0,0.0,24.0,4.5,14.0,24.0,23.16,14.21
2016,2,17,16,15,0.0,20.0,4.45,13.5,20.0,19.29,10.93
2016,2,17,16,30,0.0,16.0,4.4,13.0,16.0,15.43,7.61
2016,2,17,16,45,0.0,12.5,4.4,13.0,12.5,12.05,4.63
2016,2,17,17,0,0.0,9.0,4.4,13.0,9.0,8.67,1.64
2016,2,17,17,15,0.0,5.5,4.4,13.0,5.5,5.3,0.0
2016,2,17,17,30,0.0,2.0,4.4,13.0,2.0,1.93,0.0
2016,2,17,17,45,0.0,1.0,4.4,13.0,1.0,0.98,0.0
2016,2,17,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,68.5,20.0,3.95,11.0,26.0,45.8,0.0
2016,2,18,7,30,137.0,40.0,4.0,11.0,52.0,102.37,71.34
2016,2,18,7,45,247.0,54.5,4.1,11.0,94.0,169.74,132.63
2016,2,18,8,0,357.0,69.0,4.2,11.0,136.0,243.2,197.25
2016,2,18,8,15,429.0,79.5,4.25,11.0,182.0,303.93,251.39
2016,2,18,8,30,501.0,90.0,4.3,11.0,228.0,370.2,309.23
2016,2,18,8,45,305.0,120.0,4.35,11.5,208.5,309.41,259.05
2016,2,18,9,0,109.0,150.0,4.4,12.0,189.0,232.49,192.83
2016,2,18,9,15,84.5,165.0,4.4,12.0,197.5,229.06,189.58
2016,2,18,9,30,60.0,180.0,4.4,12.0,206.0,230.81,190.17
2016,2,18,9,45,59.5,196.0,4.45,12.5,224.0,248.51,203.98
2016,2,18,10,0,59.0,212.0,4.5,13.0,242.0,266.0,217.42
2016,2,18,10,15,276.5,203.5,4.45,13.0,355.0,431.16,355.76
2016,2,18,10,30,494.0,195.0,4.4,13.0,468.0,597.08,489.22
2016,2,18,10,45,255.5,206.5,4.4,13.0,348.0,425.02,348.45
2016,2,18,11,0,17.0,218.0,4.4,13.0,228.0,230.95,185.86
2016,2,18,11,15,92.5,258.0,4.35,13.0,315.5,340.24,276.28
2016,2,18,11,30,168.0,298.0,4.3,13.0,403.0,450.78,364.69
2016,2,18,11,45,162.5,307.0,4.3,13.0,410.0,454.62,366.72
2016,2,18,12,0,157.0,316.0,4.3,13.0,417.0,457.78,368.68
2016,2,18,12,15,85.5,272.0,4.25,13.0,327.0,344.74,278.02
2016,2,18,12,30,14.0,228.0,4.2,13.0,237.0,235.92,189.06
2016,2,18,12,45,97.0,266.5,4.2,13.0,329.0,343.29,277.77
2016,2,18,13,0,180.0,305.0,4.2,13.0,421.0,447.67,361.38
2016,2,18,13,15,90.0,227.5,4.1,13.0,285.5,292.08,236.35
2016,2,18,13,30,0.0,150.0,4.0,13.0,150.0,146.08,115.97
2016,2,18,13,45,6.0,177.5,3.95,13.0,181.5,177.14,141.92
2016,2,18,14,0,12.0,205.0,3.9,13.0,213.0,207.79,167.16
2016,2,18,14,15,17.0,204.5,3.8,13.0,214.5,209.53,168.82
2016,2,18,14,30,22.0,204.0,3.7,13.0,216.0,210.8,170.15
2016,2,18,14,45,11.0,177.5,3.6,13.0,183.5,177.95,143.37
2016,2,18,15,0,0.0,151.0,3.5,13.0,151.0,146.23,117.43
2016,2,18,15,15,13.0,154.5,3.35,12.5,160.0,154.78,125.05
2016,2,18,15,30,26.0,158.0,3.2,12.0,169.0,161.89,131.23
2016,2,18,15,45,21.5,141.5,3.05,12.0,149.5,142.79,115.38
2016,2,18,16,0,17.0,125.0,2.9,12.0,130.0,124.18,99.87
2016,2,18,16,15,11.0,106.5,2.7,11.5,110.0,103.9,83.03
2016,2,18,16,30,5.0,88.0,2.5,11.0,90.0,84.35,66.62
2016,2,18,16,45,2.5,69.0,2.3,11.0,70.0,65.54,50.35
2016,2,18,17,0,0.0,50.0,2.1,11.0,50.0,47.23,34.33
2016,2,18,17,15,0.0,32.5,2.05,10.5,32.5,30.82,20.77
2016,2,18,17,30,0.0,15.0,2.0,10.0,15.0,14.48,0.95
2016,2,18,17,45,0.0,7.5,1.95,10.0,7.5,7.37,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,3.5,3.7,10.5,3.5,3.37,0.0
2016,2,19,7,30,0.0,7.0,3.9,11.0,7.0,6.74,0.0
2016,2,19,7,45,0.0,12.0,4.1,11.5,12.0,11.57,4.09
2016,2,19,8,0,0.0,17.0,4.3,12.0,17.0,16.39,8.37
2016,2,19,8,15,0.0,22.5,4.45,12.0,22.5,21.7,13.05
2016,2,19,8,30,0.0,28.0,4.6,12.0,28.0,27.02,17.68
2016,2,19,8,45,0.0,33.5,4.75,12.0,33.5,32.34,22.27
2016,2,19,9,0,0.0,39.0,4.9,12.0,39.0,37.66,26.8
2016,2,19,9,15,0.5,92.5,4.9,12.0,93.0,90.75,72.04
2016,2,19,9,30,1.0,146.0,4.9,12.0,147.0,146.99,119.18
2016,2,19,9,45,12.5,170.0,4.9,12.5,176.5,179.66,146.13
2016,2,19,10,0,24.0,194.0,4.9,13.0,206.0,212.91,173.22
2016,2,19,10,15,12.0,168.0,4.75,12.5,174.0,175.91,142.29
2016,2,19,10,30,0.0,142.0,4.6,12.0,142.0,139.63,111.84
2016,2,19,10,45,0.5,157.0,4.5,12.0,157.0,155.1,124.49
2016,2,19,11,0,1.0,172.0,4.4,12.0,172.0,170.58,137.04
2016,2,19,11,15,0.5,155.0,4.25,12.0,155.0,152.54,121.96
2016,2,19,11,30,0.0,138.0,4.1,12.0,138.0,134.82,107.22
2016,2,19,11,45,0.0,99.5,4.0,12.0,99.5,96.42,75.34
2016,2,19,12,0,0.0,61.0,3.9,12.0,61.0,59.01,44.1
2016,2,19,12,15,2.5,129.5,3.8,12.0,131.5,128.03,101.64
2016,2,19,12,30,5.0,198.0,3.7,12.0,202.0,198.49,159.33
2016,2,19,12,45,2.5,175.0,3.65,12.0,177.0,173.18,138.51
2016,2,19,13,0,0.0,152.0,3.6,12.0,152.0,148.22,118.06
2016,2,19,13,15,51.0,220.5,3.45,12.0,252.5,257.3,208.5
2016,2,19,13,30,102.0,289.0,3.3,12.0,353.0,361.08,291.98
2016,2,19,13,45,92.0,277.0,3.2,12.0,333.5,338.07,273.2
2016,2,19,14,0,82.0,265.0,3.1,12.0,314.0,315.53,255.21
2016,2,19,14,15,91.5,254.5,2.95,11.5,306.5,306.59,248.82
2016,2,19,14,30,101.0,244.0,2.8,11.0,299.0,296.77,241.55
2016,2,19,14,45,131.0,229.0,2.65,11.0,295.5,294.32,239.79
2016,2,19,15,0,161.0,214.0,2.5,11.0,292.0,286.4,233.2
2016,2,19,15,15,173.5,195.0,2.4,10.5,273.0,264.27,215.08
2016,2,19,15,30,186.0,176.0,2.3,10.0,254.0,240.81,195.35
2016,2,19,15,45,169.0,160.5,2.2,10.0,225.0,209.6,168.79
2016,2,19,16,0,152.0,145.0,2.1,10.0,196.0,179.88,143.36
2016,2,19,16,15,139.0,124.0,2.0,9.5,165.5,147.66,115.88
2016,2,19,16,30,126.0,103.0,1.9,9.0,135.0,116.9,89.59
2016,2,19,16,45,103.5,82.5,1.8,9.0,105.0,87.05,64.68
2016,2,19,17,0,81.0,62.0,1.7,9.0,75.0,59.93,42.78
2016,2,19,17,15,42.5,42.0,1.65,9.0,49.0,36.14,25.67
2016,2,19,17,30,4.0,22.0,1.6,9.0,23.0,20.85,5.84
2016,2,19,17,45,2.0,11.0,1.6,9.0,11.5,10.81,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,134.0,17.5,2.15,6.0,31.0,65.33,1.02
2016,2,20,7,30,268.0,35.0,2.1,6.0,62.0,143.9,105.94
2016,2,20,7,45,337.5,49.0,2.1,6.5,102.5,198.43,158.16
2016,2,20,8,0,407.0,63.0,2.1,7.0,143.0,259.45,213.21
2016,2,20,8,15,458.5,73.5,2.05,7.5,186.5,315.14,262.75
2016,2,20,8,30,510.0,84.0,2.0,8.0,230.0,373.43,312.9
2016,2,20,8,45,534.5,95.5,2.0,8.5,271.5,420.64,352.43
2016,2,20,9,0,559.0,107.0,2.0,9.0,313.0,468.2,390.91
2016,2,20,9,15,603.0,105.5,1.9,9.5,352.0,513.96,426.91
2016,2,20,9,30,647.0,104.0,1.8,10.0,391.0,560.36,462.29
2016,2,20,9,45,642.0,116.5,1.75,10.5,422.0,589.13,482.5
2016,2,20,10,0,637.0,129.0,1.7,11.0,453.0,615.29,500.27
2016,2,20,10,15,746.5,114.5,1.6,11.0,517.0,693.18,558.26
2016,2,20,10,30,856.0,100.0,1.5,11.0,581.0,770.06,611.56
2016,2,20,10,45,738.5,136.0,1.4,11.5,564.5,734.46,581.88
2016,2,20,11,0,621.0,172.0,1.3,12.0,548.0,688.96,544.98
2016,2,20,11,15,638.0,173.0,1.15,12.0,569.0,707.1,556.77
2016,2,20,11,30,655.0,174.0,1.0,12.0,590.0,722.88,565.85
2016,2,20,11,45,516.5,226.0,0.9,12.0,557.5,664.16,518.75
2016,2,20,12,0,378.0,278.0,0.8,12.0,525.0,599.38,467.81
2016,2,20,12,15,440.0,258.0,0.75,12.0,547.0,628.76,490.46
2016,2,20,12,30,502.0,238.0,0.7,12.0,569.0,648.69,505.11
2016,2,20,12,45,708.0,166.5,0.7,12.5,628.5,722.94,560.9
2016,2,20,13,0,914.0,95.0,0.7,13.0,688.0,779.68,599.49
2016,2,20,13,15,909.5,94.5,0.7,13.0,674.5,755.1,582.04
2016,2,20,13,30,905.0,94.0,0.7,13.0,661.0,727.62,563.7
2016,2,20,13,45,899.0,92.5,0.75,13.0,640.0,695.34,541.97
2016,2,20,14,0,893.0,91.0,0.8,13.0,619.0,660.55,517.12
2016,2,20,14,15,882.5,89.0,0.85,13.0,590.5,621.4,488.35
2016,2,20,14,30,872.0,87.0,0.9,13.0,562.0,578.91,456.33
2016,2,20,14,45,784.0,96.5,0.95,13.0,503.0,506.56,400.7
2016,2,20,15,0,696.0,106.0,1.0,13.0,444.0,438.92,347.55
2016,2,20,15,15,752.0,90.0,1.0,12.5,428.0,414.19,326.14
2016,2,20,15,30,808.0,74.0,1.0,12.0,412.0,382.32,297.09
2016,2,20,15,45,782.5,69.5,1.05,12.0,367.5,328.05,249.59
2016,2,20,16,0,757.0,65.0,1.1,12.0,323.0,275.01,202.13
2016,2,20,16,15,714.0,60.0,1.15,11.5,275.0,219.06,152.78
2016,2,20,16,30,671.0,55.0,1.2,11.0,227.0,166.83,107.29
2016,2,20,16,45,605.0,48.5,1.3,11.0,178.5,112.91,64.05
2016,2,20,17,0,539.0,42.0,1.4,11.0,130.0,67.3,33.37
2016,2,20,17,15,422.0,32.0,1.45,10.5,86.5,25.41,16.38
2016,2,20,17,30,305.0,22.0,1.5,10.0,43.0,17.1,4.95
2016,2,20,17,45,152.5,11.0,1.6,10.0,21.5,10.81,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,213.5,15.5,1.85,7.5,38.0,87.99,18.87
2016,2,21,7,30,427.0,31.0,1.9,8.0,76.0,193.94,143.26
2016,2,21,7,45,523.5,39.0,1.95,9.0,123.5,260.67,205.75
2016,2,21,8,0,620.0,47.0,2.0,10.0,171.0,333.09,269.93
2016,2,21,8,15,676.5,52.5,2.0,10.0,221.0,394.61,324.77
2016,2,21,8,30,733.0,58.0,2.0,10.0,271.0,459.37,380.42
2016,2,21,8,45,772.5,61.5,2.0,10.5,319.5,515.1,426.32
2016,2,21,9,0,812.0,65.0,2.0,11.0,368.0,571.72,471.23
2016,2,21,9,15,837.5,68.0,1.95,11.5,412.5,619.34,507.38
2016,2,21,9,30,863.0,71.0,1.9,12.0,457.0,666.06,541.63
2016,2,21,9,45,882.5,73.0,1.9,12.5,497.0,701.87,565.69
2016,2,21,10,0,902.0,75.0,1.9,13.0,537.0,740.0,591.04
2016,2,21,10,15,914.5,76.5,1.85,13.0,570.5,770.19,610.93
2016,2,21,10,30,927.0,78.0,1.8,13.0,604.0,797.66,628.74
2016,2,21,10,45,936.0,79.5,1.75,13.0,630.5,819.5,642.44
2016,2,21,11,0,945.0,81.0,1.7,13.0,657.0,838.14,653.89
2016,2,21,11,15,950.0,81.5,1.65,13.0,675.5,849.11,660.04
2016,2,21,11,30,955.0,82.0,1.6,13.0,694.0,856.59,663.91
2016,2,21,11,45,957.5,83.0,1.6,13.5,704.5,859.05,663.83
2016,2,21,12,0,960.0,84.0,1.6,14.0,715.0,857.88,661.45
2016,2,21,12,15,960.0,84.0,1.65,14.0,717.5,850.02,656.42
2016,2,21,12,30,960.0,84.0,1.7,14.0,720.0,838.59,649.09
2016,2,21,12,45,955.5,85.0,1.8,14.0,713.5,821.3,638.28
2016,2,21,13,0,951.0,86.0,1.9,14.0,707.0,800.7,625.15
2016,2,21,13,15,946.0,85.0,1.95,14.0,693.0,774.42,607.48
2016,2,21,13,30,941.0,84.0,2.0,14.0,679.0,745.14,587.62
2016,2,21,13,45,930.0,84.5,2.15,14.0,656.0,710.6,564.44
2016,2,21,14,0,919.0,85.0,2.3,14.0,633.0,673.73,537.31
2016,2,21,14,15,907.5,83.5,2.4,14.0,603.5,632.38,505.84
2016,2,21,14,30,896.0,82.0,2.5,14.0,574.0,589.22,472.11
2016,2,21,14,45,878.5,80.5,2.6,14.0,538.0,541.75,434.03
2016,2,21,15,0,861.0,79.0,2.7,14.0,502.0,492.76,393.63
2016,2,21,15,15,713.5,98.5,2.7,13.5,429.5,407.67,324.7
2016,2,21,15,30,566.0,118.0,2.7,13.0,357.0,334.61,264.88
2016,2,21,15,45,537.0,110.5,2.7,13.0,318.0,287.65,223.9
2016,2,21,16,0,508.0,103.0,2.7,13.0,279.0,241.72,183.17
2016,2,21,16,15,478.5,91.0,2.7,12.5,237.5,194.85,141.9
2016,2,21,16,30,449.0,79.0,2.7,12.0,196.0,150.63,103.37
2016,2,21,16,45,491.0,61.0,2.7,11.5,164.0,112.78,68.91
2016,2,21,17,0,533.0,43.0,2.7,11.0,132.0,69.17,34.79
2016,2,21,17,15,416.5,33.5,2.65,10.5,88.5,27.77,18.5
2016,2,21,17,30,300.0,24.0,2.6,10.0,45.0,18.85,7.05
2016,2,21,17,45,150.0,12.0,2.6,10.0,22.5,11.8,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.0,15.5,1.85,9.0,40.5,94.67,32.9
2016,2,22,7,30,464.0,31.0,1.9,9.0,81.0,204.05,151.54
2016,2,22,7,45,552.5,38.5,1.95,9.5,129.0,270.09,213.38
2016,2,22,8,0,641.0,46.0,2.0,10.0,177.0,343.5,278.77
2016,2,22,8,15,695.5,51.0,2.0,10.5,227.0,404.6,332.57
2016,2,22,8,30,750.0,56.0,2.0,11.0,277.0,468.75,386.8
2016,2,22,8,45,587.5,91.0,2.05,11.5,282.0,449.78,372.06
2016,2,22,9,0,425.0,126.0,2.1,12.0,287.0,410.62,339.78
