Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,15,564.0,109.0,2.1,12.5,349.0,497.58,410.32
2016,2,22,9,30,703.0,92.0,2.1,13.0,411.0,588.91,481.56
2016,2,22,9,45,803.0,83.0,2.15,13.5,476.5,665.69,538.76
2016,2,22,10,0,903.0,74.0,2.2,14.0,542.0,743.0,593.41
2016,2,22,10,15,916.5,76.0,2.2,14.0,576.0,774.6,614.45
2016,2,22,10,30,930.0,78.0,2.2,14.0,610.0,803.5,633.81
2016,2,22,10,45,937.5,79.5,2.2,14.5,636.5,824.24,646.11
2016,2,22,11,0,945.0,81.0,2.2,15.0,663.0,841.73,656.16
2016,2,22,11,15,792.0,132.0,2.15,15.0,629.5,790.04,618.14
2016,2,22,11,30,639.0,183.0,2.1,15.0,596.0,724.49,569.38
2016,2,22,11,45,800.5,134.0,2.1,15.0,659.5,796.9,622.73
2016,2,22,12,0,962.0,85.0,2.1,15.0,723.0,864.13,669.06
2016,2,22,12,15,963.5,85.0,2.1,15.0,725.5,857.39,663.48
2016,2,22,12,30,965.0,85.0,2.1,15.0,728.0,847.04,656.29
2016,2,22,12,45,959.5,86.5,2.15,15.5,722.0,829.38,643.37
2016,2,22,13,0,954.0,88.0,2.2,16.0,716.0,808.42,628.26
2016,2,22,13,15,950.5,87.5,2.2,16.0,702.5,783.61,611.26
2016,2,22,13,30,947.0,87.0,2.2,16.0,689.0,755.7,592.06
2016,2,22,13,45,778.0,130.5,2.2,16.0,614.5,662.84,523.15
2016,2,22,14,0,609.0,174.0,2.2,16.0,540.0,572.9,454.0
2016,2,22,14,15,588.0,171.5,2.1,16.0,511.5,534.25,424.24
2016,2,22,14,30,567.0,169.0,2.0,16.0,483.0,493.75,392.3
2016,2,22,14,45,656.0,132.0,1.95,16.0,473.5,480.08,381.3
2016,2,22,15,0,745.0,95.0,1.9,16.0,464.0,455.91,360.82
2016,2,22,15,15,722.0,90.5,1.75,15.5,424.5,405.43,318.95
2016,2,22,15,30,699.0,86.0,1.6,15.0,385.0,356.01,276.97
2016,2,22,15,45,656.5,86.5,1.45,15.0,343.0,305.82,233.26
2016,2,22,16,0,614.0,87.0,1.3,15.0,301.0,258.73,191.69
2016,2,22,16,15,579.0,78.5,1.3,14.5,257.5,208.17,147.65
2016,2,22,16,30,544.0,70.0,1.3,14.0,214.0,160.71,106.71
2016,2,22,16,45,479.0,61.5,1.3,13.5,169.0,112.99,68.9
2016,2,22,17,0,414.0,53.0,1.3,13.0,124.0,72.29,40.86
2016,2,22,17,15,326.0,39.5,1.35,12.5,84.0,33.76,23.61
2016,2,22,17,30,238.0,26.0,1.4,12.0,44.0,20.6,9.01
2016,2,22,17,45,119.0,13.0,1.45,12.0,22.0,12.78,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,7,15,222.5,17.0,1.55,10.0,42.5,95.38,42.37
2016,2,23,7,30,445.0,34.0,1.6,10.0,85.0,206.29,154.22
2016,2,23,7,45,538.0,42.0,1.65,10.5,133.5,273.49,215.83
2016,2,23,8,0,631.0,50.0,1.7,11.0,182.0,348.85,282.05
2016,2,23,8,15,686.5,55.5,1.8,11.0,232.5,407.86,334.43
2016,2,23,8,30,742.0,61.0,1.9,11.0,283.0,473.04,390.04
2016,2,23,8,45,781.5,64.5,2.0,11.5,332.5,529.51,436.32
2016,2,23,9,0,821.0,68.0,2.1,12.0,382.0,586.83,481.73
2016,2,23,9,15,639.0,112.0,2.1,12.0,374.0,551.12,452.04
2016,2,23,9,30,457.0,156.0,2.1,12.0,366.0,494.62,405.59
2016,2,23,9,45,683.0,117.5,2.1,12.5,460.0,626.38,509.93
2016,2,23,10,0,909.0,79.0,2.1,13.0,554.0,756.63,605.05
2016,2,23,10,15,922.0,80.5,1.95,13.5,588.0,787.42,622.48
2016,2,23,10,30,935.0,82.0,1.8,14.0,622.0,815.48,638.45
2016,2,23,10,45,942.5,84.0,1.7,14.5,648.5,836.85,649.91
2016,2,23,11,0,950.0,86.0,1.6,15.0,675.0,854.93,658.98
2016,2,23,11,15,955.5,87.0,1.55,15.0,693.5,866.87,665.63
2016,2,23,11,30,961.0,88.0,1.5,15.0,712.0,875.28,669.99
2016,2,23,11,45,961.5,89.5,1.45,15.5,722.5,876.6,668.42
2016,2,23,12,0,962.0,91.0,1.4,16.0,733.0,874.26,664.6
2016,2,23,12,15,962.0,91.0,1.3,16.0,735.5,866.26,657.67
2016,2,23,12,30,962.0,91.0,1.2,16.0,738.0,854.67,648.49
2016,2,23,12,45,954.5,93.0,1.2,16.0,730.5,835.94,636.03
2016,2,23,13,0,947.0,95.0,1.2,16.0,723.0,813.98,621.52
2016,2,23,13,15,942.5,94.5,1.1,16.0,708.5,788.49,603.32
2016,2,23,13,30,938.0,94.0,1.0,16.0,694.0,759.96,583.12
2016,2,23,13,45,929.0,93.0,0.95,16.5,671.5,725.01,558.07
2016,2,23,14,0,920.0,92.0,0.9,17.0,649.0,687.63,529.63
2016,2,23,14,15,909.0,90.5,0.85,17.0,619.5,646.3,498.9
2016,2,23,14,30,898.0,89.0,0.8,17.0,590.0,603.91,466.72
2016,2,23,14,45,880.0,87.5,0.75,17.0,553.5,555.07,429.07
2016,2,23,15,0,862.0,86.0,0.7,17.0,517.0,505.48,389.9
2016,2,23,15,15,703.0,106.0,0.65,16.5,439.0,414.64,320.01
2016,2,23,15,30,544.0,126.0,0.6,16.0,361.0,335.72,258.65
2016,2,23,15,45,507.5,120.5,0.55,16.0,321.5,289.03,219.88
2016,2,23,16,0,471.0,115.0,0.5,16.0,282.0,245.15,182.65
2016,2,23,16,15,443.0,101.5,0.55,15.5,240.5,198.85,143.61
2016,2,23,16,30,415.0,88.0,0.6,15.0,199.0,155.11,106.75
2016,2,23,16,45,359.0,75.0,0.7,15.0,157.0,111.1,71.98
2016,2,23,17,0,303.0,62.0,0.8,15.0,115.0,73.11,44.85
2016,2,23,17,15,229.5,45.0,0.9,14.5,78.0,37.65,23.64
2016,2,23,17,30,156.0,28.0,1.0,14.0,41.0,21.77,10.44
2016,2,23,17,45,78.0,14.0,1.1,14.0,20.5,13.76,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,5.5,1.1,10.0,5.5,0.0,0.0
2016,2,24,7,0,0.0,11.0,1.1,10.0,11.0,10.81,0.0
2016,2,24,7,15,178.0,24.0,1.2,10.0,45.0,91.21,47.39
2016,2,24,7,30,356.0,37.0,1.3,10.0,79.0,180.33,135.97
2016,2,24,7,45,451.0,46.0,1.4,10.5,125.5,245.62,194.7
2016,2,24,8,0,546.0,55.0,1.5,11.0,172.0,319.34,259.06
2016,2,24,8,15,603.0,61.5,1.45,11.0,220.5,379.34,311.3
2016,2,24,8,30,660.0,68.0,1.4,11.0,269.0,442.93,364.66
2016,2,24,8,45,703.0,72.0,1.4,11.5,317.0,498.61,409.52
2016,2,24,9,0,746.0,76.0,1.4,12.0,365.0,553.35,452.14
2016,2,24,9,15,772.5,79.5,1.3,12.5,408.5,600.29,486.59
2016,2,24,9,30,799.0,83.0,1.2,13.0,452.0,646.55,519.21
2016,2,24,9,45,820.0,85.0,1.2,13.5,491.0,686.17,545.79
2016,2,24,10,0,841.0,87.0,1.2,14.0,530.0,724.13,570.46
2016,2,24,10,15,854.5,89.0,1.15,14.0,563.0,754.47,589.85
2016,2,24,10,30,868.0,91.0,1.1,14.0,596.0,782.28,607.3
2016,2,24,10,45,877.0,92.5,1.1,14.5,621.5,798.53,616.14
2016,2,24,11,0,886.0,94.0,1.1,15.0,647.0,816.46,626.3
2016,2,24,11,15,892.0,95.0,1.05,15.0,665.5,828.27,632.71
2016,2,24,11,30,898.0,96.0,1.0,15.0,684.0,836.78,637.01
2016,2,24,11,45,901.0,96.5,1.0,15.5,694.5,838.93,636.73
2016,2,24,12,0,904.0,97.0,1.0,16.0,705.0,837.66,634.36
2016,2,24,12,15,904.0,97.5,0.95,16.0,707.0,830.56,628.64
2016,2,24,12,30,904.0,98.0,0.9,16.0,709.0,820.08,620.85
2016,2,24,12,45,899.5,98.5,0.85,16.0,703.0,802.8,608.61
2016,2,24,13,0,895.0,99.0,0.8,16.0,697.0,782.4,594.44
2016,2,24,13,15,890.5,98.5,0.75,16.0,683.0,757.96,577.6
2016,2,24,13,30,886.0,98.0,0.7,16.0,669.0,730.67,558.87
2016,2,24,13,45,878.5,96.5,0.7,16.5,647.5,697.6,535.69
2016,2,24,14,0,871.0,95.0,0.7,17.0,626.0,663.74,510.41
2016,2,24,14,15,859.5,93.0,0.7,17.0,597.5,622.82,480.62
2016,2,24,14,30,848.0,91.0,0.7,17.0,569.0,580.24,448.93
2016,2,24,14,45,832.0,89.0,0.7,17.0,533.5,533.87,413.57
2016,2,24,15,0,816.0,87.0,0.7,17.0,498.0,486.7,376.59
2016,2,24,15,15,794.5,84.0,0.7,16.5,457.5,435.59,336.16
2016,2,24,15,30,773.0,81.0,0.7,16.0,417.0,384.77,294.54
2016,2,24,15,45,743.0,77.0,0.7,16.0,372.0,330.65,248.66
2016,2,24,16,0,713.0,73.0,0.7,16.0,327.0,277.07,202.23
2016,2,24,16,15,669.5,67.5,0.8,15.5,279.5,221.96,154.98
2016,2,24,16,30,626.0,62.0,0.9,15.0,232.0,170.69,111.16
2016,2,24,16,45,561.0,55.0,1.0,15.0,184.0,119.44,70.21
2016,2,24,17,0,496.0,48.0,1.1,15.0,136.0,75.08,39.45
2016,2,24,17,15,389.0,37.5,1.2,14.5,93.0,34.03,18.88
2016,2,24,17,30,282.0,27.0,1.3,14.0,50.0,21.14,10.51
2016,2,24,17,45,141.0,13.5,1.4,13.5,25.0,13.27,0.0
2016,2,24,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,29.0,5.0,0.8,10.5,6.0,0.0,0.0
2016,2,25,7,0,58.0,10.0,0.8,11.0,12.0,24.17,0.0
2016,2,25,7,15,188.0,25.5,0.85,11.0,46.0,97.55,56.01
2016,2,25,7,30,318.0,41.0,0.9,11.0,80.0,172.39,130.34
2016,2,25,7,45,400.5,53.0,0.95,11.5,125.0,234.63,185.62
2016,2,25,8,0,483.0,65.0,1.0,12.0,170.0,304.2,245.64
2016,2,25,8,15,541.0,72.5,0.95,12.0,217.5,363.51,296.32
2016,2,25,8,30,599.0,80.0,0.9,12.0,265.0,426.5,348.22
2016,2,25,8,45,641.5,85.5,0.9,12.5,312.0,481.52,391.72
2016,2,25,9,0,684.0,91.0,0.9,13.0,359.0,537.99,434.8
2016,2,25,9,15,670.0,100.0,0.9,13.5,387.0,562.79,452.33
2016,2,25,9,30,656.0,109.0,0.9,14.0,415.0,584.49,467.17
2016,2,25,9,45,725.5,105.0,0.9,14.5,469.5,647.6,512.92
2016,2,25,10,0,795.0,101.0,0.9,15.0,524.0,709.34,554.62
2016,2,25,10,15,598.0,167.5,0.9,15.5,497.0,653.14,509.4
2016,2,25,10,30,401.0,234.0,0.9,16.0,470.0,571.95,445.66
2016,2,25,10,45,626.0,170.0,0.95,16.5,556.0,696.61,539.83
2016,2,25,11,0,851.0,106.0,1.0,17.0,642.0,809.91,616.9
2016,2,25,11,15,857.5,107.5,0.95,17.0,660.5,822.28,622.36
2016,2,25,11,30,864.0,109.0,0.9,17.0,679.0,831.43,627.01
2016,2,25,11,45,868.5,109.0,0.85,17.5,689.5,834.0,626.2
2016,2,25,12,0,873.0,109.0,0.8,18.0,700.0,833.22,623.36
2016,2,25,12,15,874.0,109.0,0.75,18.0,702.5,826.26,617.73
2016,2,25,12,30,875.0,109.0,0.7,18.0,705.0,815.98,610.12
2016,2,25,12,45,878.5,106.5,0.65,18.5,701.0,798.18,596.52
2016,2,25,13,0,882.0,104.0,0.6,19.0,697.0,780.94,583.54
2016,2,25,13,15,878.0,103.5,0.55,19.0,683.5,759.81,569.15
2016,2,25,13,30,874.0,103.0,0.5,19.0,670.0,732.72,550.84
2016,2,25,13,45,862.5,103.5,0.45,19.0,648.5,698.88,527.62
2016,2,25,14,0,851.0,104.0,0.4,19.0,627.0,662.94,501.69
2016,2,25,14,15,840.0,102.0,0.4,18.5,598.5,622.87,474.04
2016,2,25,14,30,829.0,100.0,0.4,18.0,570.0,581.15,444.42
2016,2,25,14,45,809.5,99.0,0.4,18.0,534.5,534.52,409.49
2016,2,25,15,0,790.0,98.0,0.4,18.0,499.0,487.44,373.24
2016,2,25,15,15,768.0,94.5,0.5,17.5,458.5,436.6,334.5
2016,2,25,15,30,746.0,91.0,0.6,17.0,418.0,385.28,293.73
2016,2,25,15,45,690.0,86.0,0.75,17.0,364.0,322.16,242.49
2016,2,25,16,0,634.0,81.0,0.9,17.0,310.0,263.57,193.6
2016,2,25,16,15,575.0,79.5,0.95,16.5,265.0,212.58,150.51
2016,2,25,16,30,516.0,78.0,1.0,16.0,220.0,167.23,112.63
2016,2,25,16,45,503.5,64.0,1.1,15.5,180.0,121.94,74.65
2016,2,25,17,0,491.0,50.0,1.2,15.0,140.0,77.76,41.6
2016,2,25,17,15,386.5,39.0,1.2,14.5,96.5,36.28,20.16
2016,2,25,17,30,282.0,28.0,1.2,14.0,53.0,21.9,11.53
2016,2,25,17,45,141.0,14.0,1.25,13.5,26.5,13.76,0.0
2016,2,25,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,0.85,11.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,0.9,11.0,10.0,9.83,0.0
2016,2,26,7,15,47.0,28.5,1.0,11.0,34.5,50.17,29.24
2016,2,26,7,30,94.0,47.0,1.1,11.0,59.0,90.41,68.03
2016,2,26,7,45,122.5,67.5,1.2,11.5,90.5,129.13,102.37
2016,2,26,8,0,151.0,88.0,1.3,12.0,122.0,170.0,138.06
2016,2,26,8,15,168.5,108.5,1.35,12.0,155.0,207.59,170.63
2016,2,26,8,30,186.0,129.0,1.4,12.0,188.0,246.23,203.35
2016,2,26,8,45,204.5,146.5,1.5,12.5,220.0,282.74,233.32
2016,2,26,9,0,223.0,164.0,1.6,13.0,252.0,327.76,269.33
2016,2,26,9,15,328.0,166.0,1.6,13.0,312.0,404.67,331.83
2016,2,26,9,30,433.0,168.0,1.6,13.0,372.0,496.66,404.14
2016,2,26,9,45,439.5,182.5,1.65,13.5,404.5,529.12,427.2
2016,2,26,10,0,446.0,197.0,1.7,14.0,437.0,560.3,449.3
2016,2,26,10,15,642.0,150.5,1.7,14.0,518.5,670.81,534.78
2016,2,26,10,30,838.0,104.0,1.7,14.0,600.0,780.23,613.02
2016,2,26,10,45,680.0,161.5,1.7,14.5,575.0,732.78,575.61
2016,2,26,11,0,522.0,219.0,1.7,15.0,550.0,670.93,526.06
2016,2,26,11,15,477.5,244.5,1.7,15.0,554.0,664.72,520.2
2016,2,26,11,30,433.0,270.0,1.7,15.0,558.0,655.63,511.79
2016,2,26,11,45,657.5,188.5,1.75,15.0,633.5,753.41,587.98
2016,2,26,12,0,882.0,107.0,1.8,15.0,709.0,837.2,646.98
2016,2,26,12,15,882.0,107.0,1.85,15.0,710.5,829.58,641.1
2016,2,26,12,30,882.0,107.0,1.9,15.0,712.0,818.66,634.0
2016,2,26,12,45,636.5,197.0,2.0,15.0,632.0,713.76,558.32
2016,2,26,13,0,391.0,287.0,2.1,15.0,552.0,598.54,469.68
2016,2,26,13,15,628.5,195.0,2.15,15.0,611.0,675.56,532.95
2016,2,26,13,30,866.0,103.0,2.2,15.0,670.0,729.91,575.85
2016,2,26,13,45,859.5,100.5,2.3,15.0,648.0,696.47,552.11
2016,2,26,14,0,853.0,98.0,2.4,15.0,626.0,660.69,525.72
2016,2,26,14,15,841.5,96.5,2.45,14.5,597.5,620.71,496.15
2016,2,26,14,30,830.0,95.0,2.5,14.0,569.0,579.12,464.51
2016,2,26,14,45,585.0,151.5,2.6,14.0,475.5,469.16,376.9
2016,2,26,15,0,340.0,208.0,2.7,14.0,382.0,373.02,299.51
2016,2,26,15,15,308.0,195.0,2.7,13.5,343.0,328.52,263.99
2016,2,26,15,30,276.0,182.0,2.7,13.0,304.0,286.46,229.66
2016,2,26,15,45,138.0,133.5,2.7,13.0,194.5,176.56,140.71
2016,2,26,16,0,0.0,85.0,2.7,13.0,85.0,81.96,64.29
2016,2,26,16,15,0.0,72.5,2.55,12.5,72.5,69.92,54.37
2016,2,26,16,30,0.0,60.0,2.4,12.0,60.0,57.94,44.23
2016,2,26,16,45,0.0,48.0,2.3,12.0,48.0,46.37,34.21
2016,2,26,17,0,0.0,36.0,2.2,12.0,36.0,34.76,24.02
2016,2,26,17,15,0.0,25.0,2.05,11.5,25.0,24.13,14.62
2016,2,26,17,30,0.0,14.0,1.9,11.0,14.0,13.5,5.28
2016,2,26,17,45,0.0,7.0,1.8,11.0,7.0,6.75,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,1.55,9.5,9.5,0.0,0.0
2016,2,27,7,0,0.0,19.0,1.5,10.0,19.0,18.68,0.0
2016,2,27,7,15,224.0,28.0,1.5,10.0,57.5,115.64,75.57
2016,2,27,7,30,448.0,37.0,1.5,10.0,96.0,217.09,166.67
2016,2,27,7,45,529.0,45.0,1.55,10.5,144.0,281.15,224.55
2016,2,27,8,0,610.0,53.0,1.6,11.0,192.0,352.2,286.74
2016,2,27,8,15,661.5,58.0,1.55,11.5,241.0,408.77,335.45
2016,2,27,8,30,713.0,63.0,1.5,12.0,290.0,471.05,386.66
2016,2,27,8,45,747.0,67.5,1.5,12.5,338.0,524.91,429.51
2016,2,27,9,0,781.0,72.0,1.5,13.0,386.0,579.31,471.22
2016,2,27,9,15,584.0,126.0,1.4,13.0,375.0,540.19,437.8
2016,2,27,9,30,387.0,180.0,1.3,13.0,364.0,471.53,381.58
2016,2,27,9,45,413.0,190.5,1.2,13.5,401.5,520.56,417.87
2016,2,27,10,0,439.0,201.0,1.1,14.0,439.0,561.14,446.05
2016,2,27,10,15,664.0,144.0,1.05,14.0,528.0,683.04,538.51
2016,2,27,10,30,889.0,87.0,1.0,14.0,617.0,799.47,618.22
2016,2,27,10,45,722.0,148.0,0.95,14.5,590.0,754.19,582.38
2016,2,27,11,0,555.0,209.0,0.9,15.0,563.0,688.66,531.63
2016,2,27,11,15,738.0,149.5,0.9,15.0,635.0,780.1,598.54
2016,2,27,11,30,921.0,90.0,0.9,15.0,707.0,859.01,650.49
2016,2,27,11,45,923.5,91.0,0.95,15.5,717.5,861.26,650.06
2016,2,27,12,0,926.0,92.0,1.0,16.0,728.0,859.99,648.48
2016,2,27,12,15,643.0,197.5,1.0,16.0,640.0,742.47,566.81
2016,2,27,12,30,360.0,303.0,1.0,16.0,552.0,609.28,467.2
2016,2,27,12,45,391.5,291.5,1.0,16.0,560.0,614.22,472.86
2016,2,27,13,0,423.0,280.0,1.0,16.0,568.0,622.26,479.09
2016,2,27,13,15,420.0,275.5,1.0,16.0,557.0,603.46,465.49
2016,2,27,13,30,417.0,271.0,1.0,16.0,546.0,578.79,447.94
2016,2,27,13,45,374.0,272.5,1.05,16.0,513.0,536.64,417.08
2016,2,27,14,0,331.0,274.0,1.1,16.0,480.0,495.84,386.91
2016,2,27,14,15,333.5,258.5,1.1,15.5,458.5,467.88,367.18
2016,2,27,14,30,336.0,243.0,1.1,15.0,437.0,438.95,346.14
2016,2,27,14,45,392.5,214.5,1.1,15.0,428.0,425.31,336.12
2016,2,27,15,0,449.0,186.0,1.1,15.0,419.0,408.25,322.48
2016,2,27,15,15,623.5,133.0,1.1,14.5,428.0,413.41,325.24
2016,2,27,15,30,798.0,80.0,1.1,14.0,437.0,400.12,310.94
2016,2,27,15,45,775.0,75.0,1.1,14.0,392.0,345.81,263.86
2016,2,27,16,0,752.0,70.0,1.1,14.0,347.0,292.51,216.72
2016,2,27,16,15,711.5,65.0,1.15,13.5,298.5,236.24,167.49
2016,2,27,16,30,671.0,60.0,1.2,13.0,250.0,181.92,120.13
2016,2,27,16,45,612.0,53.5,1.25,13.0,201.0,128.86,76.46
2016,2,27,17,0,553.0,47.0,1.3,13.0,152.0,81.96,42.64
2016,2,27,17,15,449.0,38.0,1.35,12.5,106.5,38.28,19.97
2016,2,27,17,30,345.0,29.0,1.4,12.0,61.0,22.44,12.74
2016,2,27,17,45,172.5,14.5,1.5,11.5,30.5,11.05,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,2.0,9.5,9.0,8.85,0.0
2016,2,28,7,0,0.0,18.0,2.0,10.0,18.0,17.69,0.0
2016,2,28,7,15,128.0,33.5,2.0,10.0,51.0,87.51,58.84
2016,2,28,7,30,256.0,49.0,2.0,10.0,84.0,162.46,126.05
2016,2,28,7,45,311.0,65.0,2.05,10.5,125.0,215.25,173.49
2016,2,28,8,0,366.0,81.0,2.1,11.0,166.0,272.94,224.15
2016,2,28,8,15,402.5,95.0,2.1,11.5,208.5,323.35,267.61
2016,2,28,8,30,439.0,109.0,2.1,12.0,251.0,376.08,311.57
2016,2,28,8,45,479.0,115.0,2.1,12.5,291.5,423.59,350.25
2016,2,28,9,0,519.0,121.0,2.1,13.0,332.0,472.94,389.28
2016,2,28,9,15,435.0,155.0,2.05,13.0,345.0,473.49,387.7
2016,2,28,9,30,351.0,189.0,2.0,13.0,358.0,458.25,373.71
2016,2,28,9,45,425.5,188.5,1.95,13.5,409.5,528.9,428.15
2016,2,28,10,0,500.0,188.0,1.9,14.0,461.0,594.03,476.6
2016,2,28,10,15,420.0,222.0,1.85,14.0,461.0,579.83,462.47
2016,2,28,10,30,340.0,256.0,1.8,14.0,461.0,552.64,439.32
2016,2,28,10,45,316.5,273.5,1.8,14.0,470.5,556.71,441.19
2016,2,28,11,0,293.0,291.0,1.8,14.0,480.0,558.78,441.34
2016,2,28,11,15,188.0,301.5,1.8,14.0,424.5,476.0,376.26
2016,2,28,11,30,83.0,312.0,1.8,14.0,369.0,391.74,309.23
2016,2,28,11,45,105.0,322.5,1.85,14.5,395.0,419.82,331.06
2016,2,28,12,0,127.0,333.0,1.9,15.0,421.0,454.97,357.28
2016,2,28,12,15,71.0,289.0,1.95,15.0,338.5,352.38,277.78
2016,2,28,12,30,15.0,245.0,2.0,15.0,256.0,253.7,199.84
2016,2,28,12,45,64.5,286.5,2.05,15.0,331.0,340.64,269.59
2016,2,28,13,0,114.0,328.0,2.1,15.0,406.0,419.72,331.09
2016,2,28,13,15,248.0,304.5,2.1,15.0,470.5,501.84,396.35
2016,2,28,13,30,382.0,281.0,2.1,15.0,535.0,565.17,446.1
2016,2,28,13,45,338.0,281.0,2.1,15.0,500.5,521.57,412.15
2016,2,28,14,0,294.0,281.0,2.1,15.0,466.0,479.52,379.83
2016,2,28,14,15,400.0,240.5,2.05,15.0,480.0,491.97,391.19
2016,2,28,14,30,506.0,200.0,2.0,15.0,494.0,499.06,397.25
2016,2,28,14,45,450.5,200.5,2.0,15.0,450.0,446.38,355.51
2016,2,28,15,0,395.0,201.0,2.0,15.0,406.0,395.29,314.88
2016,2,28,15,15,231.0,195.5,1.95,14.5,313.0,295.81,236.26
2016,2,28,15,30,67.0,190.0,1.9,14.0,220.0,209.78,168.05
2016,2,28,15,45,79.0,172.5,1.9,14.0,204.5,192.76,154.19
2016,2,28,16,0,91.0,155.0,1.9,14.0,189.0,174.47,138.62
2016,2,28,16,15,80.0,135.5,1.85,13.5,162.5,147.39,116.29
2016,2,28,16,30,69.0,116.0,1.8,13.0,136.0,121.54,94.85
2016,2,28,16,45,60.0,94.5,1.75,13.0,109.5,95.56,73.01
2016,2,28,17,0,51.0,73.0,1.7,13.0,83.0,70.86,52.44
2016,2,28,17,15,31.0,52.5,1.8,12.5,58.5,48.14,34.19
2016,2,28,17,30,11.0,32.0,1.9,12.0,34.0,29.43,18.74
2016,2,28,17,45,5.5,16.0,2.0,11.5,17.0,15.19,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,29,6,45,90.0,8.0,1.45,8.5,12.0,27.21,0.0
2016,2,29,7,0,180.0,16.0,1.4,9.0,24.0,73.82,0.0
2016,2,29,7,15,317.5,28.0,1.45,9.5,64.5,147.89,105.16
2016,2,29,7,30,455.0,40.0,1.5,10.0,105.0,228.03,177.6
2016,2,29,7,45,542.0,47.0,1.55,10.5,154.0,294.85,237.27
2016,2,29,8,0,629.0,54.0,1.6,11.0,203.0,369.17,301.66
2016,2,29,8,15,678.0,59.0,1.55,11.5,253.0,426.17,350.19
2016,2,29,8,30,727.0,64.0,1.5,12.0,303.0,488.37,400.81
2016,2,29,8,45,757.0,69.0,1.5,12.5,350.5,541.4,442.52
2016,2,29,9,0,787.0,74.0,1.5,13.0,398.0,594.61,482.88
2016,2,29,9,15,810.0,77.5,1.5,13.5,442.0,641.22,516.97
2016,2,29,9,30,833.0,81.0,1.5,14.0,486.0,686.8,548.2
2016,2,29,9,45,844.0,85.5,1.5,14.5,524.0,723.4,571.94
2016,2,29,10,0,855.0,90.0,1.5,15.0,562.0,757.68,593.73
2016,2,29,10,15,867.5,92.0,1.45,15.0,594.5,787.76,612.87
2016,2,29,10,30,880.0,94.0,1.4,15.0,627.0,810.38,626.65
2016,2,29,10,45,894.0,93.0,1.35,15.5,654.0,832.8,639.11
2016,2,29,11,0,908.0,92.0,1.3,16.0,681.0,852.28,649.45
2016,2,29,11,15,913.5,92.5,1.3,16.0,699.0,863.24,655.93
2016,2,29,11,30,919.0,93.0,1.3,16.0,717.0,870.79,660.31
2016,2,29,11,45,928.0,91.0,1.3,16.5,729.0,875.04,661.41
2016,2,29,12,0,937.0,89.0,1.3,17.0,741.0,875.74,660.29
2016,2,29,12,15,938.0,89.0,1.25,17.0,743.5,868.43,654.52
2016,2,29,12,30,939.0,89.0,1.2,17.0,746.0,857.59,646.6
2016,2,29,12,45,935.0,90.0,1.2,17.5,739.5,840.36,634.06
2016,2,29,13,0,931.0,91.0,1.2,18.0,733.0,819.86,619.49
2016,2,29,13,15,670.5,183.5,1.15,18.0,641.5,703.43,537.39
2016,2,29,13,30,410.0,276.0,1.1,18.0,550.0,582.47,446.69
2016,2,29,13,45,654.0,184.0,1.05,18.0,604.5,651.11,501.28
2016,2,29,14,0,898.0,92.0,1.0,18.0,659.0,693.28,533.65
2016,2,29,14,15,887.0,90.0,0.9,18.0,630.0,651.56,501.51
2016,2,29,14,30,876.0,88.0,0.8,18.0,601.0,608.07,468.46
2016,2,29,14,45,856.5,88.0,0.75,18.5,564.0,560.72,431.51
2016,2,29,15,0,837.0,88.0,0.7,19.0,527.0,512.12,392.89
2016,2,29,15,15,816.5,85.0,0.6,19.0,485.5,459.79,350.98
2016,2,29,15,30,796.0,82.0,0.5,19.0,444.0,407.62,308.13
2016,2,29,15,45,743.0,78.0,0.4,19.0,389.0,343.3,255.51
2016,2,29,16,0,690.0,74.0,0.3,19.0,334.0,281.88,204.4
2016,2,29,16,15,633.0,74.5,0.25,18.5,288.0,229.37,160.48
2016,2,29,16,30,576.0,75.0,0.2,18.0,242.0,182.19,121.2
2016,2,29,16,45,510.5,67.0,0.2,17.5,194.5,131.51,81.2
2016,2,29,17,0,445.0,59.0,0.2,17.0,147.0,87.92,50.19
2016,2,29,17,15,359.0,46.5,0.2,16.5,104.0,46.83,26.62
2016,2,29,17,30,273.0,34.0,0.2,16.0,61.0,26.63,16.59
2016,2,29,17,45,136.5,17.0,0.2,16.0,30.5,13.16,0.0
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,1.6,10.5,11.5,11.3,0.0
2016,3,1,7,0,0.0,23.0,1.6,11.0,23.0,24.22,0.0
2016,3,1,7,15,146.0,36.0,1.65,11.5,57.5,96.27,68.71
2016,3,1,7,30,292.0,49.0,1.7,12.0,92.0,177.88,138.67
2016,3,1,7,45,346.5,63.5,1.8,12.5,133.5,231.37,186.21
2016,3,1,8,0,401.0,78.0,1.9,13.0,175.0,289.6,236.79
2016,3,1,8,15,429.5,92.0,1.9,13.0,217.0,338.08,278.5
2016,3,1,8,30,458.0,106.0,1.9,13.0,259.0,388.04,320.17
2016,3,1,8,45,486.5,115.5,1.95,13.5,299.5,433.99,357.05
2016,3,1,9,0,515.0,125.0,2.0,14.0,340.0,480.81,393.58
2016,3,1,9,15,679.0,102.0,2.1,14.0,417.0,586.73,477.62
2016,3,1,9,30,843.0,79.0,2.2,14.0,494.0,694.8,559.39
2016,3,1,9,45,867.5,78.5,2.3,14.5,534.5,731.34,583.59
2016,3,1,10,0,892.0,78.0,2.4,15.0,575.0,770.67,610.15
2016,3,1,10,15,904.0,79.5,2.45,15.0,608.0,800.61,630.47
2016,3,1,10,30,916.0,81.0,2.5,15.0,641.0,827.79,648.84
2016,3,1,10,45,926.5,81.5,2.55,15.5,668.0,849.67,662.24
2016,3,1,11,0,937.0,82.0,2.6,16.0,695.0,868.38,673.45
2016,3,1,11,15,942.5,82.5,2.6,16.0,713.0,879.59,680.37
2016,3,1,11,30,948.0,83.0,2.6,16.0,731.0,887.29,685.03
2016,3,1,11,45,953.0,82.5,2.6,16.0,742.0,889.87,686.3
2016,3,1,12,0,958.0,82.0,2.6,16.0,753.0,888.82,685.24
2016,3,1,12,15,957.5,82.0,2.55,16.0,754.5,880.11,678.62
2016,3,1,12,30,957.0,82.0,2.5,16.0,756.0,867.82,669.72
2016,3,1,12,45,953.0,82.5,2.5,16.0,749.5,849.77,657.33
2016,3,1,13,0,949.0,83.0,2.5,16.0,743.0,828.38,642.72
2016,3,1,13,15,944.0,82.0,2.5,16.0,727.5,801.43,624.23
2016,3,1,13,30,939.0,81.0,2.5,16.0,712.0,771.47,603.61
2016,3,1,13,45,931.0,80.0,2.5,16.0,689.5,736.57,579.35
2016,3,1,14,0,923.0,79.0,2.5,16.0,667.0,699.17,553.14
2016,3,1,14,15,912.0,78.0,2.45,15.5,637.0,657.6,522.51
2016,3,1,14,30,901.0,77.0,2.4,15.0,607.0,614.16,489.53
2016,3,1,14,45,885.5,75.0,2.4,15.0,570.5,565.61,451.11
2016,3,1,15,0,870.0,73.0,2.4,15.0,534.0,516.1,410.91
2016,3,1,15,15,539.0,135.5,2.35,15.0,414.0,383.56,305.15
2016,3,1,15,30,208.0,198.0,2.3,15.0,294.0,276.34,219.94
2016,3,1,15,45,201.0,178.5,2.3,15.0,263.5,243.1,192.7
2016,3,1,16,0,194.0,159.0,2.3,15.0,233.0,210.43,165.2
2016,3,1,16,15,443.0,107.5,2.1,14.5,246.5,213.07,158.48
2016,3,1,16,30,692.0,56.0,1.9,14.0,260.0,190.14,126.79
2016,3,1,16,45,627.0,51.5,1.75,13.5,210.0,136.44,82.23
2016,3,1,17,0,562.0,47.0,1.6,13.0,160.0,87.71,46.24
2016,3,1,17,15,466.5,38.5,1.5,12.5,114.5,43.18,21.51
2016,3,1,17,30,371.0,30.0,1.4,12.0,69.0,22.57,13.57
2016,3,1,17,45,185.5,15.0,1.35,12.0,34.5,11.02,0.0
2016,3,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,15.0,0.9,11.5,15.0,14.74,0.0
2016,3,2,7,0,0.0,30.0,1.0,12.0,30.0,33.83,6.05
2016,3,2,7,15,241.5,35.0,1.05,12.0,71.5,132.14,96.06
2016,3,2,7,30,483.0,40.0,1.1,12.0,113.0,241.98,188.23
2016,3,2,7,45,556.5,46.5,1.15,12.5,161.5,304.53,243.58
2016,3,2,8,0,630.0,53.0,1.2,13.0,210.0,370.97,300.75
2016,3,2,8,15,677.5,58.0,1.2,13.5,259.5,430.17,350.15
2016,3,2,8,30,725.0,63.0,1.2,14.0,309.0,491.87,399.56
2016,3,2,8,45,552.5,108.5,1.2,14.5,311.5,470.82,381.49
2016,3,2,9,0,380.0,154.0,1.2,15.0,314.0,428.88,346.47
2016,3,2,9,15,500.0,141.5,1.2,15.0,375.5,508.71,409.75
2016,3,2,9,30,620.0,129.0,1.2,15.0,437.0,599.12,478.15
2016,3,2,9,45,591.5,150.5,1.3,15.5,462.5,618.97,490.42
2016,3,2,10,0,563.0,172.0,1.4,16.0,488.0,631.72,498.02
2016,3,2,10,15,508.0,203.5,1.45,16.0,501.5,634.83,498.26
2016,3,2,10,30,453.0,235.0,1.5,16.0,515.0,633.23,495.09
2016,3,2,10,45,432.5,252.5,1.6,16.0,528.5,640.76,499.91
2016,3,2,11,0,412.0,270.0,1.7,16.0,542.0,637.81,497.26
2016,3,2,11,15,375.0,288.5,1.8,16.0,541.5,628.49,489.51
2016,3,2,11,30,338.0,307.0,1.9,16.0,541.0,617.09,480.26
2016,3,2,11,45,418.0,284.0,2.0,16.0,577.0,664.79,517.27
2016,3,2,12,0,498.0,261.0,2.1,16.0,613.0,703.66,547.3
2016,3,2,12,15,436.0,285.5,2.15,16.0,594.5,671.94,522.41
2016,3,2,12,30,374.0,310.0,2.2,16.0,576.0,633.42,493.16
2016,3,2,12,45,378.0,306.0,2.3,16.0,573.0,624.49,487.48
2016,3,2,13,0,382.0,302.0,2.4,16.0,570.0,614.05,480.4
2016,3,2,13,15,364.0,308.0,2.4,15.5,559.0,595.77,467.31
2016,3,2,13,30,346.0,314.0,2.4,15.0,548.0,576.94,453.77
2016,3,2,13,45,188.0,285.0,2.45,15.0,411.5,419.74,332.83
2016,3,2,14,0,30.0,256.0,2.5,15.0,275.0,273.42,216.48
2016,3,2,14,15,41.5,255.0,2.5,15.0,280.0,277.63,220.82
2016,3,2,14,30,53.0,254.0,2.5,15.0,285.0,280.79,223.76
2016,3,2,14,45,42.5,233.0,2.5,15.0,257.0,251.03,200.27
2016,3,2,15,0,32.0,212.0,2.5,15.0,229.0,222.3,177.54
2016,3,2,15,15,39.5,200.5,2.45,14.5,220.0,212.1,169.99
2016,3,2,15,30,47.0,189.0,2.4,14.0,211.0,201.12,161.54
2016,3,2,15,45,130.0,173.5,2.35,14.0,225.5,213.16,170.37
2016,3,2,16,0,213.0,158.0,2.3,14.0,240.0,215.7,169.84
2016,3,2,16,15,191.5,140.5,2.15,13.5,207.0,180.89,140.59
2016,3,2,16,30,170.0,123.0,2.0,13.0,174.0,148.09,113.11
2016,3,2,16,45,159.5,101.5,1.9,13.0,142.0,115.77,85.69
2016,3,2,17,0,149.0,80.0,1.8,13.0,110.0,83.24,58.96
2016,3,2,17,15,117.0,59.0,1.8,12.5,79.0,53.18,36.69
2016,3,2,17,30,85.0,38.0,1.8,12.0,48.0,31.28,21.1
2016,3,2,17,45,42.5,19.0,1.8,12.0,24.0,17.17,2.22
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,2.0,1.55,12.0,2.0,1.97,0.0
2016,3,3,7,0,0.0,4.0,1.6,12.0,4.0,3.85,0.0
2016,3,3,7,15,0.0,9.5,1.55,12.0,9.5,9.16,1.86
2016,3,3,7,30,0.0,15.0,1.5,12.0,15.0,14.46,6.64
2016,3,3,7,45,0.0,21.5,1.5,12.5,21.5,20.74,12.16
2016,3,3,8,0,0.0,28.0,1.5,13.0,28.0,27.02,17.62
2016,3,3,8,15,0.0,34.5,1.4,13.0,34.5,33.3,23.05
2016,3,3,8,30,0.0,41.0,1.3,13.0,41.0,39.59,28.42
2016,3,3,8,45,1.5,93.0,1.2,13.0,94.0,91.97,72.79
2016,3,3,9,0,3.0,145.0,1.1,13.0,147.0,147.27,118.49
2016,3,3,9,15,1.5,144.0,1.1,13.0,145.0,144.23,115.44
2016,3,3,9,30,0.0,143.0,1.1,13.0,143.0,141.42,112.79
2016,3,3,9,45,0.5,156.0,1.1,13.5,156.0,154.76,123.17
2016,3,3,10,0,1.0,169.0,1.1,14.0,169.0,168.12,133.42
2016,3,3,10,15,4.5,186.0,1.1,14.0,189.0,188.01,149.21
2016,3,3,10,30,8.0,203.0,1.1,14.0,209.0,208.03,164.94
2016,3,3,10,45,75.5,260.5,1.15,14.0,311.0,331.8,263.92
2016,3,3,11,0,143.0,318.0,1.2,14.0,413.0,459.37,361.36
2016,3,3,11,15,132.5,326.0,1.3,14.0,416.0,458.56,359.4
2016,3,3,11,30,122.0,334.0,1.4,14.0,419.0,457.09,358.0
2016,3,3,11,45,123.5,337.5,1.5,14.0,424.5,460.26,360.56
2016,3,3,12,0,125.0,341.0,1.6,14.0,430.0,462.92,362.74
2016,3,3,12,15,85.5,325.5,1.5,14.0,386.5,403.47,316.48
2016,3,3,12,30,46.0,310.0,1.4,14.0,343.0,352.49,276.51
2016,3,3,12,45,45.0,306.0,1.35,14.0,338.5,345.63,271.45
2016,3,3,13,0,44.0,302.0,1.3,14.0,334.0,338.69,266.11
2016,3,3,13,15,44.0,296.5,1.2,14.0,327.5,330.9,260.08
