Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,72.0,23.0,2.5,9.5,31.0,50.12,22.59
2016,3,14,7,0,144.0,46.0,2.5,10.0,62.0,106.82,79.62
2016,3,14,7,15,215.5,64.5,2.5,10.0,103.0,161.1,127.86
2016,3,14,7,30,287.0,83.0,2.5,10.0,144.0,228.33,186.81
2016,3,14,7,45,341.5,98.0,2.55,10.0,189.5,284.96,236.55
2016,3,14,8,0,396.0,113.0,2.6,10.0,235.0,346.27,289.16
2016,3,14,8,15,462.5,113.5,2.6,10.0,280.5,402.16,336.52
2016,3,14,8,30,529.0,114.0,2.6,10.0,326.0,462.74,386.67
2016,3,14,8,45,398.5,158.0,2.65,10.5,329.0,448.12,371.99
2016,3,14,9,0,268.0,202.0,2.7,11.0,332.0,413.7,341.09
2016,3,14,9,15,210.5,228.0,2.65,11.0,335.5,401.03,329.19
2016,3,14,9,30,153.0,254.0,2.6,11.0,339.0,391.85,319.55
2016,3,14,9,45,195.5,269.5,2.6,11.5,386.0,445.17,361.25
2016,3,14,10,0,238.0,285.0,2.6,12.0,433.0,500.04,403.04
2016,3,14,10,15,264.5,296.5,2.6,12.0,468.5,547.23,438.5
2016,3,14,10,30,291.0,308.0,2.6,12.0,504.0,585.46,466.98
2016,3,14,10,45,252.0,327.0,2.6,12.0,501.5,575.06,456.97
2016,3,14,11,0,213.0,346.0,2.6,12.0,499.0,553.72,439.25
2016,3,14,11,15,393.0,299.0,2.6,12.0,589.5,669.23,530.66
2016,3,14,11,30,573.0,252.0,2.6,12.0,680.0,785.42,618.79
2016,3,14,11,45,578.5,254.5,2.6,12.5,691.0,790.44,619.92
2016,3,14,12,0,584.0,257.0,2.6,13.0,702.0,793.06,620.34
2016,3,14,12,15,739.5,191.0,2.65,13.0,755.0,854.36,667.17
2016,3,14,12,30,895.0,125.0,2.7,13.0,808.0,899.86,699.09
2016,3,14,12,45,600.5,238.0,2.75,13.0,695.0,760.66,597.34
2016,3,14,13,0,306.0,351.0,2.8,13.0,582.0,614.31,483.01
2016,3,14,13,15,582.5,241.5,2.85,13.0,670.0,717.4,568.06
2016,3,14,13,30,859.0,132.0,2.9,13.0,758.0,800.64,632.47
2016,3,14,13,45,848.5,131.5,3.0,13.0,734.5,764.91,607.04
2016,3,14,14,0,838.0,131.0,3.1,13.0,711.0,727.11,580.45
2016,3,14,14,15,826.5,129.0,3.15,13.0,680.5,685.3,549.02
2016,3,14,14,30,815.0,127.0,3.2,13.0,650.0,641.97,515.76
2016,3,14,14,45,797.5,124.5,3.3,13.0,613.0,593.35,477.81
2016,3,14,15,0,780.0,122.0,3.4,13.0,576.0,543.6,437.99
2016,3,14,15,15,758.5,118.5,3.4,12.5,533.5,491.05,395.41
2016,3,14,15,30,737.0,115.0,3.4,12.0,491.0,438.96,351.91
2016,3,14,15,45,704.5,111.0,3.45,12.0,443.5,382.84,303.53
2016,3,14,16,0,672.0,107.0,3.5,12.0,396.0,328.92,255.95
2016,3,14,16,15,632.0,100.5,3.45,11.5,346.5,273.03,206.63
2016,3,14,16,30,592.0,94.0,3.4,11.0,297.0,220.84,160.26
2016,3,14,16,45,534.5,85.5,3.35,11.0,246.0,167.76,114.62
2016,3,14,17,0,477.0,77.0,3.3,11.0,195.0,121.0,77.07
2016,3,14,17,15,391.0,65.5,3.2,10.5,147.0,75.27,46.1
2016,3,14,17,30,305.0,54.0,3.1,10.0,99.0,41.01,30.8
2016,3,14,17,45,152.5,38.5,3.05,9.5,61.0,31.63,21.13
2016,3,14,18,0,0.0,23.0,3.0,9.0,23.0,21.22,0.0
2016,3,14,18,15,0.0,11.5,2.95,9.0,11.5,11.3,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,45,175.0,19.0,1.8,8.5,39.5,80.26,43.72
2016,3,15,7,0,350.0,38.0,1.8,9.0,79.0,170.27,128.2
2016,3,15,7,15,444.5,47.5,1.75,9.0,127.0,235.43,187.17
2016,3,15,7,30,539.0,57.0,1.7,9.0,175.0,309.85,253.06
2016,3,15,7,45,603.5,63.0,1.65,9.5,227.0,374.5,309.25
2016,3,15,8,0,668.0,69.0,1.6,10.0,279.0,444.13,367.42
2016,3,15,8,15,707.0,74.0,1.6,10.5,330.0,502.43,414.67
2016,3,15,8,30,746.0,79.0,1.6,11.0,381.0,560.26,459.91
2016,3,15,8,45,775.5,82.0,1.6,11.5,429.5,613.02,499.68
2016,3,15,9,0,805.0,85.0,1.6,12.0,478.0,665.77,537.66
2016,3,15,9,15,825.0,88.0,1.55,12.5,522.0,711.2,567.7
2016,3,15,9,30,845.0,91.0,1.5,13.0,566.0,755.28,596.07
2016,3,15,9,45,861.0,92.5,1.45,13.5,605.0,792.82,619.19
2016,3,15,10,0,877.0,94.0,1.4,14.0,644.0,823.32,637.01
2016,3,15,10,15,887.5,95.5,1.4,14.0,676.5,851.64,655.0
2016,3,15,10,30,898.0,97.0,1.4,14.0,709.0,877.14,671.02
2016,3,15,10,45,906.5,98.0,1.4,14.5,734.5,897.35,682.19
2016,3,15,11,0,915.0,99.0,1.4,15.0,760.0,914.35,691.27
2016,3,15,11,15,919.5,100.0,1.4,15.0,777.5,924.47,697.14
2016,3,15,11,30,924.0,101.0,1.4,15.0,795.0,931.1,700.88
2016,3,15,11,45,927.0,101.0,1.45,15.0,804.5,931.78,701.57
2016,3,15,12,0,930.0,101.0,1.5,15.0,814.0,928.89,700.09
2016,3,15,12,15,930.5,101.0,1.55,15.0,815.5,920.25,694.91
2016,3,15,12,30,931.0,101.0,1.6,15.0,817.0,908.09,687.53
2016,3,15,12,45,932.0,99.5,1.65,15.5,810.5,891.31,675.86
2016,3,15,13,0,933.0,98.0,1.7,16.0,804.0,871.12,661.98
2016,3,15,13,15,929.5,97.0,1.75,16.0,789.5,844.52,644.97
2016,3,15,13,30,926.0,96.0,1.8,16.0,775.0,814.91,625.84
2016,3,15,13,45,919.0,95.5,1.85,16.0,752.0,780.34,603.11
2016,3,15,14,0,912.0,95.0,1.9,16.0,729.0,743.26,578.4
2016,3,15,14,15,903.0,93.0,1.95,15.5,699.0,701.03,550.5
2016,3,15,14,30,894.0,91.0,2.0,15.0,669.0,656.86,518.76
2016,3,15,14,45,881.0,89.5,2.05,15.0,632.0,609.12,482.39
2016,3,15,15,0,868.0,88.0,2.1,15.0,595.0,560.25,444.08
2016,3,15,15,15,850.5,85.0,2.1,15.0,552.5,506.14,400.43
2016,3,15,15,30,833.0,82.0,2.1,15.0,510.0,452.21,355.6
2016,3,15,15,45,810.0,78.5,2.15,15.0,463.0,395.77,307.6
2016,3,15,16,0,787.0,75.0,2.2,15.0,416.0,340.35,259.05
2016,3,15,16,15,753.5,71.0,2.2,14.5,366.0,282.75,208.32
2016,3,15,16,30,720.0,67.0,2.2,14.0,316.0,227.92,159.44
2016,3,15,16,45,670.5,62.0,2.2,13.5,264.0,170.49,109.93
2016,3,15,17,0,621.0,57.0,2.2,13.0,212.0,119.92,69.18
2016,3,15,17,15,543.5,49.5,2.3,12.5,162.0,70.85,36.72
2016,3,15,17,30,466.0,42.0,2.4,12.0,112.0,30.9,21.69
2016,3,15,17,45,330.0,30.5,2.55,11.5,70.0,23.18,14.01
2016,3,15,18,0,194.0,19.0,2.7,11.0,28.0,14.9,0.0
2016,3,15,18,15,97.0,9.5,2.7,11.0,14.0,9.34,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.1,9.0,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.0,9.0,12.0,11.8,0.0
2016,3,16,6,45,199.0,24.0,0.9,9.5,48.5,94.45,56.68
2016,3,16,7,0,398.0,36.0,0.8,10.0,85.0,185.34,139.32
2016,3,16,7,15,487.5,45.0,0.8,10.5,134.0,250.82,197.59
2016,3,16,7,30,577.0,54.0,0.8,11.0,183.0,325.05,261.75
2016,3,16,7,45,634.0,60.0,0.85,11.5,235.0,388.11,315.55
2016,3,16,8,0,691.0,66.0,0.9,12.0,287.0,453.28,369.15
2016,3,16,8,15,728.5,70.5,1.0,12.5,338.0,511.48,415.7
2016,3,16,8,30,766.0,75.0,1.1,13.0,389.0,571.07,461.77
2016,3,16,8,45,793.5,78.0,1.25,13.5,437.5,623.34,501.37
2016,3,16,9,0,821.0,81.0,1.4,14.0,486.0,675.41,538.92
2016,3,16,9,15,840.0,83.5,1.4,14.0,530.0,720.12,569.35
2016,3,16,9,30,859.0,86.0,1.4,14.0,574.0,763.35,598.29
2016,3,16,9,45,873.0,88.0,1.45,14.5,612.5,795.55,618.51
2016,3,16,10,0,887.0,90.0,1.5,15.0,651.0,830.09,640.29
2016,3,16,10,15,897.0,92.0,1.5,15.5,683.5,858.77,657.21
2016,3,16,10,30,907.0,94.0,1.5,16.0,716.0,884.57,672.1
2016,3,16,10,45,914.5,95.0,1.55,16.5,741.0,904.02,683.33
2016,3,16,11,0,922.0,96.0,1.6,17.0,766.0,920.2,692.48
2016,3,16,11,15,926.5,96.5,1.6,17.0,783.0,929.79,698.0
2016,3,16,11,30,931.0,97.0,1.6,17.0,800.0,935.86,701.38
2016,3,16,11,45,933.5,97.0,1.6,17.0,809.5,936.06,701.04
2016,3,16,12,0,936.0,97.0,1.6,17.0,819.0,932.66,698.52
2016,3,16,12,15,936.0,97.0,1.6,17.0,820.0,923.49,692.35
2016,3,16,12,30,936.0,97.0,1.6,17.0,821.0,910.79,684.01
2016,3,16,12,45,937.5,95.0,1.65,17.5,814.5,893.78,672.28
2016,3,16,13,0,939.0,93.0,1.7,18.0,808.0,873.33,658.34
2016,3,16,13,15,935.0,92.5,1.7,18.0,793.0,846.68,640.91
2016,3,16,13,30,931.0,92.0,1.7,18.0,778.0,817.0,621.44
2016,3,16,13,45,925.0,91.0,1.7,18.0,755.0,782.46,598.54
2016,3,16,14,0,919.0,90.0,1.7,18.0,732.0,745.34,573.72
2016,3,16,14,15,910.0,88.5,1.7,17.5,702.0,703.31,546.23
2016,3,16,14,30,901.0,87.0,1.7,17.0,672.0,659.32,514.89
2016,3,16,14,45,888.5,85.0,1.7,17.0,635.5,611.05,478.43
2016,3,16,15,0,876.0,83.0,1.7,17.0,599.0,561.58,440.08
2016,3,16,15,15,859.5,81.0,1.65,17.0,556.5,509.2,398.13
2016,3,16,15,30,843.0,79.0,1.6,17.0,514.0,455.47,353.96
2016,3,16,15,45,820.0,76.0,1.6,17.0,467.0,398.95,306.52
2016,3,16,16,0,797.0,73.0,1.6,17.0,420.0,343.43,258.52
2016,3,16,16,15,764.5,69.0,1.55,16.5,370.0,285.5,208.12
2016,3,16,16,30,732.0,65.0,1.5,16.0,320.0,230.2,159.37
2016,3,16,16,45,685.0,60.0,1.45,15.5,268.5,174.36,111.52
2016,3,16,17,0,638.0,55.0,1.4,15.0,217.0,121.3,68.89
2016,3,16,17,15,563.0,47.5,1.45,14.5,166.5,71.26,35.77
2016,3,16,17,30,488.0,40.0,1.5,14.0,116.0,29.79,20.57
2016,3,16,17,45,357.0,29.5,1.6,13.5,73.5,22.07,13.06
2016,3,16,18,0,226.0,19.0,1.7,13.0,31.0,14.75,0.0
2016,3,16,18,15,113.0,9.5,1.7,12.5,15.5,9.34,0.0
2016,3,16,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,7.5,2.1,10.5,7.5,0.0,0.0
2016,3,17,6,30,0.0,15.0,2.2,11.0,15.0,14.74,0.0
2016,3,17,6,45,228.5,25.0,2.35,11.5,54.5,105.72,66.91
2016,3,17,7,0,457.0,35.0,2.5,12.0,94.0,205.41,154.86
2016,3,17,7,15,543.0,43.0,2.45,12.0,144.5,271.83,215.16
2016,3,17,7,30,629.0,51.0,2.4,12.0,195.0,344.34,279.54
2016,3,17,7,45,683.0,56.0,2.4,12.5,248.0,407.83,334.71
2016,3,17,8,0,737.0,61.0,2.4,13.0,301.0,475.05,390.81
2016,3,17,8,15,772.5,65.0,2.3,13.5,353.0,533.64,437.72
2016,3,17,8,30,808.0,69.0,2.2,14.0,405.0,593.37,483.62
2016,3,17,8,45,833.5,72.0,2.1,14.5,454.0,646.03,522.37
2016,3,17,9,0,859.0,75.0,2.0,15.0,503.0,694.02,554.69
2016,3,17,9,15,876.5,77.5,1.9,15.0,548.0,738.78,584.63
2016,3,17,9,30,894.0,80.0,1.8,15.0,593.0,781.89,612.75
2016,3,17,9,45,907.5,82.0,1.75,15.5,632.0,819.32,635.61
2016,3,17,10,0,921.0,84.0,1.7,16.0,671.0,854.33,656.43
2016,3,17,10,15,930.5,85.5,1.65,16.5,703.5,882.76,672.44
2016,3,17,10,30,940.0,87.0,1.6,17.0,736.0,908.17,686.29
2016,3,17,10,45,946.0,88.0,1.55,17.5,761.0,926.77,695.49
2016,3,17,11,0,952.0,89.0,1.5,18.0,786.0,941.95,702.47
2016,3,17,11,15,956.5,90.0,1.4,18.0,803.5,952.26,706.9
2016,3,17,11,30,961.0,91.0,1.3,18.0,821.0,958.95,709.02
2016,3,17,11,45,963.0,91.5,1.25,18.5,830.5,959.17,706.54
2016,3,17,12,0,965.0,92.0,1.2,19.0,840.0,955.68,701.87
2016,3,17,12,15,965.0,92.0,1.1,19.0,841.0,946.21,693.99
2016,3,17,12,30,965.0,92.0,1.0,19.0,842.0,933.11,683.95
2016,3,17,12,45,961.5,92.5,0.95,19.5,834.0,913.99,669.79
2016,3,17,13,0,958.0,93.0,0.9,20.0,826.0,891.51,653.67
2016,3,17,13,15,954.0,92.5,0.8,20.0,810.5,864.32,635.0
2016,3,17,13,30,950.0,92.0,0.7,20.0,795.0,834.06,614.4
2016,3,17,13,45,943.5,91.0,0.6,20.0,772.0,798.49,590.36
2016,3,17,14,0,937.0,90.0,0.5,20.0,749.0,760.32,564.6
2016,3,17,14,15,928.0,88.5,0.5,20.0,718.0,717.55,537.23
2016,3,17,14,30,919.0,87.0,0.5,20.0,687.0,672.78,506.37
2016,3,17,14,45,906.5,85.0,0.5,20.0,649.5,623.66,471.31
2016,3,17,15,0,894.0,83.0,0.5,20.0,612.0,573.32,434.33
2016,3,17,15,15,877.0,80.5,0.55,19.5,569.0,519.27,394.66
2016,3,17,15,30,860.0,78.0,0.6,19.0,526.0,464.95,353.07
2016,3,17,15,45,837.5,75.0,0.7,19.0,478.5,406.61,306.42
2016,3,17,16,0,815.0,72.0,0.8,19.0,431.0,350.26,259.45
2016,3,17,16,15,782.5,68.5,0.85,18.5,379.5,291.74,209.84
2016,3,17,16,30,750.0,65.0,0.9,18.0,328.0,235.84,161.51
2016,3,17,16,45,702.5,60.0,0.95,17.5,275.5,178.77,113.33
2016,3,17,17,0,655.0,55.0,1.0,17.0,223.0,126.65,71.89
2016,3,17,17,15,580.5,48.0,1.1,16.5,172.0,73.86,36.7
2016,3,17,17,30,506.0,41.0,1.2,16.0,121.0,31.67,22.06
2016,3,17,17,45,375.5,30.0,1.35,15.5,77.0,22.36,13.28
2016,3,17,18,0,245.0,19.0,1.5,15.0,33.0,14.59,0.67
2016,3,17,18,15,122.5,9.5,1.5,14.5,16.5,9.34,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,15,66.5,7.0,2.35,9.5,9.0,0.0,0.0
2016,3,18,6,30,133.0,14.0,2.4,10.0,18.0,44.25,0.0
2016,3,18,6,45,281.0,27.0,2.45,10.5,57.5,123.87,82.16
2016,3,18,7,0,429.0,40.0,2.5,11.0,97.0,203.29,154.98
2016,3,18,7,15,516.0,48.5,2.45,11.0,147.5,269.74,215.14
2016,3,18,7,30,603.0,57.0,2.4,11.0,198.0,344.51,281.25
2016,3,18,7,45,301.5,75.5,2.4,11.5,146.0,243.85,201.98
2016,3,18,8,0,0.0,94.0,2.4,12.0,94.0,92.99,73.86
2016,3,18,8,15,0.0,110.5,2.4,12.0,110.5,109.52,87.86
2016,3,18,8,30,0.0,127.0,2.4,12.0,127.0,126.04,101.45
2016,3,18,8,45,49.0,173.5,2.4,12.5,198.5,213.93,174.83
2016,3,18,9,0,98.0,220.0,2.4,13.0,270.0,301.2,245.5
2016,3,18,9,15,126.0,242.5,2.4,13.0,312.0,356.9,289.45
2016,3,18,9,30,154.0,265.0,2.4,13.0,354.0,406.06,327.75
2016,3,18,9,45,131.0,281.5,2.4,13.5,361.0,408.72,327.52
2016,3,18,10,0,108.0,298.0,2.4,14.0,368.0,400.82,319.44
2016,3,18,10,15,76.0,297.0,2.35,14.0,347.0,373.18,296.47
2016,3,18,10,30,44.0,296.0,2.3,14.0,326.0,344.31,272.54
2016,3,18,10,45,57.0,317.0,2.3,14.0,358.0,377.79,298.51
2016,3,18,11,0,70.0,338.0,2.3,14.0,390.0,411.25,323.95
2016,3,18,11,15,270.5,318.0,2.25,14.0,524.0,584.75,460.28
2016,3,18,11,30,471.0,298.0,2.2,14.0,658.0,749.47,583.01
2016,3,18,11,45,698.0,206.5,2.2,14.5,747.5,856.13,661.18
2016,3,18,12,0,925.0,115.0,2.2,15.0,837.0,947.51,721.46
2016,3,18,12,15,925.5,115.0,2.15,15.0,838.0,938.62,713.79
2016,3,18,12,30,926.0,115.0,2.1,15.0,839.0,926.23,704.96
2016,3,18,12,45,921.5,116.0,2.1,15.0,831.0,907.19,692.28
2016,3,18,13,0,917.0,117.0,2.1,15.0,823.0,884.95,677.53
2016,3,18,13,15,912.5,116.0,2.15,15.0,807.5,857.59,659.75
2016,3,18,13,30,908.0,115.0,2.2,15.0,792.0,827.32,639.9
2016,3,18,13,45,903.0,113.0,2.3,15.0,768.5,792.91,617.36
2016,3,18,14,0,898.0,111.0,2.4,15.0,745.0,755.94,592.73
2016,3,18,14,15,888.0,109.0,2.45,14.5,714.5,713.22,563.85
2016,3,18,14,30,878.0,107.0,2.5,14.0,684.0,669.32,532.0
2016,3,18,14,45,867.5,103.5,2.55,14.0,647.0,621.0,494.98
2016,3,18,15,0,857.0,100.0,2.6,14.0,610.0,571.43,455.95
2016,3,18,15,15,704.5,128.5,2.65,14.0,528.5,479.97,383.06
2016,3,18,15,30,552.0,157.0,2.7,14.0,447.0,400.7,319.0
2016,3,18,15,45,568.0,137.0,2.75,14.0,411.5,358.66,283.17
2016,3,18,16,0,584.0,117.0,2.8,14.0,376.0,313.1,243.0
2016,3,18,16,15,539.0,114.0,2.65,13.5,331.5,263.44,199.92
2016,3,18,16,30,494.0,111.0,2.5,13.0,287.0,217.21,159.73
2016,3,18,16,45,457.0,97.5,2.45,12.5,240.5,168.14,117.7
2016,3,18,17,0,420.0,84.0,2.4,12.0,194.0,123.05,80.8
2016,3,18,17,15,363.0,69.5,2.3,11.5,149.0,79.97,49.98
2016,3,18,17,30,306.0,55.0,2.2,11.0,104.0,43.48,33.05
2016,3,18,17,45,211.0,38.5,2.15,10.5,66.5,29.51,19.86
2016,3,18,18,0,116.0,22.0,2.1,10.0,29.0,17.12,3.39
2016,3,18,18,15,58.0,11.0,2.05,10.0,14.5,10.81,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.55,10.0,10.0,9.83,0.0
2016,3,19,6,30,0.0,20.0,1.6,10.0,20.0,20.64,0.0
2016,3,19,6,45,188.5,31.5,1.7,10.5,57.5,102.36,69.99
2016,3,19,7,0,377.0,43.0,1.8,11.0,95.0,190.42,145.98
2016,3,19,7,15,460.0,52.0,1.85,11.0,143.0,253.56,202.66
2016,3,19,7,30,543.0,61.0,1.9,11.0,191.0,324.62,265.22
2016,3,19,7,45,598.5,67.0,1.95,11.5,242.0,386.01,318.13
2016,3,19,8,0,654.0,73.0,2.0,12.0,293.0,451.48,372.56
2016,3,19,8,15,691.0,78.0,2.0,12.0,343.0,508.49,419.08
2016,3,19,8,30,728.0,83.0,2.0,12.0,393.0,564.85,463.76
2016,3,19,8,45,759.5,84.5,2.05,12.5,441.0,616.85,503.2
2016,3,19,9,0,791.0,86.0,2.1,13.0,489.0,668.99,540.62
2016,3,19,9,15,810.5,89.0,2.05,13.0,532.5,713.68,571.47
2016,3,19,9,30,830.0,92.0,2.0,13.0,576.0,757.0,600.84
2016,3,19,9,45,844.0,94.5,2.0,13.5,614.0,793.67,624.25
2016,3,19,10,0,858.0,97.0,2.0,14.0,652.0,823.16,642.32
2016,3,19,10,15,588.0,206.0,2.0,14.0,595.0,738.33,578.63
2016,3,19,10,30,318.0,315.0,2.0,14.0,538.0,620.29,485.17
2016,3,19,10,45,604.0,210.0,2.0,14.0,651.0,773.16,604.4
2016,3,19,11,0,890.0,105.0,2.0,14.0,764.0,910.4,699.23
2016,3,19,11,15,631.5,223.5,2.0,14.0,696.5,819.03,632.83
2016,3,19,11,30,373.0,342.0,2.0,14.0,629.0,701.9,542.37
2016,3,19,11,45,360.5,350.0,2.05,14.0,630.0,696.59,539.16
2016,3,19,12,0,348.0,358.0,2.1,14.0,631.0,689.79,533.94
2016,3,19,12,15,347.0,359.0,2.1,14.0,631.5,684.44,529.95
2016,3,19,12,30,346.0,360.0,2.1,14.0,632.0,677.69,524.99
2016,3,19,12,45,280.0,370.5,2.1,14.0,589.5,624.08,484.41
2016,3,19,13,0,214.0,381.0,2.1,14.0,547.0,566.12,440.63
2016,3,19,13,15,275.5,360.5,2.05,14.0,570.0,592.46,462.06
2016,3,19,13,30,337.0,340.0,2.0,14.0,593.0,609.45,475.84
2016,3,19,13,45,260.5,342.0,2.0,14.0,534.0,541.16,423.77
2016,3,19,14,0,184.0,344.0,2.0,14.0,475.0,473.65,372.18
2016,3,19,14,15,142.5,326.0,2.0,14.0,424.5,418.72,330.41
2016,3,19,14,30,101.0,308.0,2.0,14.0,374.0,364.76,288.78
2016,3,19,14,45,141.5,292.5,2.05,14.0,380.0,369.44,293.72
2016,3,19,15,0,182.0,277.0,2.1,14.0,386.0,368.33,293.5
2016,3,19,15,15,112.5,246.0,2.15,14.0,312.0,293.22,234.16
2016,3,19,15,30,43.0,215.0,2.2,14.0,238.0,224.91,179.87
2016,3,19,15,45,33.5,192.0,2.3,14.0,209.0,196.02,157.02
2016,3,19,16,0,24.0,169.0,2.4,14.0,180.0,169.27,135.61
2016,3,19,16,15,12.0,142.0,2.35,13.5,147.5,138.56,110.98
2016,3,19,16,30,0.0,115.0,2.3,13.0,115.0,109.38,87.41
2016,3,19,16,45,0.0,97.0,2.3,12.5,97.0,92.1,73.16
2016,3,19,17,0,0.0,79.0,2.3,12.0,79.0,74.94,58.69
2016,3,19,17,15,264.5,59.0,2.15,11.5,103.0,65.3,40.88
2016,3,19,17,30,529.0,39.0,2.0,11.0,127.0,34.45,25.09
2016,3,19,17,45,406.5,30.0,1.9,10.5,82.5,22.04,13.5
2016,3,19,18,0,284.0,21.0,1.8,10.0,38.0,16.2,4.0
2016,3,19,18,15,142.0,10.5,1.75,10.0,19.0,10.32,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,6.5,2.4,11.0,6.5,6.39,0.0
2016,3,20,6,30,0.0,13.0,2.5,11.0,13.0,12.55,0.0
2016,3,20,6,45,18.5,32.0,2.6,11.5,34.5,39.76,25.66
2016,3,20,7,0,37.0,51.0,2.7,12.0,56.0,67.57,50.54
2016,3,20,7,15,52.5,72.5,2.75,12.0,83.5,98.76,77.98
2016,3,20,7,30,68.0,94.0,2.8,12.0,111.0,131.14,106.29
2016,3,20,7,45,78.0,116.0,2.85,12.5,139.5,162.64,133.22
2016,3,20,8,0,88.0,138.0,2.9,13.0,168.0,194.84,160.15
2016,3,20,8,15,44.0,127.5,2.9,13.0,142.5,158.33,129.09
2016,3,20,8,30,0.0,117.0,2.9,13.0,117.0,115.32,92.01
2016,3,20,8,45,0.0,73.5,2.95,13.5,73.5,71.07,54.59
2016,3,20,9,0,0.0,30.0,3.0,14.0,30.0,28.98,18.92
2016,3,20,9,15,0.0,22.0,3.05,14.0,22.0,21.25,12.34
2016,3,20,9,30,0.0,14.0,3.1,14.0,14.0,13.52,5.77
2016,3,20,9,45,0.0,27.0,3.2,14.0,27.0,26.09,16.32
2016,3,20,10,0,0.0,40.0,3.3,14.0,40.0,38.68,26.8
2016,3,20,10,15,0.0,64.0,3.4,14.0,64.0,61.92,46.08
2016,3,20,10,30,0.0,88.0,3.5,14.0,88.0,85.2,65.21
2016,3,20,10,45,0.0,83.0,3.65,14.5,83.0,80.36,60.99
2016,3,20,11,0,0.0,78.0,3.8,15.0,78.0,75.52,56.83
2016,3,20,11,15,0.0,56.0,3.85,15.0,56.0,54.21,39.25
2016,3,20,11,30,0.0,34.0,3.9,15.0,34.0,32.9,21.64
2016,3,20,11,45,0.5,93.5,4.0,15.0,94.0,91.05,69.45
2016,3,20,12,0,1.0,153.0,4.1,15.0,154.0,150.01,117.22
2016,3,20,12,15,0.5,116.5,4.1,15.0,117.0,113.56,87.63
2016,3,20,12,30,0.0,80.0,4.1,15.0,80.0,77.49,58.25
2016,3,20,12,45,0.0,58.0,4.15,15.0,58.0,56.15,40.79
2016,3,20,13,0,0.0,36.0,4.2,15.0,36.0,34.84,23.24
2016,3,20,13,15,0.0,35.0,4.1,14.5,35.0,33.87,22.51
2016,3,20,13,30,0.0,34.0,4.0,14.0,34.0,32.89,21.78
2016,3,20,13,45,0.0,45.5,3.95,14.0,45.5,44.02,31.06
2016,3,20,14,0,0.0,57.0,3.9,14.0,57.0,55.16,40.35
2016,3,20,14,15,0.0,57.0,3.8,14.0,57.0,55.15,40.41
2016,3,20,14,30,0.0,57.0,3.7,14.0,57.0,55.14,40.48
2016,3,20,14,45,0.0,73.0,3.6,14.0,73.0,70.63,53.47
2016,3,20,15,0,0.0,89.0,3.5,14.0,89.0,86.13,66.47
2016,3,20,15,15,0.0,78.5,3.35,14.0,78.5,75.94,58.15
2016,3,20,15,30,0.0,68.0,3.2,14.0,68.0,65.75,49.82
2016,3,20,15,45,29.0,126.5,3.1,14.0,139.5,133.19,106.05
2016,3,20,16,0,58.0,185.0,3.0,14.0,211.0,194.81,156.29
2016,3,20,16,15,29.0,129.5,2.85,13.5,142.5,131.23,104.5
2016,3,20,16,30,0.0,74.0,2.7,13.0,74.0,71.46,55.43
2016,3,20,16,45,0.0,62.5,2.6,13.0,62.5,60.41,46.17
2016,3,20,17,0,0.0,51.0,2.5,13.0,51.0,49.27,36.65
2016,3,20,17,15,0.0,39.5,2.4,12.5,39.5,38.14,27.06
2016,3,20,17,30,0.0,28.0,2.3,12.0,28.0,27.02,17.33
2016,3,20,17,45,0.0,18.0,2.2,12.0,18.0,17.36,9.41
2016,3,20,18,0,0.0,8.0,2.1,12.0,8.0,7.71,0.0
2016,3,20,18,15,0.0,4.0,2.1,12.0,4.0,3.93,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.0,2.8,11.0,1.0,0.98,0.0
2016,3,21,6,30,0.0,2.0,2.9,11.0,2.0,1.93,0.0
2016,3,21,6,45,0.0,5.0,3.05,11.5,5.0,4.82,0.0
2016,3,21,7,0,0.0,8.0,3.2,12.0,8.0,7.71,0.87
2016,3,21,7,15,0.0,12.5,3.3,12.0,12.5,12.05,4.69
2016,3,21,7,30,0.0,17.0,3.4,12.0,17.0,16.39,8.51
2016,3,21,7,45,0.0,21.5,3.55,12.0,21.5,20.74,12.29
2016,3,21,8,0,0.0,26.0,3.7,12.0,26.0,25.09,16.02
2016,3,21,8,15,0.0,33.0,3.75,12.0,33.0,31.86,21.79
2016,3,21,8,30,0.0,40.0,3.8,12.0,40.0,38.63,27.5
2016,3,21,8,45,0.0,30.5,3.9,12.5,30.5,29.45,19.52
2016,3,21,9,0,0.0,21.0,4.0,13.0,21.0,20.28,11.61
2016,3,21,9,15,0.0,43.5,4.05,13.0,43.5,42.04,29.98
2016,3,21,9,30,0.0,66.0,4.1,13.0,66.0,63.83,48.18
2016,3,21,9,45,3.0,132.0,4.2,13.0,134.0,131.34,104.2
2016,3,21,10,0,6.0,198.0,4.3,13.0,202.0,200.8,160.73
2016,3,21,10,15,3.0,124.5,4.4,13.0,126.5,123.78,97.43
2016,3,21,10,30,0.0,51.0,4.5,13.0,51.0,49.34,35.65
2016,3,21,10,45,0.0,75.0,4.65,13.5,75.0,72.61,54.84
2016,3,21,11,0,0.0,99.0,4.8,14.0,99.0,95.97,73.87
2016,3,21,11,15,0.0,68.5,4.85,14.0,68.5,66.32,49.4
2016,3,21,11,30,0.0,38.0,4.9,14.0,38.0,36.78,24.94
2016,3,21,11,45,1.0,100.5,5.0,14.0,101.5,98.36,75.74
2016,3,21,12,0,2.0,163.0,5.1,14.0,165.0,160.79,126.53
2016,3,21,12,15,2.0,163.0,5.1,14.0,165.5,160.68,126.35
2016,3,21,12,30,2.0,163.0,5.1,14.0,166.0,160.56,126.26
2016,3,21,12,45,9.0,217.5,5.1,14.0,225.5,220.28,174.65
2016,3,21,13,0,16.0,272.0,5.1,14.0,285.0,279.81,222.26
2016,3,21,13,15,16.0,267.0,5.0,14.0,279.5,274.05,217.66
2016,3,21,13,30,16.0,262.0,4.9,14.0,274.0,268.26,213.19
2016,3,21,13,45,15.0,254.0,4.85,14.0,265.5,258.72,205.76
2016,3,21,14,0,14.0,246.0,4.8,14.0,257.0,249.23,198.4
2016,3,21,14,15,7.0,150.5,4.8,13.5,156.0,150.62,119.2
2016,3,21,14,30,0.0,55.0,4.8,13.0,55.0,53.2,38.98
2016,3,21,14,45,0.0,90.0,4.8,13.0,90.0,87.11,67.4
2016,3,21,15,0,0.0,125.0,4.8,13.0,125.0,120.85,95.57
2016,3,21,15,15,36.0,177.5,4.65,13.0,197.0,189.33,152.59
2016,3,21,15,30,72.0,230.0,4.5,13.0,269.0,252.26,203.98
2016,3,21,15,45,263.0,191.0,4.35,13.0,313.5,287.63,231.44
2016,3,21,16,0,454.0,152.0,4.2,13.0,358.0,302.34,238.77
2016,3,21,16,15,227.0,132.5,4.0,12.5,235.5,190.76,149.62
2016,3,21,16,30,0.0,113.0,3.8,12.0,113.0,107.62,86.27
2016,3,21,16,45,0.0,96.0,3.65,12.0,96.0,91.28,72.65
2016,3,21,17,0,0.0,79.0,3.5,12.0,79.0,75.05,58.81
2016,3,21,17,15,184.0,69.0,3.35,11.5,100.5,72.01,49.32
2016,3,21,17,30,368.0,59.0,3.2,11.0,122.0,49.36,33.2
2016,3,21,17,45,258.0,43.5,3.1,11.0,80.0,33.35,23.4
2016,3,21,18,0,148.0,28.0,3.0,11.0,38.0,21.93,9.45
2016,3,21,18,15,74.0,14.0,2.95,10.5,19.0,13.76,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,81.5,10.5,2.25,8.5,15.0,25.96,0.0
2016,3,22,6,30,163.0,21.0,2.3,9.0,30.0,70.84,18.68
2016,3,22,6,45,304.0,33.5,2.4,9.5,72.5,141.86,102.74
2016,3,22,7,0,445.0,46.0,2.5,10.0,115.0,222.24,173.55
2016,3,22,7,15,526.0,54.0,2.6,10.0,166.0,288.05,233.16
2016,3,22,7,30,607.0,62.0,2.7,10.0,217.0,361.41,298.12
2016,3,22,7,45,661.0,67.5,2.8,10.5,270.5,425.2,353.26
2016,3,22,8,0,715.0,73.0,2.9,11.0,324.0,492.79,409.65
2016,3,22,8,15,749.5,77.5,2.9,11.0,376.0,548.78,455.62
2016,3,22,8,30,784.0,82.0,2.9,11.0,428.0,607.99,502.71
2016,3,22,8,45,813.5,84.0,2.95,11.5,477.5,661.62,543.32
2016,3,22,9,0,843.0,86.0,3.0,12.0,527.0,715.08,581.1
2016,3,22,9,15,860.5,88.5,3.0,12.0,571.0,759.51,612.28
2016,3,22,9,30,878.0,91.0,3.0,12.0,615.0,797.57,638.42
2016,3,22,9,45,894.0,91.5,3.05,12.5,654.5,834.78,662.84
2016,3,22,10,0,910.0,92.0,3.1,13.0,694.0,869.75,685.4
2016,3,22,10,15,919.5,93.5,3.1,13.0,726.0,897.74,703.78
2016,3,22,10,30,929.0,95.0,3.1,13.0,758.0,922.72,720.06
2016,3,22,10,45,936.5,95.5,3.1,13.0,783.0,941.66,732.14
2016,3,22,11,0,944.0,96.0,3.1,13.0,808.0,957.23,742.0
2016,3,22,11,15,948.0,97.0,3.1,13.0,825.0,966.71,747.75
2016,3,22,11,30,952.0,98.0,3.1,13.0,842.0,972.57,751.18
2016,3,22,11,45,955.0,97.5,3.15,13.0,851.5,972.25,750.92
2016,3,22,12,0,958.0,97.0,3.2,13.0,861.0,968.27,748.3
2016,3,22,12,15,958.0,97.0,3.25,13.0,861.5,958.47,741.81
2016,3,22,12,30,958.0,97.0,3.3,13.0,862.0,945.07,732.96
2016,3,22,12,45,610.5,238.0,3.4,13.0,724.0,781.18,614.89
2016,3,22,13,0,263.0,379.0,3.5,13.0,586.0,611.53,480.99
2016,3,22,13,15,603.0,238.0,3.55,13.0,700.5,742.93,589.71
2016,3,22,13,30,943.0,97.0,3.6,13.0,815.0,845.01,666.99
2016,3,22,13,45,667.5,202.0,3.7,13.0,702.5,715.82,570.31
2016,3,22,14,0,392.0,307.0,3.8,13.0,590.0,591.01,470.99
2016,3,22,14,15,655.0,198.5,3.8,13.0,648.5,651.65,523.27
2016,3,22,14,30,918.0,90.0,3.8,13.0,707.0,685.06,552.29
2016,3,22,14,45,908.0,87.5,3.85,13.0,670.0,636.63,513.86
2016,3,22,15,0,898.0,85.0,3.9,13.0,633.0,586.78,473.8
2016,3,22,15,15,882.0,82.5,3.85,13.0,590.0,532.69,429.06
2016,3,22,15,30,866.0,80.0,3.8,13.0,547.0,478.25,382.8
2016,3,22,15,45,846.0,77.0,3.8,13.0,499.0,420.15,332.46
2016,3,22,16,0,826.0,74.0,3.8,13.0,451.0,363.9,282.23
2016,3,22,16,15,795.5,70.0,3.7,12.5,399.5,304.49,228.98
2016,3,22,16,30,765.0,66.0,3.6,12.0,348.0,247.49,177.17
2016,3,22,16,45,722.5,61.0,3.5,12.0,295.5,190.01,125.81
2016,3,22,17,0,680.0,56.0,3.4,12.0,243.0,136.89,81.03
2016,3,22,17,15,610.5,50.0,3.3,11.5,190.5,83.21,42.88
2016,3,22,17,30,541.0,44.0,3.2,11.0,138.0,39.54,22.63
2016,3,22,17,45,421.5,34.0,3.1,10.5,92.0,25.19,16.41
2016,3,22,18,0,302.0,24.0,3.0,10.0,46.0,18.58,7.83
2016,3,22,18,15,151.0,12.0,2.95,10.0,23.0,11.8,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,99.5,10.5,1.8,7.5,16.5,29.78,0.0
2016,3,23,6,30,199.0,21.0,1.8,8.0,33.0,82.12,32.87
2016,3,23,6,45,313.5,34.0,1.8,8.5,74.5,146.45,107.54
2016,3,23,7,0,428.0,47.0,1.8,9.0,116.0,218.99,172.06
2016,3,23,7,15,502.5,55.5,1.75,9.5,165.0,282.09,228.63
2016,3,23,7,30,577.0,64.0,1.7,10.0,214.0,352.13,289.52
2016,3,23,7,45,643.5,63.0,1.7,10.5,264.5,413.45,341.85
2016,3,23,8,0,710.0,62.0,1.7,11.0,315.0,478.14,395.16
2016,3,23,8,15,746.0,65.5,1.7,11.5,366.0,535.81,440.84
2016,3,23,8,30,782.0,69.0,1.7,12.0,417.0,594.71,485.86
2016,3,23,8,45,815.5,77.5,1.75,12.5,476.0,658.51,532.52
2016,3,23,9,0,849.0,86.0,1.8,13.0,535.0,722.42,576.93
2016,3,23,9,15,866.5,88.5,1.7,13.0,579.5,767.06,606.17
2016,3,23,9,30,884.0,91.0,1.6,13.0,624.0,805.3,630.39
2016,3,23,9,45,898.0,93.0,1.55,13.5,663.0,842.72,652.99
2016,3,23,10,0,912.0,95.0,1.5,14.0,702.0,877.75,673.53
2016,3,23,10,15,921.0,96.5,1.5,14.0,734.0,905.29,690.63
2016,3,23,10,30,930.0,98.0,1.5,14.0,766.0,929.81,705.74
2016,3,23,10,45,936.0,99.5,1.5,14.5,791.0,948.45,715.63
2016,3,23,11,0,942.0,101.0,1.5,15.0,816.0,963.68,723.36
2016,3,23,11,15,770.0,182.0,1.55,15.0,774.5,908.03,686.07
2016,3,23,11,30,598.0,263.0,1.6,15.0,733.0,834.28,634.37
2016,3,23,11,45,596.0,267.5,1.7,15.5,740.5,834.22,634.57
2016,3,23,12,0,594.0,272.0,1.8,16.0,748.0,831.71,632.26
2016,3,23,12,15,655.5,243.5,1.85,16.0,769.5,851.3,647.84
2016,3,23,12,30,717.0,215.0,1.9,16.0,791.0,865.38,658.9
2016,3,23,12,45,820.5,166.0,1.95,16.0,819.0,887.21,674.37
2016,3,23,13,0,924.0,117.0,2.0,16.0,847.0,902.03,685.07
2016,3,23,13,15,919.5,116.0,2.05,16.0,831.0,874.14,666.81
2016,3,23,13,30,915.0,115.0,2.1,16.0,815.0,843.35,646.88
2016,3,23,13,45,904.0,116.0,2.2,16.0,790.0,806.86,623.25
2016,3,23,14,0,893.0,117.0,2.3,16.0,765.0,768.18,597.76
2016,3,23,14,15,883.0,115.0,2.35,15.5,734.0,726.35,570.2
2016,3,23,14,30,873.0,113.0,2.4,15.0,703.0,681.21,537.93
2016,3,23,14,45,859.0,110.5,2.45,15.0,665.0,631.63,500.43
2016,3,23,15,0,845.0,108.0,2.5,15.0,627.0,581.14,461.18
2016,3,23,15,15,627.5,155.5,2.5,15.0,526.5,473.31,375.88
2016,3,23,15,30,410.0,203.0,2.5,15.0,426.0,383.48,304.18
2016,3,23,15,45,375.5,189.5,2.55,15.0,380.0,333.25,263.49
2016,3,23,16,0,341.0,176.0,2.6,15.0,334.0,286.3,224.66
2016,3,23,16,15,308.5,159.0,2.6,14.5,289.5,240.1,186.37
2016,3,23,16,30,276.0,142.0,2.6,14.0,245.0,197.27,150.6
2016,3,23,16,45,244.5,125.5,2.6,13.5,206.5,158.57,118.39
2016,3,23,17,0,213.0,109.0,2.6,13.0,168.0,123.36,89.85
2016,3,23,17,15,319.5,82.5,2.55,12.5,150.0,91.31,60.19
2016,3,23,17,30,426.0,56.0,2.5,12.0,132.0,49.87,31.85
2016,3,23,17,45,307.0,42.5,2.5,11.5,87.5,32.35,22.63
2016,3,23,18,0,188.0,29.0,2.5,11.0,43.0,22.61,11.31
2016,3,23,18,15,94.0,14.5,2.45,10.5,21.5,14.25,0.0
2016,3,23,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
