Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,6,15,82.5,11.5,2.6,9.5,17.0,27.73,0.0
2016,3,24,6,30,165.0,23.0,2.7,10.0,34.0,76.37,36.97
2016,3,24,6,45,277.5,37.5,2.8,10.5,75.5,139.13,102.62
2016,3,24,7,0,390.0,52.0,2.9,11.0,117.0,212.16,166.81
2016,3,24,7,15,466.5,62.0,2.9,11.0,166.5,276.19,224.23
2016,3,24,7,30,543.0,72.0,2.9,11.0,216.0,347.36,286.68
2016,3,24,7,45,572.5,84.5,2.95,11.5,265.5,403.64,334.96
2016,3,24,8,0,602.0,97.0,3.0,12.0,315.0,461.51,382.84
2016,3,24,8,15,640.0,103.5,3.0,12.5,365.5,519.25,429.1
2016,3,24,8,30,678.0,110.0,3.0,13.0,416.0,578.57,475.12
2016,3,24,8,45,684.0,123.5,3.05,13.5,460.5,624.71,509.35
2016,3,24,9,0,690.0,137.0,3.1,14.0,505.0,669.18,541.46
2016,3,24,9,15,712.0,141.5,3.0,14.0,548.0,714.19,574.07
2016,3,24,9,30,734.0,146.0,2.9,14.0,591.0,758.2,604.3
2016,3,24,9,45,764.0,143.0,2.8,14.5,632.0,799.18,630.64
2016,3,24,10,0,794.0,140.0,2.7,15.0,673.0,835.54,653.17
2016,3,24,10,15,806.0,142.5,2.6,15.0,705.0,864.31,671.26
2016,3,24,10,30,818.0,145.0,2.5,15.0,737.0,890.47,687.41
2016,3,24,10,45,829.0,145.5,2.45,15.5,762.5,910.81,698.58
2016,3,24,11,0,840.0,146.0,2.4,16.0,788.0,928.18,707.73
2016,3,24,11,15,845.5,147.5,2.4,16.0,805.0,938.49,713.93
2016,3,24,11,30,851.0,149.0,2.4,16.0,822.0,945.5,718.09
2016,3,24,11,45,846.0,154.5,2.4,16.0,829.5,943.82,716.5
2016,3,24,12,0,841.0,160.0,2.4,16.0,837.0,938.79,712.87
2016,3,24,12,15,841.0,160.0,2.4,16.0,837.5,929.29,706.37
2016,3,24,12,30,841.0,160.0,2.4,16.0,838.0,916.58,697.84
2016,3,24,12,45,867.0,144.0,2.4,16.5,837.5,906.7,690.1
2016,3,24,13,0,893.0,128.0,2.4,17.0,837.0,889.22,677.25
2016,3,24,13,15,606.0,241.5,2.4,17.0,718.5,751.37,578.8
2016,3,24,13,30,319.0,355.0,2.4,17.0,600.0,613.16,472.95
2016,3,24,13,45,378.5,324.0,2.4,17.0,606.5,614.86,477.0
2016,3,24,14,0,438.0,293.0,2.4,17.0,613.0,614.86,478.52
2016,3,24,14,15,642.0,207.0,2.4,16.5,654.5,653.49,512.01
2016,3,24,14,30,846.0,121.0,2.4,16.0,696.0,673.36,530.38
2016,3,24,14,45,824.0,122.5,2.45,16.0,657.0,623.92,492.46
2016,3,24,15,0,802.0,124.0,2.5,16.0,618.0,574.3,453.95
2016,3,24,15,15,783.0,120.0,2.55,15.5,575.5,519.95,411.7
2016,3,24,15,30,764.0,116.0,2.6,15.0,533.0,466.62,368.79
2016,3,24,15,45,732.5,113.5,2.65,15.0,484.5,410.07,321.38
2016,3,24,16,0,701.0,111.0,2.7,15.0,436.0,355.6,274.48
2016,3,24,16,15,666.0,104.5,2.8,14.5,385.5,298.71,225.35
2016,3,24,16,30,631.0,98.0,2.9,14.0,335.0,244.96,178.16
2016,3,24,16,45,596.0,87.5,3.0,14.0,284.5,190.89,130.83
2016,3,24,17,0,561.0,77.0,3.1,14.0,234.0,140.52,88.61
2016,3,24,17,15,490.5,67.0,3.1,13.5,183.5,91.84,53.83
2016,3,24,17,30,420.0,57.0,3.1,13.0,133.0,51.43,32.54
2016,3,24,17,45,320.5,42.5,3.15,12.5,89.5,32.83,23.01
2016,3,24,18,0,221.0,28.0,3.2,12.0,46.0,21.7,11.04
2016,3,24,18,15,110.5,14.0,3.1,11.5,23.0,13.76,0.0
2016,3,24,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,94.5,13.0,2.05,9.0,19.5,31.95,0.0
2016,3,25,6,30,189.0,26.0,2.1,9.0,39.0,87.78,48.82
2016,3,25,6,45,306.5,39.5,2.2,9.5,82.5,152.42,113.85
2016,3,25,7,0,424.0,53.0,2.3,10.0,126.0,227.24,179.64
2016,3,25,7,15,499.0,62.0,2.4,10.0,176.5,291.65,237.57
2016,3,25,7,30,574.0,71.0,2.5,10.0,227.0,362.94,300.19
2016,3,25,7,45,638.0,74.5,2.6,10.5,281.0,428.72,356.36
2016,3,25,8,0,702.0,78.0,2.7,11.0,335.0,499.17,414.55
2016,3,25,8,15,735.5,82.5,2.75,11.5,386.0,554.11,458.53
2016,3,25,8,30,769.0,87.0,2.8,12.0,437.0,612.34,503.64
2016,3,25,8,45,798.0,88.5,2.85,12.5,486.0,664.66,542.61
2016,3,25,9,0,827.0,90.0,2.9,13.0,535.0,716.78,579.12
2016,3,25,9,15,844.5,93.0,2.75,13.5,579.0,761.24,608.14
2016,3,25,9,30,862.0,96.0,2.6,14.0,623.0,804.07,635.27
2016,3,25,9,45,873.5,98.5,2.5,14.5,661.0,834.53,653.32
2016,3,25,10,0,885.0,101.0,2.4,15.0,699.0,867.34,672.81
2016,3,25,10,15,895.0,103.0,2.35,15.0,731.0,895.63,690.55
2016,3,25,10,30,905.0,105.0,2.3,15.0,763.0,921.01,706.22
2016,3,25,10,45,908.0,108.5,2.25,15.5,787.0,938.64,715.24
2016,3,25,11,0,911.0,112.0,2.2,16.0,811.0,952.88,722.03
2016,3,25,11,15,915.0,113.0,2.15,16.0,828.0,961.87,726.72
2016,3,25,11,30,919.0,114.0,2.1,16.0,845.0,967.38,729.24
2016,3,25,11,45,923.0,113.5,2.05,16.5,854.0,967.75,727.12
2016,3,25,12,0,927.0,113.0,2.0,17.0,863.0,964.58,722.83
2016,3,25,12,15,926.5,113.0,2.0,17.0,863.0,954.31,715.94
2016,3,25,12,30,926.0,113.0,2.0,17.0,863.0,940.58,706.93
2016,3,25,12,45,930.5,109.0,2.05,17.0,856.5,923.64,696.44
2016,3,25,13,0,935.0,105.0,2.1,17.0,850.0,903.21,683.65
2016,3,25,13,15,930.5,104.0,2.15,17.0,834.0,875.01,665.56
2016,3,25,13,30,926.0,103.0,2.2,17.0,818.0,843.86,645.41
2016,3,25,13,45,920.0,101.5,2.25,17.0,794.0,808.27,622.02
2016,3,25,14,0,914.0,100.0,2.3,17.0,770.0,770.16,596.65
2016,3,25,14,15,904.5,98.5,2.35,17.0,739.0,727.29,567.59
2016,3,25,14,30,895.0,97.0,2.4,17.0,708.0,682.55,535.53
2016,3,25,14,45,880.5,96.0,2.5,17.0,670.0,633.63,498.94
2016,3,25,15,0,866.0,95.0,2.6,17.0,632.0,583.74,460.51
2016,3,25,15,15,849.0,92.0,2.65,16.5,588.5,529.12,417.97
2016,3,25,15,30,832.0,89.0,2.7,16.0,545.0,474.81,374.15
2016,3,25,15,45,803.5,87.5,2.8,16.0,496.5,417.33,325.85
2016,3,25,16,0,775.0,86.0,2.9,16.0,448.0,361.5,277.52
2016,3,25,16,15,743.0,81.5,2.95,15.5,397.0,303.69,227.05
2016,3,25,16,30,711.0,77.0,3.0,15.0,346.0,246.53,176.44
2016,3,25,16,45,660.5,72.0,3.1,14.5,293.0,190.06,127.46
2016,3,25,17,0,610.0,67.0,3.2,14.0,240.0,138.91,85.14
2016,3,25,17,15,540.0,59.5,3.2,13.5,189.0,89.58,49.84
2016,3,25,17,30,470.0,52.0,3.2,13.0,138.0,48.36,28.73
2016,3,25,17,45,353.5,40.5,3.25,12.5,93.5,30.67,21.18
2016,3,25,18,0,237.0,29.0,3.3,12.0,49.0,22.91,12.38
2016,3,25,18,15,118.5,14.5,3.25,11.5,24.5,14.25,0.0
2016,3,25,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,146.0,11.5,2.4,10.5,22.5,41.46,0.0
2016,3,26,6,30,292.0,23.0,2.4,11.0,45.0,113.86,67.94
2016,3,26,6,45,405.0,32.5,2.45,11.5,89.5,177.09,131.63
2016,3,26,7,0,518.0,42.0,2.5,12.0,134.0,251.55,197.55
2016,3,26,7,15,585.0,48.5,2.45,12.5,184.5,314.58,254.02
2016,3,26,7,30,652.0,55.0,2.4,13.0,235.0,381.98,312.49
2016,3,26,7,45,694.5,60.0,2.4,13.5,287.0,442.17,363.35
2016,3,26,8,0,737.0,65.0,2.4,14.0,339.0,504.93,414.33
2016,3,26,8,15,767.0,68.5,2.4,14.0,389.5,560.41,458.69
2016,3,26,8,30,797.0,72.0,2.4,14.0,440.0,616.51,502.2
2016,3,26,8,45,817.5,75.5,2.4,14.5,487.0,666.23,537.45
2016,3,26,9,0,838.0,79.0,2.4,15.0,534.0,710.81,567.55
2016,3,26,9,15,853.5,81.5,2.45,15.0,576.5,753.38,597.05
2016,3,26,9,30,869.0,84.0,2.5,15.0,619.0,794.19,624.99
2016,3,26,9,45,879.5,86.0,2.55,15.5,656.0,828.3,646.72
2016,3,26,10,0,890.0,88.0,2.6,16.0,693.0,859.88,666.53
2016,3,26,10,15,898.0,89.5,2.6,16.0,724.0,886.02,683.31
2016,3,26,10,30,906.0,91.0,2.6,16.0,755.0,909.17,698.05
2016,3,26,10,45,912.0,92.0,2.65,16.5,778.5,926.83,708.16
2016,3,26,11,0,918.0,93.0,2.7,17.0,802.0,941.18,716.11
2016,3,26,11,15,921.5,94.0,2.7,17.0,818.0,949.82,721.22
2016,3,26,11,30,925.0,95.0,2.7,17.0,834.0,954.95,724.11
2016,3,26,11,45,922.0,98.0,2.75,17.5,841.0,952.71,721.26
2016,3,26,12,0,919.0,101.0,2.8,18.0,848.0,946.92,716.2
2016,3,26,12,15,919.0,101.0,2.8,18.0,848.5,937.2,709.56
2016,3,26,12,30,919.0,101.0,2.8,18.0,849.0,924.03,700.73
2016,3,26,12,45,767.5,182.5,2.85,18.0,803.5,866.18,661.6
2016,3,26,13,0,616.0,264.0,2.9,18.0,758.0,801.87,614.87
2016,3,26,13,15,740.5,193.0,2.95,17.5,775.5,815.91,630.04
2016,3,26,13,30,865.0,122.0,3.0,17.0,793.0,816.45,632.35
2016,3,26,13,45,692.0,192.5,3.05,17.0,719.0,730.3,570.15
2016,3,26,14,0,519.0,263.0,3.1,17.0,645.0,646.12,505.26
2016,3,26,14,15,545.0,241.5,3.15,17.0,628.0,621.08,488.06
2016,3,26,14,30,571.0,220.0,3.2,17.0,611.0,592.73,467.53
2016,3,26,14,45,504.0,229.5,3.25,17.0,561.5,534.08,422.13
2016,3,26,15,0,437.0,239.0,3.3,17.0,512.0,479.82,379.62
2016,3,26,15,15,517.0,195.5,3.3,16.5,496.5,456.55,362.41
2016,3,26,15,30,597.0,152.0,3.3,16.0,481.0,425.69,337.58
2016,3,26,15,45,512.0,158.0,3.35,16.0,423.0,362.23,285.48
2016,3,26,16,0,427.0,164.0,3.4,16.0,365.0,307.42,240.15
2016,3,26,16,15,298.0,160.5,3.4,15.5,293.0,239.78,186.16
2016,3,26,16,30,169.0,157.0,3.4,15.0,221.0,186.52,145.01
2016,3,26,16,45,155.0,136.0,3.4,14.5,188.0,153.36,117.47
2016,3,26,17,0,141.0,115.0,3.4,14.0,155.0,121.89,91.53
2016,3,26,17,15,121.0,93.0,3.35,13.5,122.0,90.94,67.01
2016,3,26,17,30,101.0,71.0,3.3,13.0,89.0,62.67,45.93
2016,3,26,17,45,65.0,50.0,3.3,13.0,60.5,42.79,31.73
2016,3,26,18,0,29.0,29.0,3.3,13.0,32.0,26.82,15.76
2016,3,26,18,15,14.5,14.5,3.25,12.5,16.0,14.25,0.0
2016,3,26,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,13.5,2.6,10.0,24.0,40.41,0.0
2016,3,27,6,30,258.0,27.0,2.7,10.0,48.0,111.43,70.78
2016,3,27,6,45,367.5,39.0,2.8,10.5,93.0,173.86,131.08
2016,3,27,7,0,477.0,51.0,2.9,11.0,138.0,248.31,196.92
2016,3,27,7,15,549.0,59.0,2.9,11.0,190.0,313.51,255.57
2016,3,27,7,30,621.0,67.0,2.9,11.0,242.0,385.25,318.34
2016,3,27,7,45,457.5,104.5,2.95,11.5,247.5,368.89,306.55
2016,3,27,8,0,294.0,142.0,3.0,12.0,253.0,331.08,275.01
2016,3,27,8,15,283.0,166.0,3.1,12.0,285.0,363.64,301.6
2016,3,27,8,30,272.0,190.0,3.2,12.0,317.0,394.37,325.76
2016,3,27,8,45,547.5,143.5,3.3,12.5,432.5,554.06,456.4
2016,3,27,9,0,823.0,97.0,3.4,13.0,548.0,727.33,589.69
2016,3,27,9,15,841.0,100.0,3.45,13.0,592.5,772.05,620.41
2016,3,27,9,30,859.0,103.0,3.5,13.0,637.0,815.15,650.51
2016,3,27,9,45,871.0,106.0,3.6,13.5,675.0,851.37,674.37
2016,3,27,10,0,883.0,109.0,3.7,14.0,713.0,879.92,692.58
2016,3,27,10,15,893.0,111.0,3.75,14.0,745.5,908.04,711.51
2016,3,27,10,30,903.0,113.0,3.8,14.0,778.0,933.25,728.37
2016,3,27,10,45,909.5,115.0,3.85,14.0,803.0,952.21,740.89
2016,3,27,11,0,916.0,117.0,3.9,14.0,828.0,967.86,751.23
2016,3,27,11,15,920.5,118.0,3.9,14.0,845.0,977.19,756.96
2016,3,27,11,30,925.0,119.0,3.9,14.0,862.0,983.01,760.42
2016,3,27,11,45,925.0,121.0,3.95,14.5,870.5,982.19,758.33
2016,3,27,12,0,925.0,123.0,4.0,15.0,879.0,977.8,753.96
2016,3,27,12,15,926.0,123.0,4.0,15.0,880.0,968.71,747.57
2016,3,27,12,30,927.0,123.0,4.0,15.0,881.0,956.12,738.91
2016,3,27,12,45,920.5,125.0,4.05,15.0,872.0,935.59,725.09
2016,3,27,13,0,914.0,127.0,4.1,15.0,863.0,911.96,709.16
2016,3,27,13,15,756.5,192.5,4.1,15.0,794.0,830.09,651.21
2016,3,27,13,30,599.0,258.0,4.1,15.0,725.0,745.1,586.54
2016,3,27,13,45,624.0,237.5,4.2,15.0,711.5,723.92,572.58
2016,3,27,14,0,649.0,217.0,4.3,15.0,698.0,698.23,554.8
2016,3,27,14,15,628.5,212.5,4.35,14.5,662.5,652.9,521.71
2016,3,27,14,30,608.0,208.0,4.4,14.0,627.0,607.41,487.85
2016,3,27,14,45,521.5,224.5,4.45,14.0,570.5,540.8,435.07
2016,3,27,15,0,435.0,241.0,4.5,14.0,514.0,481.25,387.22
2016,3,27,15,15,446.0,219.5,4.45,13.5,483.0,443.21,357.35
2016,3,27,15,30,457.0,198.0,4.4,13.0,452.0,403.42,325.06
2016,3,27,15,45,365.5,196.0,4.4,13.0,388.0,337.54,270.81
2016,3,27,16,0,274.0,194.0,4.4,13.0,324.0,280.5,223.9
2016,3,27,16,15,317.5,165.0,4.3,12.5,299.5,250.35,196.98
2016,3,27,16,30,361.0,136.0,4.2,12.0,275.0,213.83,163.44
2016,3,27,16,45,314.5,125.0,4.15,12.0,233.0,173.71,129.33
2016,3,27,17,0,268.0,114.0,4.1,12.0,191.0,136.9,99.32
2016,3,27,17,15,231.0,94.0,4.1,11.5,151.0,98.56,69.66
2016,3,27,17,30,194.0,74.0,4.1,11.0,111.0,64.7,46.4
2016,3,27,17,45,138.0,53.5,4.1,11.0,75.5,43.22,32.44
2016,3,27,18,0,82.0,33.0,4.1,11.0,40.0,27.31,16.63
2016,3,27,18,15,41.0,16.5,4.1,10.5,20.0,13.99,0.0
2016,3,27,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,172.5,13.5,4.3,8.0,28.0,50.22,0.0
2016,3,28,6,30,345.0,27.0,4.4,8.0,56.0,135.79,90.27
2016,3,28,6,45,461.5,36.0,4.55,8.5,104.0,202.38,154.67
2016,3,28,7,0,578.0,45.0,4.7,9.0,152.0,281.58,226.1
2016,3,28,7,15,643.5,51.0,4.75,9.0,206.0,345.17,285.12
2016,3,28,7,30,709.0,57.0,4.8,9.0,260.0,416.63,349.31
2016,3,28,7,45,751.5,61.5,4.9,9.5,314.5,479.33,403.98
2016,3,28,8,0,794.0,66.0,5.0,10.0,369.0,544.44,458.81
2016,3,28,8,15,823.5,69.5,5.0,10.0,421.5,602.28,506.75
2016,3,28,8,30,853.0,73.0,5.0,10.0,474.0,660.55,553.72
2016,3,28,8,45,874.5,75.5,5.0,10.5,523.5,707.97,588.01
2016,3,28,9,0,896.0,78.0,5.0,11.0,573.0,758.37,623.9
2016,3,28,9,15,911.0,80.5,4.95,11.0,617.5,802.48,655.32
2016,3,28,9,30,926.0,83.0,4.9,11.0,662.0,844.63,684.88
2016,3,28,9,45,937.0,84.5,4.85,11.5,701.0,880.08,707.82
2016,3,28,10,0,948.0,86.0,4.8,12.0,740.0,912.84,728.54
2016,3,28,10,15,956.0,87.5,4.75,12.0,771.5,940.07,746.46
2016,3,28,10,30,964.0,89.0,4.7,12.0,803.0,964.1,762.06
2016,3,28,10,45,969.5,90.0,4.7,12.0,827.5,981.95,773.68
2016,3,28,11,0,975.0,91.0,4.7,12.0,852.0,996.26,782.92
2016,3,28,11,15,978.0,92.0,4.65,12.0,868.5,1004.63,787.62
2016,3,28,11,30,981.0,93.0,4.6,12.0,885.0,1009.27,789.85
2016,3,28,11,45,981.5,93.5,4.6,12.5,893.0,1007.31,786.54
2016,3,28,12,0,982.0,94.0,4.6,13.0,901.0,1001.58,780.79
2016,3,28,12,15,981.5,94.0,4.5,13.0,901.0,990.7,772.16
2016,3,28,12,30,981.0,94.0,4.4,13.0,901.0,976.15,761.13
2016,3,28,12,45,963.0,102.5,4.35,13.0,888.5,951.56,743.59
2016,3,28,13,0,945.0,111.0,4.3,13.0,876.0,924.01,724.1
2016,3,28,13,15,940.5,110.0,4.2,13.0,859.0,895.33,703.43
2016,3,28,13,30,936.0,109.0,4.1,13.0,842.0,863.68,680.99
2016,3,28,13,45,928.0,108.5,4.05,13.0,817.0,827.03,655.09
2016,3,28,14,0,920.0,108.0,4.0,13.0,792.0,787.97,627.32
2016,3,28,14,15,910.5,106.5,3.9,13.0,760.0,744.65,596.05
2016,3,28,14,30,901.0,105.0,3.8,13.0,728.0,699.46,561.93
2016,3,28,14,45,887.0,103.0,3.75,13.0,689.5,649.38,522.73
2016,3,28,15,0,873.0,101.0,3.7,13.0,651.0,597.88,481.55
2016,3,28,15,15,856.0,98.0,3.6,12.5,607.0,543.17,437.53
2016,3,28,15,30,839.0,95.0,3.5,12.0,563.0,488.33,392.08
2016,3,28,15,45,419.5,98.5,3.4,12.0,332.5,269.46,216.24
2016,3,28,16,0,0.0,102.0,3.3,12.0,102.0,98.34,77.74
2016,3,28,16,15,0.0,77.5,3.15,11.5,77.5,74.94,58.51
2016,3,28,16,30,0.0,53.0,3.0,11.0,53.0,51.2,38.52
2016,3,28,16,45,0.0,45.0,2.95,11.0,45.0,43.46,31.96
2016,3,28,17,0,0.0,37.0,2.9,11.0,37.0,35.72,25.31
2016,3,28,17,15,0.0,29.5,2.9,10.5,29.5,28.47,19.03
2016,3,28,17,30,0.0,22.0,2.9,10.0,22.0,21.22,12.66
2016,3,28,17,45,0.0,15.0,2.9,10.0,15.0,14.46,7.2
2016,3,28,18,0,0.0,8.0,2.9,10.0,8.0,7.71,0.75
2016,3,28,18,15,0.0,4.0,2.9,9.5,4.0,3.85,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,176.5,13.5,1.7,7.5,29.5,58.95,0.0
2016,3,29,6,30,353.0,27.0,1.8,8.0,59.0,139.17,94.77
2016,3,29,6,45,468.0,35.5,1.95,8.5,107.5,205.6,157.18
2016,3,29,7,0,583.0,44.0,2.1,9.0,156.0,282.41,225.72
2016,3,29,7,15,647.0,50.0,2.25,9.5,209.5,348.03,284.85
2016,3,29,7,30,711.0,56.0,2.4,10.0,263.0,419.12,346.74
2016,3,29,7,45,755.5,60.0,2.6,10.5,318.0,482.49,400.65
2016,3,29,8,0,800.0,64.0,2.8,11.0,373.0,548.47,454.86
2016,3,29,8,15,828.5,67.0,2.75,11.0,425.5,605.41,500.32
2016,3,29,8,30,857.0,70.0,2.7,11.0,478.0,658.81,541.4
2016,3,29,8,45,878.0,72.5,2.7,11.5,527.5,709.94,577.09
2016,3,29,9,0,899.0,75.0,2.7,12.0,577.0,760.12,611.28
2016,3,29,9,15,914.0,77.5,2.5,12.0,621.0,804.34,640.25
2016,3,29,9,30,929.0,80.0,2.3,12.0,665.0,846.58,667.06
2016,3,29,9,45,939.0,82.0,2.15,12.5,703.5,881.81,687.43
2016,3,29,10,0,949.0,84.0,2.0,13.0,742.0,914.29,705.43
2016,3,29,10,15,957.0,85.0,1.9,13.0,773.5,940.95,720.93
2016,3,29,10,30,965.0,86.0,1.8,13.0,805.0,964.4,734.15
2016,3,29,10,45,969.5,87.5,1.7,13.5,829.5,981.86,741.89
2016,3,29,11,0,974.0,89.0,1.6,14.0,854.0,995.76,747.25
2016,3,29,11,15,977.0,90.0,1.55,14.0,870.0,1004.07,751.11
2016,3,29,11,30,980.0,91.0,1.5,14.0,886.0,1008.65,752.7
2016,3,29,11,45,980.0,92.0,1.5,14.0,894.0,1006.7,751.0
2016,3,29,12,0,980.0,93.0,1.5,14.0,902.0,1001.0,747.08
2016,3,29,12,15,979.5,93.0,1.5,14.0,901.5,990.07,739.91
2016,3,29,12,30,979.0,93.0,1.5,14.0,901.0,975.49,730.51
2016,3,29,12,45,974.0,94.0,1.5,14.0,892.0,954.43,716.96
2016,3,29,13,0,969.0,95.0,1.5,14.0,883.0,930.03,701.3
2016,3,29,13,15,965.0,94.5,1.55,14.0,866.0,901.73,683.72
2016,3,29,13,30,961.0,94.0,1.6,14.0,849.0,870.35,663.96
2016,3,29,13,45,951.5,94.5,1.65,14.0,824.0,832.82,639.78
2016,3,29,14,0,942.0,95.0,1.7,14.0,799.0,792.9,613.68
2016,3,29,14,15,933.5,93.5,1.75,14.0,767.0,749.49,584.77
2016,3,29,14,30,925.0,92.0,1.8,14.0,735.0,704.09,553.41
2016,3,29,14,45,909.0,91.5,1.85,14.0,696.0,653.26,515.61
2016,3,29,15,0,893.0,91.0,1.9,14.0,657.0,601.55,476.03
2016,3,29,15,15,876.5,88.5,1.95,13.5,613.0,547.03,433.9
2016,3,29,15,30,860.0,86.0,2.0,13.0,569.0,490.97,389.02
2016,3,29,15,45,834.5,84.0,2.05,13.0,519.5,432.61,340.06
2016,3,29,16,0,809.0,82.0,2.1,13.0,470.0,375.54,290.64
2016,3,29,16,15,778.5,78.0,2.1,12.5,418.5,316.61,238.99
2016,3,29,16,30,748.0,74.0,2.1,12.0,367.0,260.14,188.48
2016,3,29,16,45,701.5,69.5,2.15,12.0,313.0,202.76,137.75
2016,3,29,17,0,655.0,65.0,2.2,12.0,259.0,147.81,91.19
2016,3,29,17,15,589.0,58.0,2.2,11.5,206.5,96.2,53.09
2016,3,29,17,30,523.0,51.0,2.2,11.0,154.0,52.18,29.17
2016,3,29,17,45,410.5,41.0,2.2,10.5,106.5,30.34,21.28
2016,3,29,18,0,298.0,31.0,2.2,10.0,59.0,24.07,14.54
2016,3,29,18,15,149.0,15.5,2.2,9.5,29.5,11.85,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,112.0,17.5,1.85,8.5,28.0,49.51,0.0
2016,3,30,6,30,224.0,35.0,1.9,9.0,56.0,112.9,78.88
2016,3,30,6,45,331.0,48.0,1.95,9.5,101.5,174.5,134.42
2016,3,30,7,0,438.0,61.0,2.0,10.0,147.0,249.33,199.93
2016,3,30,7,15,415.5,81.0,1.95,10.0,182.5,283.49,232.58
2016,3,30,7,30,393.0,101.0,1.9,10.0,218.0,315.92,261.99
2016,3,30,7,45,446.5,108.0,1.85,10.5,264.0,371.56,308.7
2016,3,30,8,0,500.0,115.0,1.8,11.0,310.0,431.42,357.24
2016,3,30,8,15,526.0,126.5,1.8,11.0,356.5,482.77,398.12
2016,3,30,8,30,552.0,138.0,1.8,11.0,403.0,535.0,438.63
2016,3,30,8,45,532.5,160.5,1.8,11.5,437.5,567.64,461.46
2016,3,30,9,0,513.0,183.0,1.8,12.0,472.0,596.99,481.25
2016,3,30,9,15,494.0,206.5,1.8,12.0,502.0,624.63,500.17
2016,3,30,9,30,475.0,230.0,1.8,12.0,532.0,649.19,516.48
2016,3,30,9,45,559.5,214.0,1.85,12.5,590.0,714.98,564.98
2016,3,30,10,0,644.0,198.0,1.9,13.0,648.0,786.66,616.12
2016,3,30,10,15,604.0,226.0,1.9,13.0,662.0,792.91,617.58
2016,3,30,10,30,564.0,254.0,1.9,13.0,676.0,793.15,615.55
2016,3,30,10,45,732.5,186.5,1.95,13.5,753.0,884.25,680.5
2016,3,30,11,0,901.0,119.0,2.0,14.0,830.0,963.42,732.01
2016,3,30,11,15,905.5,120.0,2.0,14.0,846.5,972.47,736.55
2016,3,30,11,30,910.0,121.0,2.0,14.0,863.0,978.07,739.72
2016,3,30,11,45,913.5,120.5,2.0,14.0,871.5,977.68,739.03
2016,3,30,12,0,917.0,120.0,2.0,14.0,880.0,973.77,736.21
2016,3,30,12,15,917.0,120.0,2.0,14.0,880.5,963.68,729.41
2016,3,30,12,30,917.0,120.0,2.0,14.0,881.0,950.16,720.48
2016,3,30,12,45,918.5,117.5,2.0,14.0,873.5,932.03,708.57
2016,3,30,13,0,920.0,115.0,2.0,14.0,866.0,910.56,694.49
2016,3,30,13,15,916.0,114.0,2.05,14.0,850.0,882.76,676.64
2016,3,30,13,30,912.0,113.0,2.1,14.0,834.0,852.06,656.73
2016,3,30,13,45,906.5,111.5,2.15,14.0,810.0,816.95,633.58
2016,3,30,14,0,901.0,110.0,2.2,14.0,786.0,779.35,608.47
2016,3,30,14,15,891.5,108.5,2.3,14.0,755.0,736.63,579.72
2016,3,30,14,30,882.0,107.0,2.4,14.0,724.0,692.1,548.04
2016,3,30,14,45,869.5,104.5,2.5,14.0,686.0,643.12,511.31
2016,3,30,15,0,857.0,102.0,2.6,14.0,648.0,592.71,472.39
2016,3,30,15,15,840.5,99.5,2.75,13.5,604.5,539.41,430.95
2016,3,30,15,30,824.0,97.0,2.9,13.0,561.0,485.98,387.8
2016,3,30,15,45,801.0,93.5,3.05,13.0,513.0,428.98,339.62
2016,3,30,16,0,778.0,90.0,3.2,13.0,465.0,373.09,290.88
2016,3,30,16,15,747.0,85.5,3.25,12.5,414.0,315.13,239.81
2016,3,30,16,30,716.0,81.0,3.3,12.0,363.0,257.61,188.33
2016,3,30,16,45,672.0,75.5,3.4,11.5,310.0,201.29,138.49
2016,3,30,17,0,628.0,70.0,3.5,11.0,257.0,149.55,94.42
2016,3,30,17,15,562.5,62.5,3.4,10.5,205.5,98.99,56.62
2016,3,30,17,30,497.0,55.0,3.3,10.0,154.0,56.01,32.54
2016,3,30,17,45,390.5,44.0,3.25,10.0,107.5,32.93,23.65
2016,3,30,18,0,284.0,33.0,3.2,10.0,61.0,25.83,16.18
2016,3,30,18,15,142.0,16.5,3.1,9.5,30.5,12.66,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,143.5,17.0,2.3,10.0,31.5,58.06,4.76
2016,3,31,6,30,287.0,34.0,2.4,10.0,63.0,130.56,92.18
2016,3,31,6,45,395.0,45.0,2.5,10.5,110.0,195.07,150.29
2016,3,31,7,0,503.0,56.0,2.6,11.0,157.0,271.08,217.18
2016,3,31,7,15,568.5,63.5,2.6,11.0,209.5,335.27,274.5
2016,3,31,7,30,634.0,71.0,2.6,11.0,262.0,405.21,335.1
2016,3,31,7,45,341.5,114.0,2.6,11.5,219.0,322.8,268.21
2016,3,31,8,0,49.0,157.0,2.6,12.0,176.0,193.7,158.48
2016,3,31,8,15,85.0,184.0,2.55,12.0,223.0,247.31,203.28
2016,3,31,8,30,121.0,211.0,2.5,12.0,270.0,311.11,255.05
2016,3,31,8,45,152.0,233.0,2.45,12.5,314.5,361.19,294.31
2016,3,31,9,0,183.0,255.0,2.4,13.0,359.0,413.12,334.25
2016,3,31,9,15,248.5,266.5,2.4,13.0,419.0,490.56,394.65
2016,3,31,9,30,314.0,278.0,2.4,13.0,479.0,563.05,450.02
2016,3,31,9,45,608.5,189.0,2.4,13.5,606.5,734.31,582.75
2016,3,31,10,0,903.0,100.0,2.4,14.0,734.0,897.71,696.4
2016,3,31,10,15,911.5,101.5,2.4,14.0,765.0,924.24,711.94
2016,3,31,10,30,920.0,103.0,2.4,14.0,796.0,947.74,726.76
2016,3,31,10,45,926.5,103.5,2.45,14.5,820.5,965.13,736.61
2016,3,31,11,0,933.0,104.0,2.5,15.0,845.0,979.17,744.3
2016,3,31,11,15,937.0,105.0,2.5,15.0,861.0,987.96,749.45
2016,3,31,11,30,941.0,106.0,2.5,15.0,877.0,993.18,752.38
2016,3,31,11,45,943.5,106.0,2.5,15.0,885.5,992.34,751.41
2016,3,31,12,0,946.0,106.0,2.5,15.0,894.0,987.88,748.2
2016,3,31,12,15,945.5,106.0,2.6,15.0,894.0,977.07,741.87
2016,3,31,12,30,945.0,106.0,2.7,15.0,894.0,962.74,733.24
2016,3,31,12,45,948.0,102.5,2.8,15.0,886.5,944.42,721.93
2016,3,31,13,0,951.0,99.0,2.9,15.0,879.0,922.62,708.23
2016,3,31,13,15,947.5,98.5,2.95,15.0,863.0,895.04,690.09
2016,3,31,13,30,944.0,98.0,3.0,15.0,847.0,864.42,669.8
2016,3,31,13,45,937.5,97.0,3.15,15.0,822.5,828.08,645.94
2016,3,31,14,0,931.0,96.0,3.3,15.0,798.0,789.22,619.95
2016,3,31,14,15,923.0,95.0,3.4,14.5,767.0,746.97,591.99
2016,3,31,14,30,915.0,94.0,3.5,14.0,736.0,702.72,561.55
2016,3,31,14,45,563.5,195.0,3.6,14.0,583.5,542.69,434.96
2016,3,31,15,0,212.0,296.0,3.7,14.0,431.0,406.34,324.49
2016,3,31,15,15,536.5,191.0,3.7,13.5,502.5,466.59,375.54
2016,3,31,15,30,861.0,86.0,3.7,13.0,574.0,494.34,396.44
2016,3,31,15,45,572.5,142.0,3.75,13.0,455.5,377.69,301.25
2016,3,31,16,0,284.0,198.0,3.8,13.0,337.0,289.48,230.63
2016,3,31,16,15,274.0,179.0,3.75,12.5,300.5,251.13,198.43
2016,3,31,16,30,264.0,160.0,3.7,12.0,264.0,213.73,166.42
2016,3,31,16,45,469.5,112.0,3.7,12.0,266.0,193.99,140.32
2016,3,31,17,0,675.0,64.0,3.7,12.0,268.0,152.12,94.21
2016,3,31,17,15,613.0,57.5,3.55,11.5,215.5,99.97,55.0
2016,3,31,17,30,551.0,51.0,3.4,11.0,163.0,54.91,29.84
2016,3,31,17,45,446.0,41.5,3.25,11.0,115.0,30.43,21.37
2016,3,31,18,0,341.0,32.0,3.1,11.0,67.0,24.66,15.26
2016,3,31,18,15,170.5,16.0,2.95,10.5,33.5,12.07,0.0
2016,3,31,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,172.0,16.5,2.4,9.5,34.5,65.22,17.07
2016,4,1,6,30,344.0,33.0,2.5,10.0,69.0,146.86,104.86
2016,4,1,6,45,443.0,43.0,2.65,10.5,117.0,210.68,162.84
2016,4,1,7,0,542.0,53.0,2.8,11.0,165.0,284.98,228.77
2016,4,1,7,15,271.0,72.0,2.8,11.0,128.0,211.22,173.59
2016,4,1,7,30,0.0,91.0,2.8,11.0,91.0,90.18,71.86
2016,4,1,7,45,0.0,109.0,2.8,11.5,109.0,108.23,87.07
2016,4,1,8,0,0.0,127.0,2.8,12.0,127.0,126.26,101.8
2016,4,1,8,15,0.0,140.5,2.75,12.0,140.5,139.52,112.52
2016,4,1,8,30,0.0,154.0,2.7,12.0,154.0,152.82,123.15
2016,4,1,8,45,32.0,199.5,2.7,12.5,218.0,229.79,186.47
2016,4,1,9,0,64.0,245.0,2.7,13.0,282.0,304.11,245.9
2016,4,1,9,15,88.0,271.5,2.65,13.0,326.0,352.92,284.22
2016,4,1,9,30,112.0,298.0,2.6,13.0,370.0,402.9,322.93
2016,4,1,9,45,242.5,299.5,2.6,13.5,467.5,534.11,425.63
2016,4,1,10,0,373.0,301.0,2.6,14.0,565.0,653.64,515.67
2016,4,1,10,15,645.5,202.0,2.5,14.0,682.0,807.93,633.14
2016,4,1,10,30,918.0,103.0,2.4,14.0,799.0,948.36,728.23
2016,4,1,10,45,925.5,103.0,2.35,14.0,823.0,966.05,737.4
2016,4,1,11,0,933.0,103.0,2.3,14.0,847.0,980.42,745.63
2016,4,1,11,15,936.5,104.0,2.25,14.0,863.0,988.68,749.86
2016,4,1,11,30,940.0,105.0,2.2,14.0,879.0,993.39,751.87
2016,4,1,11,45,943.5,104.5,2.2,14.5,887.5,992.89,749.74
2016,4,1,12,0,947.0,104.0,2.2,15.0,896.0,988.78,745.4
2016,4,1,12,15,947.0,104.0,2.2,15.0,896.0,978.36,738.4
2016,4,1,12,30,947.0,104.0,2.2,15.0,896.0,964.41,729.22
2016,4,1,12,45,946.5,103.0,2.2,15.0,888.5,945.52,716.83
2016,4,1,13,0,946.0,102.0,2.2,15.0,881.0,923.26,702.25
2016,4,1,13,15,942.5,101.5,2.25,15.0,864.5,895.73,684.6
2016,4,1,13,30,939.0,101.0,2.3,15.0,848.0,865.18,664.81
2016,4,1,13,45,933.5,99.5,2.35,15.0,824.5,829.2,641.1
2016,4,1,14,0,928.0,98.0,2.4,15.0,801.0,790.65,615.37
2016,4,1,14,15,920.0,96.5,2.45,14.5,769.5,747.97,587.48
2016,4,1,14,30,912.0,95.0,2.5,14.0,738.0,703.3,557.23
2016,4,1,14,45,901.0,93.0,2.6,14.0,700.5,654.49,520.62
2016,4,1,15,0,890.0,91.0,2.7,14.0,663.0,604.42,481.93
2016,4,1,15,15,874.5,88.5,2.75,13.5,619.5,550.46,439.66
2016,4,1,15,30,859.0,86.0,2.8,13.0,576.0,494.81,394.6
2016,4,1,15,45,838.0,83.5,2.9,13.0,528.0,437.8,346.32
2016,4,1,16,0,817.0,81.0,3.0,13.0,480.0,381.63,297.21
2016,4,1,16,15,788.5,77.0,3.0,12.5,428.5,322.76,245.2
2016,4,1,16,30,760.0,73.0,3.0,12.0,377.0,266.14,194.14
2016,4,1,16,45,717.5,68.5,3.0,12.0,323.5,208.7,142.76
2016,4,1,17,0,675.0,64.0,3.0,12.0,270.0,153.29,95.13
2016,4,1,17,15,614.0,57.5,2.85,11.5,217.5,101.14,55.76
2016,4,1,17,30,553.0,51.0,2.7,11.0,165.0,55.97,30.17
2016,4,1,17,45,451.5,41.5,2.55,10.5,117.0,30.25,21.3
2016,4,1,18,0,350.0,32.0,2.4,10.0,69.0,24.46,15.31
2016,4,1,18,15,175.0,16.0,2.3,10.0,34.5,11.96,0.0
2016,4,1,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,167.0,17.5,1.5,9.0,36.0,66.55,25.55
2016,4,2,6,30,334.0,35.0,1.5,9.0,72.0,147.33,106.74
2016,4,2,6,45,423.0,46.5,1.5,9.5,119.0,209.23,162.64
2016,4,2,7,0,512.0,58.0,1.5,10.0,166.0,280.53,225.51
2016,4,2,7,15,320.5,92.5,1.4,10.0,166.5,257.92,211.78
2016,4,2,7,30,129.0,127.0,1.3,10.0,167.0,204.88,169.11
2016,4,2,7,45,140.5,148.0,1.25,10.5,199.0,239.66,198.18
2016,4,2,8,0,152.0,169.0,1.2,11.0,231.0,275.22,226.71
2016,4,2,8,15,178.5,191.0,1.15,11.0,273.0,322.22,264.35
2016,4,2,8,30,205.0,213.0,1.1,11.0,315.0,371.0,302.5
2016,4,2,8,45,367.5,197.5,1.1,11.5,401.5,485.58,393.23
2016,4,2,9,0,530.0,182.0,1.1,12.0,488.0,613.32,489.51
2016,4,2,9,15,517.0,203.0,1.1,12.0,519.5,643.25,508.65
2016,4,2,9,30,504.0,224.0,1.1,12.0,551.0,670.45,526.52
2016,4,2,9,45,551.5,222.0,1.1,12.5,598.0,721.46,561.81
2016,4,2,10,0,599.0,220.0,1.1,13.0,645.0,775.74,598.24
2016,4,2,10,15,522.0,261.5,1.15,13.0,644.0,759.83,583.94
2016,4,2,10,30,445.0,303.0,1.2,13.0,643.0,741.29,568.5
2016,4,2,10,45,659.0,221.0,1.25,13.5,740.5,858.62,654.75
2016,4,2,11,0,873.0,139.0,1.3,14.0,838.0,971.12,727.26
2016,4,2,11,15,877.5,140.0,1.3,14.0,854.0,979.66,730.69
2016,4,2,11,30,882.0,141.0,1.3,14.0,870.0,984.79,733.46
2016,4,2,11,45,890.0,137.5,1.35,14.5,879.5,979.61,729.15
2016,4,2,12,0,898.0,134.0,1.4,15.0,889.0,976.67,726.56
2016,4,2,12,15,898.0,134.0,1.45,15.0,888.5,966.5,720.65
2016,4,2,12,30,898.0,134.0,1.5,15.0,888.0,952.98,712.7
2016,4,2,12,45,904.5,128.5,1.55,15.0,882.0,936.34,702.75
2016,4,2,13,0,911.0,123.0,1.6,15.0,876.0,916.26,690.54
2016,4,2,13,15,907.0,122.0,1.65,15.0,859.5,888.48,673.14
2016,4,2,13,30,903.0,121.0,1.7,15.0,843.0,857.83,653.75
2016,4,2,13,45,896.5,119.5,1.75,15.0,819.0,822.04,630.64
2016,4,2,14,0,890.0,118.0,1.8,15.0,795.0,783.86,605.65
2016,4,2,14,15,880.5,116.5,1.8,15.0,763.5,741.36,576.87
2016,4,2,14,30,871.0,115.0,1.8,15.0,732.0,697.58,545.69
2016,4,2,14,45,854.0,114.5,1.85,15.0,693.5,647.67,508.82
2016,4,2,15,0,837.0,114.0,1.9,15.0,655.0,597.14,470.46
2016,4,2,15,15,820.5,111.0,1.9,14.5,612.0,544.12,429.68
2016,4,2,15,30,804.0,108.0,1.9,14.0,569.0,491.04,387.44
2016,4,2,15,45,777.0,105.5,1.9,14.0,520.5,434.14,340.21
2016,4,2,16,0,750.0,103.0,1.9,14.0,472.0,376.89,291.46
2016,4,2,16,15,719.0,98.0,1.9,13.5,421.0,319.54,242.02
2016,4,2,16,30,688.0,93.0,1.9,13.0,370.0,264.82,193.84
2016,4,2,16,45,634.5,88.5,1.95,13.0,316.5,208.79,145.18
2016,4,2,17,0,581.0,84.0,2.0,13.0,263.0,158.54,103.09
2016,4,2,17,15,516.5,74.5,2.0,12.5,211.5,108.69,65.7
2016,4,2,17,30,452.0,65.0,2.0,12.0,160.0,66.42,40.7
2016,4,2,17,45,348.0,52.5,2.0,11.5,113.0,39.46,29.39
2016,4,2,18,0,244.0,40.0,2.0,11.0,66.0,30.9,20.86
2016,4,2,18,15,122.0,20.0,2.0,11.0,33.0,15.54,0.74
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,169.5,19.0,1.75,8.0,38.5,70.26,33.31
2016,4,3,6,30,339.0,38.0,1.8,8.0,77.0,153.1,112.61
2016,4,3,6,45,436.5,48.5,1.85,8.5,125.5,217.61,170.64
2016,4,3,7,0,534.0,59.0,1.9,9.0,174.0,292.3,236.67
2016,4,3,7,15,595.5,66.0,1.9,9.5,227.5,356.38,293.1
2016,4,3,7,30,657.0,73.0,1.9,10.0,281.0,425.72,351.97
2016,4,3,7,45,441.5,119.5,1.9,10.5,270.0,387.52,321.2
2016,4,3,8,0,226.0,166.0,1.9,11.0,259.0,323.32,267.1
2016,4,3,8,15,512.5,129.5,1.9,11.0,375.5,484.09,400.12
2016,4,3,8,30,799.0,93.0,1.9,11.0,492.0,663.11,540.37
