Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,45,821.0,96.5,1.9,11.5,541.0,714.1,574.19
2016,4,3,9,0,843.0,100.0,1.9,12.0,590.0,764.28,607.64
2016,4,3,9,15,859.0,103.0,1.9,12.5,633.5,807.99,635.78
2016,4,3,9,30,875.0,106.0,1.9,13.0,677.0,849.88,662.2
2016,4,3,9,45,887.0,108.0,1.95,13.5,715.0,880.02,680.61
2016,4,3,10,0,899.0,110.0,2.0,14.0,753.0,912.65,700.74
2016,4,3,10,15,908.0,112.0,2.0,14.0,784.5,939.88,717.79
2016,4,3,10,30,917.0,114.0,2.0,14.0,816.0,964.1,732.83
2016,4,3,10,45,920.5,116.5,2.0,14.5,839.5,980.6,741.36
2016,4,3,11,0,924.0,119.0,2.0,15.0,863.0,993.68,747.74
2016,4,3,11,15,928.0,120.0,2.0,15.0,879.5,1002.13,752.58
2016,4,3,11,30,932.0,121.0,2.0,15.0,896.0,1007.06,755.26
2016,4,3,11,45,930.0,124.0,2.0,15.0,903.0,1004.89,753.43
2016,4,3,12,0,928.0,127.0,2.0,15.0,910.0,999.15,749.46
2016,4,3,12,15,927.5,127.0,2.05,15.0,909.5,988.2,742.81
2016,4,3,12,30,927.0,127.0,2.1,15.0,909.0,973.81,734.0
2016,4,3,12,45,923.0,127.5,2.15,15.0,900.0,953.44,721.26
2016,4,3,13,0,919.0,128.0,2.2,15.0,891.0,929.91,706.43
2016,4,3,13,15,746.0,204.0,2.25,15.0,815.5,842.48,647.44
2016,4,3,13,30,573.0,280.0,2.3,15.0,740.0,752.92,581.62
2016,4,3,13,45,731.5,203.5,2.4,15.0,773.5,781.58,607.67
2016,4,3,14,0,890.0,127.0,2.5,15.0,807.0,795.77,619.9
2016,4,3,14,15,880.5,125.0,2.55,15.0,775.0,752.2,589.8
2016,4,3,14,30,871.0,123.0,2.6,15.0,743.0,706.91,557.14
2016,4,3,14,45,853.5,122.5,2.65,15.0,704.0,656.58,519.36
2016,4,3,15,0,836.0,122.0,2.7,15.0,665.0,605.69,480.17
2016,4,3,15,15,818.0,119.0,2.7,14.5,621.0,551.84,438.32
2016,4,3,15,30,800.0,116.0,2.7,14.0,577.0,498.09,395.18
2016,4,3,15,45,772.5,113.0,2.75,14.0,528.0,438.87,345.9
2016,4,3,16,0,745.0,110.0,2.8,14.0,479.0,382.76,297.73
2016,4,3,16,15,712.5,105.0,2.75,13.5,427.5,325.12,247.73
2016,4,3,16,30,680.0,100.0,2.7,13.0,376.0,270.29,199.26
2016,4,3,16,45,634.5,93.0,2.7,13.0,322.5,213.99,149.89
2016,4,3,17,0,589.0,86.0,2.7,13.0,269.0,162.57,106.28
2016,4,3,17,15,523.5,76.5,2.6,12.5,216.5,112.08,68.19
2016,4,3,17,30,458.0,67.0,2.5,12.0,164.0,69.3,42.61
2016,4,3,17,45,361.0,54.0,2.45,11.5,117.0,40.57,30.41
2016,4,3,18,0,264.0,41.0,2.4,11.0,70.0,31.64,21.6
2016,4,3,18,15,132.0,20.5,2.35,10.5,35.0,15.9,2.3
2016,4,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,6,15,167.5,20.0,2.85,10.0,40.5,72.33,38.46
2016,4,4,6,30,335.0,40.0,2.9,10.0,81.0,155.2,114.49
2016,4,4,6,45,437.5,50.0,2.95,10.5,130.5,221.14,173.29
2016,4,4,7,0,540.0,60.0,3.0,11.0,180.0,297.72,240.74
2016,4,4,7,15,602.0,67.5,3.0,11.0,234.0,363.09,298.8
2016,4,4,7,30,664.0,75.0,3.0,11.0,288.0,433.77,359.62
2016,4,4,7,45,707.0,80.0,3.0,11.5,342.0,495.85,411.08
2016,4,4,8,0,750.0,85.0,3.0,12.0,396.0,560.44,462.74
2016,4,4,8,15,779.0,89.0,2.95,12.5,448.0,614.87,504.67
2016,4,4,8,30,808.0,93.0,2.9,13.0,500.0,671.84,547.05
2016,4,4,8,45,827.0,97.0,2.9,13.5,548.5,721.55,581.27
2016,4,4,9,0,846.0,101.0,2.9,14.0,597.0,770.2,614.03
2016,4,4,9,15,862.0,104.0,2.8,14.0,640.5,813.99,643.22
2016,4,4,9,30,878.0,107.0,2.7,14.0,684.0,855.93,670.63
2016,4,4,9,45,888.5,110.0,2.65,14.5,721.5,885.91,688.32
2016,4,4,10,0,899.0,113.0,2.6,15.0,759.0,918.29,707.57
2016,4,4,10,15,907.5,114.5,2.5,15.0,790.5,944.46,723.19
2016,4,4,10,30,916.0,116.0,2.4,15.0,822.0,967.61,736.67
2016,4,4,10,45,921.0,118.0,2.35,15.0,845.5,984.87,746.66
2016,4,4,11,0,926.0,120.0,2.3,15.0,869.0,998.75,754.48
2016,4,4,11,15,929.5,120.5,2.25,15.0,885.0,1006.15,758.07
2016,4,4,11,30,933.0,121.0,2.2,15.0,901.0,1010.02,759.5
2016,4,4,11,45,933.0,122.5,2.2,15.5,908.0,1008.08,756.42
2016,4,4,12,0,933.0,124.0,2.2,16.0,915.0,1002.57,751.18
2016,4,4,12,15,932.5,124.0,2.15,16.0,914.5,991.53,743.27
2016,4,4,12,30,932.0,124.0,2.1,16.0,914.0,977.03,733.24
2016,4,4,12,45,930.5,123.0,2.1,16.0,905.5,957.23,720.39
2016,4,4,13,0,929.0,122.0,2.1,16.0,897.0,934.18,705.45
2016,4,4,13,15,924.5,121.5,2.2,16.0,879.5,905.94,688.05
2016,4,4,13,30,920.0,121.0,2.3,16.0,862.0,874.81,668.52
2016,4,4,13,45,748.5,188.5,2.45,16.0,780.5,781.1,604.97
2016,4,4,14,0,577.0,256.0,2.6,16.0,699.0,689.84,537.05
2016,4,4,14,15,728.5,186.5,2.85,16.0,722.5,706.45,554.28
2016,4,4,14,30,880.0,117.0,3.1,16.0,746.0,708.38,559.16
2016,4,4,14,45,865.5,115.5,3.35,16.0,707.5,658.57,521.99
2016,4,4,15,0,851.0,114.0,3.6,16.0,669.0,607.91,483.28
2016,4,4,15,15,833.5,111.0,3.7,15.5,625.0,553.63,440.98
2016,4,4,15,30,816.0,108.0,3.8,15.0,581.0,499.37,397.24
2016,4,4,15,45,794.0,104.0,3.9,15.0,532.5,442.49,349.34
2016,4,4,16,0,772.0,100.0,4.0,15.0,484.0,386.67,300.95
2016,4,4,16,15,740.5,95.0,3.8,14.5,432.0,326.02,248.03
2016,4,4,16,30,709.0,90.0,3.6,14.0,380.0,269.92,198.06
2016,4,4,16,45,666.0,84.0,3.45,13.5,327.0,213.4,148.32
2016,4,4,17,0,623.0,78.0,3.3,13.0,274.0,161.4,103.97
2016,4,4,17,15,557.5,70.0,3.15,12.5,221.0,110.2,65.09
2016,4,4,17,30,492.0,62.0,3.0,12.0,168.0,66.61,39.09
2016,4,4,17,45,391.0,50.5,2.9,12.0,120.0,37.99,28.1
2016,4,4,18,0,290.0,39.0,2.8,12.0,72.0,29.9,20.11
2016,4,4,18,15,145.0,19.5,2.7,11.5,36.0,15.03,2.88
2016,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,39.0,5.5,1.8,9.5,6.5,0.0,0.0
2016,4,5,6,0,78.0,11.0,1.7,10.0,13.0,25.61,0.0
2016,4,5,6,15,234.0,24.5,1.65,10.5,50.0,95.15,55.6
2016,4,5,6,30,390.0,38.0,1.6,11.0,87.0,170.91,125.89
2016,4,5,6,45,484.5,47.0,1.55,11.5,137.5,236.13,183.91
2016,4,5,7,0,579.0,56.0,1.5,12.0,188.0,311.12,249.21
2016,4,5,7,15,637.0,62.5,1.55,12.5,241.5,375.63,305.06
2016,4,5,7,30,695.0,69.0,1.6,13.0,295.0,445.01,362.88
2016,4,5,7,45,738.0,73.0,1.65,13.5,350.0,505.69,411.99
2016,4,5,8,0,781.0,77.0,1.7,14.0,405.0,570.74,462.66
2016,4,5,8,15,808.0,80.5,1.75,14.0,456.5,626.77,505.68
2016,4,5,8,30,835.0,84.0,1.8,14.0,508.0,682.97,547.0
2016,4,5,8,45,855.5,86.5,1.85,14.5,556.5,733.1,580.78
2016,4,5,9,0,876.0,89.0,1.9,15.0,605.0,777.79,610.05
2016,4,5,9,15,890.0,91.5,1.95,15.5,648.5,820.19,637.29
2016,4,5,9,30,904.0,94.0,2.0,16.0,692.0,860.59,662.78
2016,4,5,9,45,912.0,97.0,2.05,16.5,728.5,894.13,683.29
2016,4,5,10,0,920.0,100.0,2.1,17.0,765.0,924.89,701.8
2016,4,5,10,15,928.0,101.0,2.15,17.0,796.0,950.5,718.12
2016,4,5,10,30,936.0,102.0,2.2,17.0,827.0,973.0,732.44
2016,4,5,10,45,939.5,104.0,2.25,17.5,850.0,989.15,741.23
2016,4,5,11,0,943.0,106.0,2.3,18.0,873.0,1001.81,747.85
2016,4,5,11,15,946.5,106.5,2.3,18.0,888.5,1009.32,752.05
2016,4,5,11,30,950.0,107.0,2.3,18.0,904.0,1013.24,754.08
2016,4,5,11,45,950.5,107.5,2.35,18.5,911.0,1010.7,751.17
2016,4,5,12,0,951.0,108.0,2.4,19.0,918.0,1004.55,746.08
2016,4,5,12,15,950.5,108.0,2.35,19.0,917.5,993.36,738.18
2016,4,5,12,30,950.0,108.0,2.3,19.0,917.0,978.66,728.13
2016,4,5,12,45,948.5,107.5,2.25,19.0,908.0,959.1,715.01
2016,4,5,13,0,947.0,107.0,2.2,19.0,899.0,936.22,699.79
2016,4,5,13,15,942.5,106.0,2.15,19.0,881.5,907.07,680.45
2016,4,5,13,30,938.0,105.0,2.1,19.0,864.0,874.99,659.17
2016,4,5,13,45,930.5,104.0,2.05,19.0,839.0,837.78,634.36
2016,4,5,14,0,923.0,103.0,2.0,19.0,814.0,798.16,607.8
2016,4,5,14,15,914.0,101.5,2.0,19.0,782.0,754.78,578.82
2016,4,5,14,30,905.0,100.0,2.0,19.0,750.0,709.51,547.96
2016,4,5,14,45,892.5,98.0,2.0,19.0,711.5,659.91,511.52
2016,4,5,15,0,880.0,96.0,2.0,19.0,673.0,609.21,473.32
2016,4,5,15,15,864.0,93.5,1.95,18.5,629.0,555.31,432.24
2016,4,5,15,30,848.0,91.0,1.9,18.0,585.0,499.77,388.6
2016,4,5,15,45,826.5,88.0,1.85,18.0,536.5,442.49,341.52
2016,4,5,16,0,805.0,85.0,1.8,18.0,488.0,386.14,293.81
2016,4,5,16,15,776.0,81.0,1.7,17.5,436.5,327.62,243.75
2016,4,5,16,30,747.0,77.0,1.6,17.0,385.0,271.42,194.64
2016,4,5,16,45,706.5,72.0,1.55,17.0,331.5,214.46,145.01
2016,4,5,17,0,666.0,67.0,1.5,17.0,278.0,159.21,98.4
2016,4,5,17,15,606.0,60.5,1.5,16.0,225.5,107.34,59.56
2016,4,5,17,30,546.0,54.0,1.5,15.0,173.0,62.33,33.21
2016,4,5,17,45,450.0,44.5,1.5,14.5,124.5,32.23,22.79
2016,4,5,18,0,354.0,35.0,1.5,14.0,76.0,26.57,17.18
2016,4,5,18,15,177.0,17.5,1.5,13.5,38.0,12.86,2.32
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,2.45,11.5,7.0,0.0,0.0
2016,4,6,6,0,89.0,12.0,2.5,12.0,14.0,28.99,0.0
2016,4,6,6,15,235.0,26.0,2.55,12.5,51.5,98.82,60.61
2016,4,6,6,30,381.0,40.0,2.6,13.0,89.0,171.67,126.67
2016,4,6,6,45,471.5,49.5,2.65,13.5,139.0,235.9,183.74
2016,4,6,7,0,562.0,59.0,2.7,14.0,189.0,309.44,248.0
2016,4,6,7,15,620.0,65.5,2.65,14.5,242.5,373.29,303.29
2016,4,6,7,30,678.0,72.0,2.6,15.0,296.0,441.98,360.6
2016,4,6,7,45,717.5,77.0,2.55,15.5,350.0,502.91,409.8
2016,4,6,8,0,757.0,82.0,2.5,16.0,404.0,564.15,457.48
2016,4,6,8,15,785.5,86.0,2.5,16.0,455.5,620.72,500.98
2016,4,6,8,30,814.0,90.0,2.5,16.0,507.0,677.63,543.06
2016,4,6,8,45,835.0,93.0,2.5,16.5,555.5,727.89,576.91
2016,4,6,9,0,856.0,96.0,2.5,17.0,604.0,777.21,609.42
2016,4,6,9,15,871.5,98.5,2.5,17.5,648.0,820.3,636.88
2016,4,6,9,30,887.0,101.0,2.5,18.0,692.0,856.61,659.21
2016,4,6,9,45,899.0,103.0,2.55,18.5,730.0,891.95,681.06
2016,4,6,10,0,911.0,105.0,2.6,19.0,768.0,924.76,700.99
2016,4,6,10,15,919.5,106.5,2.6,19.0,799.0,951.1,717.37
2016,4,6,10,30,928.0,108.0,2.6,19.0,830.0,974.38,731.73
2016,4,6,10,45,933.5,109.5,2.6,19.5,853.5,991.65,740.73
2016,4,6,11,0,939.0,111.0,2.6,20.0,877.0,1005.5,747.56
2016,4,6,11,15,942.5,111.5,2.55,20.0,893.0,1012.9,751.19
2016,4,6,11,30,946.0,112.0,2.5,20.0,909.0,1016.72,752.63
2016,4,6,11,45,946.5,112.5,2.45,20.5,916.0,1014.09,748.59
2016,4,6,12,0,947.0,113.0,2.4,21.0,923.0,1007.87,742.4
2016,4,6,12,15,946.5,113.0,2.35,21.0,922.0,996.64,734.54
2016,4,6,12,30,946.0,113.0,2.3,21.0,921.0,981.91,724.56
2016,4,6,12,45,943.0,113.0,2.25,21.5,911.5,961.51,709.64
2016,4,6,13,0,940.0,113.0,2.2,22.0,902.0,937.87,692.75
2016,4,6,13,15,935.5,112.0,2.15,22.0,885.0,908.81,673.72
2016,4,6,13,30,931.0,111.0,2.1,22.0,868.0,876.85,652.78
2016,4,6,13,45,922.5,111.0,2.05,22.5,842.5,839.99,627.3
2016,4,6,14,0,914.0,111.0,2.0,23.0,817.0,800.81,600.25
2016,4,6,14,15,905.0,109.0,1.9,23.0,785.0,757.18,570.8
2016,4,6,14,30,896.0,107.0,1.8,23.0,753.0,711.71,539.46
2016,4,6,14,45,722.5,159.0,1.75,23.5,662.5,612.89,465.51
2016,4,6,15,0,549.0,211.0,1.7,24.0,572.0,525.44,399.15
2016,4,6,15,15,431.5,228.5,1.6,24.0,501.5,450.13,342.44
2016,4,6,15,30,314.0,246.0,1.5,24.0,431.0,385.19,292.95
2016,4,6,15,45,309.0,225.0,1.45,24.0,394.0,344.95,262.13
2016,4,6,16,0,304.0,204.0,1.4,24.0,357.0,304.97,230.69
2016,4,6,16,15,287.5,186.5,1.3,23.5,319.5,264.7,198.88
2016,4,6,16,30,271.0,169.0,1.2,23.0,282.0,226.04,167.9
2016,4,6,16,45,256.5,147.5,1.1,22.5,242.5,186.11,135.66
2016,4,6,17,0,242.0,126.0,1.0,22.0,203.0,147.91,105.01
2016,4,6,17,15,218.0,105.0,1.0,21.5,165.0,110.99,76.81
2016,4,6,17,30,194.0,84.0,1.0,21.0,127.0,77.09,53.04
2016,4,6,17,45,153.5,63.5,1.0,21.0,91.5,50.77,38.0
2016,4,6,18,0,113.0,43.0,1.0,21.0,56.0,35.17,23.87
2016,4,6,18,15,56.5,21.5,0.85,21.0,28.0,18.15,6.06
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,1.5,1.75,12.0,1.5,1.47,0.0
2016,4,7,6,0,0.0,3.0,1.8,12.0,3.0,2.95,0.0
2016,4,7,6,15,0.0,11.0,1.9,12.5,11.0,10.6,2.48
2016,4,7,6,30,0.0,19.0,2.0,13.0,19.0,18.33,9.69
2016,4,7,6,45,0.0,29.5,2.1,13.5,29.5,28.47,18.57
2016,4,7,7,0,0.0,40.0,2.2,14.0,40.0,38.62,27.38
2016,4,7,7,15,0.0,51.5,2.25,14.0,51.5,49.75,36.95
2016,4,7,7,30,0.0,63.0,2.3,14.0,63.0,60.89,46.39
2016,4,7,7,45,24.0,117.0,2.35,14.5,127.0,133.58,107.54
2016,4,7,8,0,48.0,171.0,2.4,15.0,191.0,208.13,168.6
2016,4,7,8,15,48.0,193.0,2.4,15.0,216.0,233.04,188.12
2016,4,7,8,30,48.0,215.0,2.4,15.0,241.0,257.8,207.36
2016,4,7,8,45,202.5,229.5,2.4,15.5,349.5,395.95,319.31
2016,4,7,9,0,357.0,244.0,2.4,16.0,458.0,546.05,435.25
2016,4,7,9,15,452.5,230.5,2.35,16.0,521.0,627.85,496.39
2016,4,7,9,30,548.0,217.0,2.3,16.0,584.0,706.07,554.04
2016,4,7,9,45,549.0,232.0,2.25,16.0,616.5,736.99,574.15
2016,4,7,10,0,550.0,247.0,2.2,16.0,649.0,765.86,592.93
2016,4,7,10,15,418.0,307.5,2.15,16.0,620.5,720.41,555.13
2016,4,7,10,30,286.0,368.0,2.1,16.0,592.0,661.01,507.8
2016,4,7,10,45,305.5,375.0,2.1,16.0,620.5,688.47,527.75
2016,4,7,11,0,325.0,382.0,2.1,16.0,649.0,715.02,546.24
2016,4,7,11,15,387.0,363.5,2.1,16.0,687.0,753.58,574.73
2016,4,7,11,30,449.0,345.0,2.1,16.0,725.0,798.32,606.94
2016,4,7,11,45,455.0,342.5,2.15,16.0,730.5,797.79,606.49
2016,4,7,12,0,461.0,340.0,2.2,16.0,736.0,795.31,605.17
2016,4,7,12,15,448.5,348.5,2.2,16.0,733.5,784.86,597.32
2016,4,7,12,30,436.0,357.0,2.2,16.0,731.0,772.78,588.44
2016,4,7,12,45,367.0,380.5,2.25,16.0,693.5,719.4,549.4
2016,4,7,13,0,298.0,404.0,2.3,16.0,656.0,672.26,514.52
2016,4,7,13,15,250.5,404.0,2.3,16.0,613.5,621.51,477.36
2016,4,7,13,30,203.0,404.0,2.3,16.0,571.0,568.81,438.43
2016,4,7,13,45,119.0,362.0,2.35,16.0,459.0,452.28,351.24
2016,4,7,14,0,35.0,320.0,2.4,16.0,347.0,339.04,264.24
2016,4,7,14,15,211.5,313.0,2.4,15.5,467.0,457.74,360.64
2016,4,7,14,30,388.0,306.0,2.4,15.0,587.0,560.76,441.1
2016,4,7,14,45,363.5,295.0,2.45,15.0,547.5,515.44,406.18
2016,4,7,15,0,339.0,284.0,2.5,15.0,508.0,471.5,372.73
2016,4,7,15,15,326.5,266.0,2.5,14.5,470.5,429.09,340.6
2016,4,7,15,30,314.0,248.0,2.5,14.0,433.0,387.43,308.32
2016,4,7,15,45,157.0,187.5,2.5,14.0,280.0,245.79,196.09
2016,4,7,16,0,0.0,127.0,2.5,14.0,127.0,121.98,96.48
2016,4,7,16,15,0.0,97.0,2.4,14.0,97.0,93.49,73.29
2016,4,7,16,30,0.0,67.0,2.3,14.0,67.0,64.76,49.42
2016,4,7,16,45,0.0,57.5,2.25,14.0,57.5,55.56,41.79
2016,4,7,17,0,0.0,48.0,2.2,14.0,48.0,46.36,34.05
2016,4,7,17,15,0.0,39.0,2.05,13.5,39.0,37.65,26.68
2016,4,7,17,30,0.0,30.0,1.9,13.0,30.0,28.95,19.18
2016,4,7,17,45,0.0,21.5,1.8,13.0,21.5,20.74,12.81
2016,4,7,18,0,0.0,13.0,1.7,13.0,13.0,12.53,5.23
2016,4,7,18,15,0.0,7.0,1.65,12.5,7.0,6.74,0.0
2016,4,7,18,30,0.0,1.0,1.6,12.0,1.0,0.98,0.0
2016,4,7,18,45,0.0,0.5,1.55,12.0,0.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.4,11.0,2.5,2.46,0.0
2016,4,8,6,0,0.0,5.0,1.4,11.0,5.0,4.82,0.0
2016,4,8,6,15,0.0,16.0,1.45,11.5,16.0,15.43,6.49
2016,4,8,6,30,0.0,27.0,1.5,12.0,27.0,26.06,16.3
2016,4,8,6,45,0.0,41.5,1.55,12.5,41.5,40.09,28.58
2016,4,8,7,0,0.0,56.0,1.6,13.0,56.0,54.35,40.94
2016,4,8,7,15,0.0,71.5,1.6,13.0,71.5,69.81,54.19
2016,4,8,7,30,0.0,87.0,1.6,13.0,87.0,85.25,67.21
2016,4,8,7,45,16.5,126.5,1.6,13.5,134.0,135.34,109.09
2016,4,8,8,0,33.0,166.0,1.6,14.0,181.0,193.11,156.26
2016,4,8,8,15,21.5,172.5,1.55,14.0,182.5,186.66,150.11
2016,4,8,8,30,10.0,179.0,1.5,14.0,184.0,185.27,148.18
2016,4,8,8,45,25.5,212.5,1.5,14.5,227.0,231.43,184.93
2016,4,8,9,0,41.0,246.0,1.5,15.0,270.0,286.89,228.0
2016,4,8,9,15,23.0,217.0,1.5,15.0,231.0,234.12,185.31
2016,4,8,9,30,5.0,188.0,1.5,15.0,192.0,189.38,148.98
2016,4,8,9,45,114.5,269.5,1.55,15.0,354.0,384.59,304.76
2016,4,8,10,0,224.0,351.0,1.6,15.0,516.0,572.06,445.16
2016,4,8,10,15,152.5,360.0,1.65,15.0,474.5,519.67,402.66
2016,4,8,10,30,81.0,369.0,1.7,15.0,433.0,455.22,352.63
2016,4,8,10,45,57.0,353.5,1.75,15.0,399.5,415.7,322.56
2016,4,8,11,0,33.0,338.0,1.8,15.0,366.0,375.87,291.77
2016,4,8,11,15,56.5,372.0,1.85,15.0,420.5,433.02,335.53
2016,4,8,11,30,80.0,406.0,1.9,15.0,475.0,489.84,377.86
2016,4,8,11,45,121.0,420.5,1.95,15.0,525.0,549.68,422.6
2016,4,8,12,0,162.0,435.0,2.0,15.0,575.0,600.34,460.15
2016,4,8,12,15,222.5,427.0,2.0,15.0,618.5,644.22,493.21
2016,4,8,12,30,283.0,419.0,2.0,15.0,662.0,691.73,528.35
2016,4,8,12,45,258.5,419.5,2.05,15.0,640.0,662.23,506.64
2016,4,8,13,0,234.0,420.0,2.1,15.0,618.0,627.95,482.07
2016,4,8,13,15,222.0,413.0,2.1,15.0,598.0,602.35,463.75
2016,4,8,13,30,210.0,406.0,2.1,15.0,578.0,576.68,445.21
2016,4,8,13,45,279.5,378.0,2.15,15.0,600.0,597.7,463.21
2016,4,8,14,0,349.0,350.0,2.2,15.0,622.0,610.11,474.38
2016,4,8,14,15,197.0,329.5,2.2,15.0,482.0,463.5,363.0
2016,4,8,14,30,45.0,309.0,2.2,15.0,342.0,329.48,258.45
2016,4,8,14,45,127.0,309.0,2.25,15.0,395.0,378.63,299.04
2016,4,8,15,0,209.0,309.0,2.3,15.0,448.0,418.66,330.86
2016,4,8,15,15,117.5,267.0,2.3,14.5,344.5,317.78,252.33
2016,4,8,15,30,26.0,225.0,2.3,14.0,241.0,227.7,181.33
2016,4,8,15,45,21.5,207.5,2.3,14.0,220.0,207.11,165.41
2016,4,8,16,0,17.0,190.0,2.3,14.0,199.0,187.02,149.58
2016,4,8,16,15,8.5,150.0,2.25,13.5,154.5,145.59,116.4
2016,4,8,16,30,0.0,110.0,2.2,13.0,110.0,105.28,83.65
2016,4,8,16,45,0.0,94.5,2.15,13.0,94.5,90.46,71.48
2016,4,8,17,0,0.0,79.0,2.1,13.0,79.0,75.72,59.16
2016,4,8,17,15,0.0,63.5,2.0,13.0,63.5,61.06,46.71
2016,4,8,17,30,0.0,48.0,1.9,13.0,48.0,46.37,34.05
2016,4,8,17,45,0.0,34.5,1.8,13.0,34.5,33.31,23.98
2016,4,8,18,0,0.0,21.0,1.7,13.0,21.0,20.26,11.98
2016,4,8,18,15,0.0,11.5,1.65,12.5,11.5,11.09,2.47
2016,4,8,18,30,0.0,2.0,1.6,12.0,2.0,1.97,0.0
2016,4,8,18,45,0.0,1.0,1.55,12.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,2.0,12.0,2.0,1.97,0.0
2016,4,9,6,0,0.0,4.0,2.0,12.0,4.0,3.85,0.0
2016,4,9,6,15,0.0,11.5,2.0,12.0,11.5,11.09,3.19
2016,4,9,6,30,0.0,19.0,2.0,12.0,19.0,18.33,9.82
2016,4,9,6,45,0.0,29.5,2.05,12.0,29.5,28.47,18.76
2016,4,9,7,0,0.0,40.0,2.1,12.0,40.0,38.62,27.65
2016,4,9,7,15,0.0,51.0,2.1,12.0,51.0,49.27,36.85
2016,4,9,7,30,0.0,62.0,2.1,12.0,62.0,59.92,45.93
2016,4,9,7,45,0.0,98.5,2.15,12.0,98.5,96.48,76.82
2016,4,9,8,0,0.0,135.0,2.2,12.0,135.0,133.75,107.76
2016,4,9,8,15,0.0,130.5,2.15,12.0,130.5,128.38,102.86
2016,4,9,8,30,0.0,126.0,2.1,12.0,126.0,123.35,98.35
2016,4,9,8,45,0.0,97.5,2.1,12.5,97.5,94.52,73.94
2016,4,9,9,0,0.0,69.0,2.1,13.0,69.0,66.74,50.52
2016,4,9,9,15,0.0,74.5,2.05,13.0,74.5,72.08,54.84
2016,4,9,9,30,0.0,80.0,2.0,13.0,80.0,77.43,59.13
2016,4,9,9,45,4.5,150.5,2.0,13.0,154.0,150.99,119.44
2016,4,9,10,0,9.0,221.0,2.0,13.0,228.0,226.06,179.4
2016,4,9,10,15,4.5,169.5,2.0,13.0,173.0,169.96,133.95
2016,4,9,10,30,0.0,118.0,2.0,13.0,118.0,114.69,89.02
2016,4,9,10,45,0.0,117.5,2.05,13.5,117.5,114.2,88.44
2016,4,9,11,0,0.0,117.0,2.1,14.0,117.0,113.71,87.78
2016,4,9,11,15,6.5,190.5,2.05,14.0,196.5,192.53,151.2
2016,4,9,11,30,13.0,264.0,2.0,14.0,276.0,271.98,213.44
2016,4,9,11,45,11.5,244.0,2.0,14.0,254.5,250.21,196.06
2016,4,9,12,0,10.0,224.0,2.0,14.0,233.0,228.57,179.12
2016,4,9,12,15,10.0,226.5,2.0,14.0,235.5,230.73,180.86
2016,4,9,12,30,10.0,229.0,2.0,14.0,238.0,232.83,182.51
2016,4,9,12,45,24.5,295.5,2.0,14.0,317.0,315.8,247.49
2016,4,9,13,0,39.0,362.0,2.0,14.0,396.0,393.85,307.01
2016,4,9,13,15,27.5,321.0,2.0,14.0,344.5,340.66,266.08
2016,4,9,13,30,16.0,280.0,2.0,14.0,293.0,285.7,223.87
2016,4,9,13,45,8.0,213.0,2.0,14.0,219.5,213.07,167.26
2016,4,9,14,0,0.0,146.0,2.0,14.0,146.0,141.48,110.28
2016,4,9,14,15,0.0,132.0,2.0,14.0,132.0,127.83,99.57
2016,4,9,14,30,0.0,118.0,2.0,14.0,118.0,114.22,88.72
2016,4,9,14,45,0.0,127.5,2.05,14.0,127.5,123.32,96.35
2016,4,9,15,0,0.0,137.0,2.1,14.0,137.0,132.35,103.92
2016,4,9,15,15,0.0,137.0,2.05,14.0,137.0,132.2,104.04
2016,4,9,15,30,0.0,137.0,2.0,14.0,137.0,132.0,104.16
2016,4,9,15,45,12.0,164.5,2.0,14.0,171.0,162.89,129.73
2016,4,9,16,0,24.0,192.0,2.0,14.0,205.0,191.61,153.21
2016,4,9,16,15,12.0,104.5,1.9,13.5,111.0,104.55,82.27
2016,4,9,16,30,0.0,17.0,1.8,13.0,17.0,16.41,8.42
2016,4,9,16,45,0.0,14.5,1.75,13.0,14.5,13.99,6.4
2016,4,9,17,0,0.0,12.0,1.7,13.0,12.0,11.57,4.34
2016,4,9,17,15,0.0,9.5,1.55,12.5,9.5,9.16,2.27
2016,4,9,17,30,0.0,7.0,1.4,12.0,7.0,6.75,0.17
2016,4,9,17,45,0.0,5.0,1.3,12.0,5.0,4.82,0.0
2016,4,9,18,0,0.0,3.0,1.2,12.0,3.0,2.89,0.0
2016,4,9,18,15,0.0,1.5,1.2,12.0,1.5,1.44,0.0
2016,4,9,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,1.65,11.0,1.5,1.47,0.0
2016,4,10,6,0,0.0,3.0,1.7,11.0,3.0,2.89,0.0
2016,4,10,6,15,0.0,9.5,1.75,11.0,9.5,9.16,1.76
2016,4,10,6,30,0.0,16.0,1.8,11.0,16.0,15.43,7.46
2016,4,10,6,45,0.0,24.0,1.9,11.5,24.0,23.15,14.27
2016,4,10,7,0,0.0,32.0,2.0,12.0,32.0,30.88,21.02
2016,4,10,7,15,0.0,41.0,2.0,12.0,41.0,39.59,28.55
2016,4,10,7,30,0.0,50.0,2.0,12.0,50.0,48.3,35.98
2016,4,10,7,45,0.0,66.5,2.05,12.0,66.5,64.28,49.51
2016,4,10,8,0,0.0,83.0,2.1,12.0,83.0,80.36,62.95
2016,4,10,8,15,0.0,54.5,2.1,12.0,54.5,52.67,39.31
2016,4,10,8,30,0.0,26.0,2.1,12.0,26.0,25.11,15.79
2016,4,10,8,45,0.0,73.5,2.1,12.5,73.5,71.09,54.48
2016,4,10,9,0,0.0,121.0,2.1,13.0,121.0,117.87,92.93
2016,4,10,9,15,9.5,183.5,2.1,13.0,190.0,188.6,150.58
2016,4,10,9,30,19.0,246.0,2.1,13.0,259.0,260.72,207.92
2016,4,10,9,45,59.0,298.5,2.15,13.0,342.0,359.2,285.71
2016,4,10,10,0,99.0,351.0,2.2,13.0,425.0,451.94,356.9
2016,4,10,10,15,59.5,319.5,2.25,13.0,364.5,382.35,301.76
2016,4,10,10,30,20.0,288.0,2.3,13.0,304.0,304.07,239.83
2016,4,10,10,45,14.5,253.5,2.35,13.0,265.5,263.58,208.11
2016,4,10,11,0,9.0,219.0,2.4,13.0,227.0,223.48,176.27
2016,4,10,11,15,30.5,302.0,2.45,13.0,328.5,334.76,264.14
2016,4,10,11,30,52.0,385.0,2.5,13.0,430.0,440.96,345.12
2016,4,10,11,45,39.0,361.5,2.55,13.0,395.5,402.6,315.08
2016,4,10,12,0,26.0,338.0,2.6,13.0,361.0,364.59,285.79
2016,4,10,12,15,26.5,340.0,2.65,13.0,363.5,365.71,286.86
2016,4,10,12,30,27.0,342.0,2.7,13.0,366.0,366.65,287.68
2016,4,10,12,45,28.0,341.5,2.8,13.0,366.5,365.34,286.91
2016,4,10,13,0,29.0,341.0,2.9,13.0,367.0,363.86,286.06
2016,4,10,13,15,26.0,326.5,2.95,13.0,349.0,344.81,271.52
2016,4,10,13,30,23.0,312.0,3.0,13.0,331.0,322.81,254.71
2016,4,10,13,45,77.5,348.0,3.05,13.0,409.0,402.7,318.6
2016,4,10,14,0,132.0,384.0,3.1,13.0,487.0,477.15,376.72
2016,4,10,14,15,66.0,230.0,3.1,13.0,281.5,271.26,216.39
2016,4,10,14,30,0.0,76.0,3.1,13.0,76.0,73.58,55.57
2016,4,10,14,45,9.0,158.0,3.1,13.0,164.0,158.4,125.74
2016,4,10,15,0,18.0,240.0,3.1,13.0,252.0,241.3,192.86
2016,4,10,15,15,9.0,189.5,3.05,12.5,195.5,187.07,149.5
2016,4,10,15,30,0.0,139.0,3.0,12.0,139.0,133.9,106.55
2016,4,10,15,45,0.0,127.5,3.0,12.0,127.5,122.76,97.72
2016,4,10,16,0,0.0,116.0,3.0,12.0,116.0,111.65,88.79
2016,4,10,16,15,0.0,118.5,2.9,12.0,118.5,113.67,90.79
2016,4,10,16,30,0.0,121.0,2.8,12.0,121.0,115.44,92.56
2016,4,10,16,45,0.0,104.5,2.75,12.0,104.5,99.65,79.52
2016,4,10,17,0,0.0,88.0,2.7,12.0,88.0,83.94,66.37
2016,4,10,17,15,0.0,71.5,2.55,11.5,71.5,68.33,53.21
2016,4,10,17,30,0.0,55.0,2.4,11.0,55.0,52.84,39.89
2016,4,10,17,45,0.0,40.5,2.25,11.0,40.5,39.12,29.43
2016,4,10,18,0,0.0,26.0,2.1,11.0,26.0,25.1,16.42
2016,4,10,18,15,0.0,15.0,2.0,11.0,15.0,14.47,5.63
2016,4,10,18,30,0.0,4.0,1.9,11.0,4.0,3.93,0.0
2016,4,10,18,45,0.0,2.0,1.85,11.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,48.0,10.5,0.65,10.5,13.0,17.87,0.0
2016,4,11,6,0,96.0,21.0,0.6,11.0,26.0,49.03,9.18
2016,4,11,6,15,211.0,36.5,0.65,11.0,64.5,106.83,74.76
2016,4,11,6,30,326.0,52.0,0.7,11.0,103.0,172.4,131.36
2016,4,11,6,45,405.0,63.5,0.8,11.5,150.5,232.34,183.78
2016,4,11,7,0,484.0,75.0,0.9,12.0,198.0,302.56,243.92
2016,4,11,7,15,242.0,79.5,0.95,12.0,141.0,213.61,174.86
2016,4,11,7,30,0.0,84.0,1.0,12.0,84.0,81.96,64.35
2016,4,11,7,45,0.0,101.0,1.1,12.5,101.0,98.94,78.6
2016,4,11,8,0,0.0,118.0,1.2,13.0,118.0,115.91,92.31
2016,4,11,8,15,27.5,170.0,1.2,13.0,184.5,193.44,156.31
2016,4,11,8,30,55.0,222.0,1.2,13.0,251.0,270.12,217.67
2016,4,11,8,45,46.5,235.0,1.25,13.0,261.5,278.6,223.2
2016,4,11,9,0,38.0,248.0,1.3,13.0,272.0,286.39,228.48
2016,4,11,9,15,95.0,286.0,1.3,13.0,350.5,374.51,298.04
2016,4,11,9,30,152.0,324.0,1.3,13.0,429.0,474.46,373.91
2016,4,11,9,45,98.5,321.0,1.35,13.5,390.5,418.09,328.18
2016,4,11,10,0,45.0,318.0,1.4,14.0,352.0,367.75,287.57
2016,4,11,10,15,62.5,346.0,1.4,14.0,395.0,413.51,322.48
2016,4,11,10,30,80.0,374.0,1.4,14.0,438.0,459.51,356.47
2016,4,11,10,45,78.5,384.0,1.4,14.0,448.5,468.3,362.09
2016,4,11,11,0,77.0,394.0,1.4,14.0,459.0,476.72,367.74
2016,4,11,11,15,55.0,374.0,1.4,14.0,420.5,433.47,334.79
2016,4,11,11,30,33.0,354.0,1.4,14.0,382.0,390.29,301.91
2016,4,11,11,45,35.0,361.0,1.4,14.5,391.5,398.19,307.44
2016,4,11,12,0,37.0,368.0,1.4,15.0,401.0,405.83,312.46
2016,4,11,12,15,30.5,349.0,1.4,15.0,376.0,378.57,291.91
2016,4,11,12,30,24.0,330.0,1.4,15.0,351.0,345.94,267.43
2016,4,11,12,45,37.0,355.5,1.45,15.0,387.5,387.54,299.44
2016,4,11,13,0,50.0,381.0,1.5,15.0,424.0,422.51,325.84
2016,4,11,13,15,47.0,369.5,1.5,14.5,409.5,405.62,313.75
2016,4,11,13,30,44.0,358.0,1.5,14.0,395.0,388.85,302.02
2016,4,11,13,45,87.0,371.0,1.55,14.0,441.0,432.88,336.87
2016,4,11,14,0,130.0,384.0,1.6,14.0,487.0,475.65,369.94
2016,4,11,14,15,179.0,366.5,1.6,14.0,502.0,486.64,379.42
2016,4,11,14,30,228.0,349.0,1.6,14.0,517.0,493.49,385.78
2016,4,11,14,45,499.0,244.5,1.65,14.0,587.0,556.41,438.13
2016,4,11,15,0,770.0,140.0,1.7,14.0,657.0,592.81,467.94
2016,4,11,15,15,752.5,136.0,1.7,14.0,614.5,540.83,426.87
2016,4,11,15,30,735.0,132.0,1.7,14.0,572.0,489.09,385.56
2016,4,11,15,45,715.0,126.0,1.7,14.0,525.5,434.84,341.16
2016,4,11,16,0,695.0,120.0,1.7,14.0,479.0,381.62,296.3
2016,4,11,16,15,664.0,114.0,1.7,13.5,429.0,325.98,249.05
2016,4,11,16,30,633.0,108.0,1.7,13.0,379.0,273.09,203.1
2016,4,11,16,45,598.0,99.0,1.7,13.0,328.5,219.53,156.21
2016,4,11,17,0,563.0,90.0,1.7,13.0,278.0,169.68,113.42
2016,4,11,17,15,504.0,81.0,1.65,12.5,227.5,121.14,75.73
2016,4,11,17,30,445.0,72.0,1.6,12.0,177.0,78.99,48.34
2016,4,11,17,45,368.5,59.0,1.55,12.0,131.0,43.72,33.41
2016,4,11,18,0,292.0,46.0,1.5,12.0,85.0,34.98,25.04
2016,4,11,18,15,146.0,30.5,1.55,11.5,50.0,23.66,13.13
2016,4,11,18,30,0.0,15.0,1.6,11.0,15.0,14.74,0.0
2016,4,11,18,45,0.0,7.5,1.7,11.0,7.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,5,45,50.0,10.5,2.4,10.5,13.5,18.34,0.0
2016,4,12,6,0,100.0,21.0,2.5,11.0,27.0,50.63,16.07
2016,4,12,6,15,207.0,37.5,2.55,11.0,65.0,107.36,76.13
2016,4,12,6,30,314.0,54.0,2.6,11.0,103.0,171.72,132.17
2016,4,12,6,45,395.5,64.5,2.65,11.0,151.0,231.06,185.04
2016,4,12,7,0,477.0,75.0,2.7,11.0,199.0,301.1,246.52
2016,4,12,7,15,248.5,102.5,2.7,11.0,168.5,237.05,196.38
2016,4,12,7,30,20.0,130.0,2.7,11.0,138.0,141.15,115.05
2016,4,12,7,45,36.0,155.5,2.75,11.5,171.5,182.86,149.9
2016,4,12,8,0,52.0,181.0,2.8,12.0,205.0,221.33,181.25
2016,4,12,8,15,26.0,163.5,2.8,12.0,175.5,185.25,150.5
2016,4,12,8,30,0.0,146.0,2.8,12.0,146.0,143.63,115.04
2016,4,12,8,45,3.5,169.5,2.85,12.5,171.5,169.92,136.24
2016,4,12,9,0,7.0,193.0,2.9,13.0,197.0,196.46,157.25
2016,4,12,9,15,101.5,258.5,2.9,13.0,328.5,358.09,288.84
2016,4,12,9,30,196.0,324.0,2.9,13.0,460.0,511.96,408.68
2016,4,12,9,45,198.5,341.0,2.95,13.5,484.5,536.36,424.83
2016,4,12,10,0,201.0,358.0,3.0,14.0,509.0,560.09,441.04
2016,4,12,10,15,142.0,367.5,3.05,14.0,476.5,518.53,407.29
2016,4,12,10,30,83.0,377.0,3.1,14.0,444.0,465.47,364.98
2016,4,12,10,45,85.0,386.5,3.2,14.0,456.5,477.05,373.77
2016,4,12,11,0,87.0,396.0,3.3,14.0,469.0,488.3,382.03
2016,4,12,11,15,276.5,371.0,3.35,14.0,608.5,658.57,515.06
2016,4,12,11,30,466.0,346.0,3.4,14.0,748.0,819.0,635.03
2016,4,12,11,45,295.5,391.5,3.45,14.5,647.5,693.18,537.17
2016,4,12,12,0,125.0,437.0,3.5,15.0,547.0,567.59,439.0
2016,4,12,12,15,224.0,425.0,3.55,15.0,621.5,644.2,499.54
2016,4,12,12,30,323.0,413.0,3.6,15.0,696.0,723.35,559.62
2016,4,12,12,45,441.5,364.0,3.65,15.0,746.0,776.43,601.38
2016,4,12,13,0,560.0,315.0,3.7,15.0,796.0,819.43,635.66
2016,4,12,13,15,432.0,353.5,3.8,15.0,720.5,730.81,568.58
2016,4,12,13,30,304.0,392.0,3.9,15.0,645.0,644.47,502.75
2016,4,12,13,45,385.5,348.5,4.0,15.0,660.0,653.93,513.28
2016,4,12,14,0,467.0,305.0,4.1,15.0,675.0,659.68,520.18
2016,4,12,14,15,386.5,320.0,4.1,14.5,618.0,593.59,469.87
2016,4,12,14,30,306.0,335.0,4.1,14.0,561.0,534.65,424.58
2016,4,12,14,45,381.5,294.0,4.2,14.0,561.0,528.01,421.63
2016,4,12,15,0,457.0,253.0,4.3,14.0,561.0,514.68,412.56
2016,4,12,15,15,429.5,243.0,4.3,13.5,518.0,465.74,374.24
2016,4,12,15,30,402.0,233.0,4.3,13.0,475.0,418.72,336.83
2016,4,12,15,45,377.5,217.5,4.35,13.0,430.5,370.99,297.69
2016,4,12,16,0,353.0,202.0,4.4,13.0,386.0,324.88,259.24
2016,4,12,16,15,318.5,185.0,4.3,12.5,338.5,276.35,218.81
2016,4,12,16,30,284.0,168.0,4.2,12.0,291.0,231.39,181.07
2016,4,12,16,45,251.0,153.5,4.15,12.0,252.0,192.62,148.22
2016,4,12,17,0,218.0,139.0,4.1,12.0,213.0,157.42,118.95
2016,4,12,17,15,192.0,117.5,4.0,11.5,174.5,120.94,89.55
2016,4,12,17,30,166.0,96.0,3.9,11.0,136.0,87.67,64.42
2016,4,12,17,45,127.0,74.0,3.85,11.0,100.5,61.55,49.44
2016,4,12,18,0,88.0,52.0,3.8,11.0,65.0,44.27,33.3
2016,4,12,18,15,44.0,31.5,3.75,11.0,38.0,27.58,16.61
2016,4,12,18,30,0.0,11.0,3.7,11.0,11.0,10.81,0.0
2016,4,12,18,45,0.0,5.5,3.65,11.0,5.5,5.41,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,58.5,12.0,2.25,9.5,15.5,21.36,0.0
2016,4,13,6,0,117.0,24.0,2.3,10.0,31.0,58.85,24.95
2016,4,13,6,15,233.5,39.5,2.4,10.0,71.5,117.43,84.46
2016,4,13,6,30,350.0,55.0,2.5,10.0,112.0,185.55,143.77
2016,4,13,6,45,432.5,65.5,2.65,10.5,162.0,249.06,200.12
2016,4,13,7,0,515.0,76.0,2.8,11.0,212.0,320.25,262.31
2016,4,13,7,15,568.5,84.0,2.8,11.5,265.0,382.42,315.81
2016,4,13,7,30,622.0,92.0,2.8,12.0,318.0,448.92,371.15
2016,4,13,7,45,661.0,98.0,2.85,12.5,370.5,508.65,419.48
2016,4,13,8,0,700.0,104.0,2.9,13.0,423.0,570.51,467.96
2016,4,13,8,15,727.5,109.0,2.85,13.0,473.5,625.21,510.04
2016,4,13,8,30,755.0,114.0,2.8,13.0,524.0,680.27,551.28
2016,4,13,8,45,779.0,116.5,2.8,13.5,571.5,727.39,583.43
2016,4,13,9,0,803.0,119.0,2.8,14.0,619.0,776.51,616.4
2016,4,13,9,15,818.5,122.0,2.75,14.0,661.0,818.22,644.28
2016,4,13,9,30,834.0,125.0,2.7,14.0,703.0,858.17,670.58
2016,4,13,9,45,854.5,122.5,2.7,14.0,741.5,894.48,694.43
2016,4,13,10,0,875.0,120.0,2.7,14.0,780.0,923.27,712.92
2016,4,13,10,15,882.5,122.0,2.7,14.0,809.5,948.09,728.68
2016,4,13,10,30,890.0,124.0,2.7,14.0,839.0,969.94,742.44
2016,4,13,10,45,894.0,126.0,2.7,14.5,861.0,985.36,750.49
2016,4,13,11,0,898.0,128.0,2.7,15.0,883.0,997.48,756.43
2016,4,13,11,15,901.5,129.0,2.7,15.0,898.0,1004.71,760.6
2016,4,13,11,30,905.0,130.0,2.7,15.0,913.0,1008.52,762.66
2016,4,13,11,45,900.0,134.0,2.7,15.0,918.5,1003.86,759.18
2016,4,13,12,0,895.0,138.0,2.7,15.0,924.0,995.81,753.63
2016,4,13,12,15,895.0,138.0,2.7,15.0,923.0,985.08,746.44
