Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,30,895.0,138.0,2.7,15.0,922.0,971.07,737.15
2016,4,13,12,45,890.5,139.0,2.7,15.0,912.5,950.76,723.69
2016,4,13,13,0,886.0,140.0,2.7,15.0,903.0,927.47,708.28
2016,4,13,13,15,882.0,139.0,2.75,15.0,886.5,899.78,690.28
2016,4,13,13,30,878.0,138.0,2.8,15.0,870.0,869.38,670.32
2016,4,13,13,45,864.5,140.5,2.85,15.0,844.0,834.39,647.02
2016,4,13,14,0,851.0,143.0,2.9,15.0,818.0,795.01,620.41
2016,4,13,14,15,842.0,141.0,2.9,14.5,787.0,752.92,592.4
2016,4,13,14,30,833.0,139.0,2.9,14.0,756.0,709.21,561.51
2016,4,13,14,45,813.5,139.5,2.95,14.0,717.0,659.8,524.26
2016,4,13,15,0,794.0,140.0,3.0,14.0,678.0,610.16,485.94
2016,4,13,15,15,777.0,136.0,3.0,14.0,635.0,556.27,443.39
2016,4,13,15,30,760.0,132.0,3.0,14.0,592.0,503.54,400.57
2016,4,13,15,45,735.0,128.0,3.05,14.0,544.0,447.64,354.22
2016,4,13,16,0,710.0,124.0,3.1,14.0,496.0,393.24,307.84
2016,4,13,16,15,679.5,118.5,3.1,13.5,445.0,337.37,259.77
2016,4,13,16,30,649.0,113.0,3.1,13.0,394.0,284.17,213.02
2016,4,13,16,45,601.0,106.5,3.1,12.5,341.0,229.02,165.1
2016,4,13,17,0,553.0,100.0,3.1,12.0,288.0,179.09,122.6
2016,4,13,17,15,493.0,90.0,2.95,11.5,236.5,129.27,83.38
2016,4,13,17,30,433.0,80.0,2.8,11.0,185.0,86.63,54.87
2016,4,13,17,45,338.0,67.0,2.7,11.0,136.5,49.87,39.08
2016,4,13,18,0,243.0,54.0,2.6,11.0,88.0,41.34,30.82
2016,4,13,18,15,121.5,35.0,2.55,10.5,52.0,28.87,18.03
2016,4,13,18,30,0.0,16.0,2.5,10.0,16.0,15.27,0.0
2016,4,13,18,45,0.0,8.0,2.45,10.0,8.0,7.86,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,54.5,13.5,2.2,8.5,17.5,22.35,0.0
2016,4,14,6,0,109.0,27.0,2.2,9.0,35.0,58.25,28.68
2016,4,14,6,15,226.5,43.0,2.25,9.5,76.0,120.18,87.61
2016,4,14,6,30,344.0,59.0,2.3,10.0,117.0,189.14,147.19
2016,4,14,6,45,420.0,71.0,2.35,10.5,166.5,250.23,201.37
2016,4,14,7,0,496.0,83.0,2.4,11.0,216.0,320.78,262.62
2016,4,14,7,15,553.0,82.5,2.5,11.0,260.5,374.87,310.08
2016,4,14,7,30,610.0,82.0,2.6,11.0,305.0,433.12,359.85
2016,4,14,7,45,604.0,98.5,2.75,11.5,347.5,477.45,395.91
2016,4,14,8,0,598.0,115.0,2.9,12.0,390.0,519.71,429.12
2016,4,14,8,15,488.0,162.5,2.95,12.0,403.5,519.73,426.91
2016,4,14,8,30,378.0,210.0,3.0,12.0,417.0,504.3,412.14
2016,4,14,8,45,416.0,220.5,3.1,12.5,466.0,566.49,459.59
2016,4,14,9,0,454.0,231.0,3.2,13.0,515.0,622.42,501.08
2016,4,14,9,15,259.5,270.0,3.25,13.0,435.0,509.84,409.59
2016,4,14,9,30,65.0,309.0,3.3,13.0,355.0,375.28,299.1
2016,4,14,9,45,180.5,329.0,3.4,13.5,464.0,507.8,404.45
2016,4,14,10,0,296.0,349.0,3.5,14.0,573.0,645.42,508.82
2016,4,14,10,15,194.0,367.0,3.55,14.0,516.0,566.03,445.29
2016,4,14,10,30,92.0,385.0,3.6,14.0,459.0,482.39,378.61
2016,4,14,10,45,284.5,358.0,3.65,14.0,596.5,653.19,513.15
2016,4,14,11,0,477.0,331.0,3.7,14.0,734.0,817.11,636.38
2016,4,14,11,15,336.0,384.0,3.8,14.0,670.5,730.01,567.89
2016,4,14,11,30,195.0,437.0,3.9,14.0,607.0,640.46,497.88
2016,4,14,11,45,191.5,441.5,4.0,14.0,609.5,639.0,497.19
2016,4,14,12,0,188.0,446.0,4.1,14.0,612.0,636.72,495.44
2016,4,14,12,15,246.0,434.0,4.2,14.0,651.0,680.65,529.95
2016,4,14,12,30,304.0,422.0,4.3,14.0,690.0,715.49,557.53
2016,4,14,12,45,258.0,427.0,4.4,14.0,652.5,670.34,523.31
2016,4,14,13,0,212.0,432.0,4.5,14.0,615.0,621.49,486.48
2016,4,14,13,15,541.0,289.5,4.55,14.0,744.5,762.05,601.82
2016,4,14,13,30,870.0,147.0,4.6,14.0,874.0,875.5,689.12
2016,4,14,13,45,857.0,149.0,4.65,14.0,848.0,837.98,662.19
2016,4,14,14,0,844.0,151.0,4.7,14.0,822.0,798.65,634.69
2016,4,14,14,15,834.5,148.5,4.7,14.0,790.5,755.9,604.14
2016,4,14,14,30,825.0,146.0,4.7,14.0,759.0,711.62,570.62
2016,4,14,14,45,815.0,141.5,4.75,14.0,721.5,663.76,533.82
2016,4,14,15,0,805.0,137.0,4.8,14.0,684.0,614.87,495.36
2016,4,14,15,15,787.5,133.0,4.8,13.5,640.5,561.55,453.13
2016,4,14,15,30,770.0,129.0,4.8,13.0,597.0,506.73,408.53
2016,4,14,15,45,758.0,120.5,4.8,13.0,550.5,451.92,361.94
2016,4,14,16,0,746.0,112.0,4.8,13.0,504.0,397.29,314.21
2016,4,14,16,15,716.0,107.0,4.7,12.5,453.0,340.14,263.96
2016,4,14,16,30,686.0,102.0,4.6,12.0,402.0,285.54,215.03
2016,4,14,16,45,647.5,95.0,4.6,12.0,349.5,229.99,165.24
2016,4,14,17,0,609.0,88.0,4.6,12.0,297.0,178.47,120.06
2016,4,14,17,15,551.0,80.0,4.35,11.5,244.5,128.1,79.91
2016,4,14,17,30,493.0,72.0,4.1,11.0,192.0,84.47,50.82
2016,4,14,17,45,406.5,60.5,3.95,11.0,143.5,45.17,34.9
2016,4,14,18,0,320.0,49.0,3.8,11.0,95.0,37.14,27.17
2016,4,14,18,15,195.0,33.0,3.7,10.5,57.5,25.51,15.5
2016,4,14,18,30,70.0,17.0,3.6,10.0,20.0,14.42,0.0
2016,4,14,18,45,35.0,8.5,3.5,10.0,10.0,8.36,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,111.5,12.5,2.65,7.5,20.5,31.22,0.0
2016,4,15,6,0,223.0,25.0,2.7,8.0,41.0,86.53,47.63
2016,4,15,6,15,345.0,37.0,2.75,8.5,85.5,148.05,108.16
2016,4,15,6,30,467.0,49.0,2.8,9.0,130.0,221.52,172.82
2016,4,15,6,45,538.0,58.0,2.9,9.5,181.5,284.92,230.19
2016,4,15,7,0,609.0,67.0,3.0,10.0,233.0,355.27,292.28
2016,4,15,7,15,659.0,73.5,3.15,10.5,287.5,418.93,347.51
2016,4,15,7,30,709.0,80.0,3.3,11.0,342.0,486.47,404.14
2016,4,15,7,45,740.0,85.5,3.45,11.5,395.5,545.06,451.91
2016,4,15,8,0,771.0,91.0,3.6,12.0,449.0,602.95,497.76
2016,4,15,8,15,796.5,95.0,3.55,12.0,500.5,658.26,540.62
2016,4,15,8,30,822.0,99.0,3.5,12.0,552.0,713.58,581.05
2016,4,15,8,45,841.0,102.5,3.45,12.5,600.0,763.06,614.76
2016,4,15,9,0,860.0,106.0,3.4,13.0,648.0,811.41,646.95
2016,4,15,9,15,874.5,108.0,3.3,13.5,690.5,852.93,673.3
2016,4,15,9,30,889.0,110.0,3.2,14.0,733.0,887.42,694.2
2016,4,15,9,45,906.0,109.0,3.1,14.5,771.5,923.52,715.93
2016,4,15,10,0,923.0,108.0,3.0,15.0,810.0,957.32,735.69
2016,4,15,10,15,930.5,109.5,2.95,15.0,840.5,982.46,751.08
2016,4,15,10,30,938.0,111.0,2.9,15.0,871.0,1004.47,764.37
2016,4,15,10,45,944.5,111.0,2.9,15.5,894.0,1020.65,772.79
2016,4,15,11,0,951.0,111.0,2.9,16.0,917.0,1033.43,779.03
2016,4,15,11,15,954.0,111.5,2.9,16.0,932.0,1039.87,782.63
2016,4,15,11,30,957.0,112.0,2.9,16.0,947.0,1042.72,784.02
2016,4,15,11,45,959.0,112.0,2.95,16.0,954.0,1040.46,782.66
2016,4,15,12,0,961.0,112.0,3.0,16.0,961.0,1034.58,779.05
2016,4,15,12,15,960.0,111.5,3.0,16.0,959.0,1021.76,770.48
2016,4,15,12,30,959.0,111.0,3.0,16.0,957.0,1005.46,759.74
2016,4,15,12,45,958.5,109.5,3.05,16.5,948.0,985.19,745.44
2016,4,15,13,0,958.0,108.0,3.1,17.0,939.0,961.58,728.96
2016,4,15,13,15,953.5,107.0,3.1,17.0,921.0,931.79,709.27
2016,4,15,13,30,949.0,106.0,3.1,17.0,903.0,899.08,687.57
2016,4,15,13,45,943.0,105.0,3.15,17.0,877.5,862.41,663.34
2016,4,15,14,0,937.0,104.0,3.2,17.0,852.0,823.26,637.16
2016,4,15,14,15,928.0,102.5,3.2,17.0,819.5,779.12,606.9
2016,4,15,14,30,919.0,101.0,3.2,17.0,787.0,733.13,575.01
2016,4,15,14,45,907.0,99.5,3.2,17.0,748.0,683.57,538.4
2016,4,15,15,0,895.0,98.0,3.2,17.0,709.0,632.87,499.47
2016,4,15,15,15,880.0,95.5,3.15,16.5,664.5,578.69,457.58
2016,4,15,15,30,865.0,93.0,3.1,16.0,620.0,522.59,412.94
2016,4,15,15,45,845.0,90.0,3.05,16.0,571.5,464.99,364.98
2016,4,15,16,0,825.0,87.0,3.0,16.0,523.0,408.16,316.29
2016,4,15,16,15,798.5,83.5,2.9,15.5,471.0,349.69,265.65
2016,4,15,16,30,772.0,80.0,2.8,15.0,419.0,293.28,215.62
2016,4,15,16,45,736.5,75.0,2.7,15.0,365.5,235.71,164.34
2016,4,15,17,0,701.0,70.0,2.6,15.0,312.0,179.23,115.15
2016,4,15,17,15,648.5,64.0,2.55,14.5,258.5,125.97,72.78
2016,4,15,17,30,596.0,58.0,2.5,14.0,205.0,78.67,41.59
2016,4,15,17,45,515.5,49.5,2.45,13.5,155.0,35.27,25.79
2016,4,15,18,0,435.0,41.0,2.4,13.0,105.0,30.36,21.06
2016,4,15,18,15,301.0,29.0,2.45,12.5,64.5,22.11,12.75
2016,4,15,18,30,167.0,17.0,2.5,12.0,24.0,13.24,0.0
2016,4,15,18,45,83.5,8.5,2.55,12.0,12.0,8.36,0.0
2016,4,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.0,13.0,1.4,11.5,22.0,33.7,0.0
2016,4,16,6,0,242.0,26.0,1.3,12.0,44.0,93.43,54.0
2016,4,16,6,15,354.5,38.0,1.25,12.5,88.0,152.85,110.46
2016,4,16,6,30,467.0,50.0,1.2,13.0,132.0,224.02,171.86
2016,4,16,6,45,536.0,58.5,1.2,13.5,183.5,286.29,226.54
2016,4,16,7,0,605.0,67.0,1.2,14.0,235.0,355.26,285.29
2016,4,16,7,15,652.5,73.5,1.2,14.0,288.5,417.56,337.61
2016,4,16,7,30,700.0,80.0,1.2,14.0,342.0,483.49,390.98
2016,4,16,7,45,732.5,85.0,1.3,14.5,395.0,541.99,436.69
2016,4,16,8,0,765.0,90.0,1.4,15.0,448.0,600.05,480.69
2016,4,16,8,15,789.5,94.0,1.4,15.5,499.0,654.39,519.8
2016,4,16,8,30,814.0,98.0,1.4,16.0,550.0,708.68,556.27
2016,4,16,8,45,831.0,102.5,1.45,16.5,597.0,757.42,588.1
2016,4,16,9,0,848.0,107.0,1.5,17.0,644.0,804.89,618.53
2016,4,16,9,15,862.0,109.5,1.5,17.5,686.5,846.13,643.61
2016,4,16,9,30,876.0,112.0,1.5,18.0,729.0,880.3,663.6
2016,4,16,9,45,889.5,112.5,1.55,18.5,766.5,914.56,684.14
2016,4,16,10,0,903.0,113.0,1.6,19.0,804.0,946.39,702.9
2016,4,16,10,15,910.5,114.5,1.6,19.0,833.5,971.08,717.58
2016,4,16,10,30,918.0,116.0,1.6,19.0,863.0,992.7,730.36
2016,4,16,10,45,929.0,113.5,1.6,19.5,887.0,1010.2,739.14
2016,4,16,11,0,940.0,111.0,1.6,20.0,911.0,1024.47,745.95
2016,4,16,11,15,943.0,111.5,1.6,20.0,925.5,1030.81,749.24
2016,4,16,11,30,946.0,112.0,1.6,20.0,940.0,1033.6,750.52
2016,4,16,11,45,949.5,111.0,1.65,20.0,947.5,1031.73,749.78
2016,4,16,12,0,953.0,110.0,1.7,20.0,955.0,1026.28,746.92
2016,4,16,12,15,952.5,109.5,1.7,20.0,953.5,1013.99,739.11
2016,4,16,12,30,952.0,109.0,1.7,20.0,952.0,998.24,729.26
2016,4,16,12,45,950.5,108.5,1.7,20.0,942.5,978.19,716.74
2016,4,16,13,0,949.0,108.0,1.7,20.0,933.0,954.86,702.18
2016,4,16,13,15,945.0,107.0,1.7,20.0,915.5,925.7,683.84
2016,4,16,13,30,941.0,106.0,1.7,20.0,898.0,893.64,663.57
2016,4,16,13,45,936.5,104.0,1.7,20.0,873.0,857.42,640.44
2016,4,16,14,0,932.0,102.0,1.7,20.0,848.0,818.65,615.44
2016,4,16,14,15,923.5,100.5,1.7,20.0,816.5,775.07,586.92
2016,4,16,14,30,915.0,99.0,1.7,20.0,785.0,729.62,556.79
2016,4,16,14,45,904.5,97.5,1.75,20.0,746.5,681.21,522.99
2016,4,16,15,0,894.0,96.0,1.8,20.0,708.0,631.55,486.6
2016,4,16,15,15,879.5,93.5,1.8,19.5,664.5,577.71,446.59
2016,4,16,15,30,865.0,91.0,1.8,19.0,621.0,523.49,404.9
2016,4,16,15,45,838.0,91.0,1.8,19.0,571.0,463.97,357.05
2016,4,16,16,0,811.0,91.0,1.8,19.0,521.0,407.56,310.17
2016,4,16,16,15,776.0,82.0,1.75,18.5,461.0,341.75,255.43
2016,4,16,16,30,741.0,73.0,1.7,18.0,401.0,279.02,201.92
2016,4,16,16,45,657.0,83.5,1.65,17.5,347.5,223.81,155.52
2016,4,16,17,0,573.0,94.0,1.6,17.0,294.0,179.66,119.67
2016,4,16,17,15,524.5,84.5,1.5,16.5,244.0,130.98,81.47
2016,4,16,17,30,476.0,75.0,1.4,16.0,194.0,87.95,52.61
2016,4,16,17,45,386.5,64.0,1.35,15.5,145.5,48.33,37.09
2016,4,16,18,0,297.0,53.0,1.3,15.0,97.0,40.19,29.48
2016,4,16,18,15,148.5,38.0,1.3,15.0,60.0,31.24,20.31
2016,4,16,18,30,0.0,23.0,1.3,15.0,23.0,21.23,0.0
2016,4,16,18,45,0.0,11.5,1.3,15.0,11.5,11.3,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,104.0,14.0,0.7,12.0,22.5,32.07,0.0
2016,4,17,6,0,208.0,28.0,0.7,12.0,45.0,88.46,53.69
2016,4,17,6,15,313.5,41.5,0.75,12.5,88.0,145.82,106.21
2016,4,17,6,30,419.0,55.0,0.8,13.0,131.0,214.3,164.9
2016,4,17,6,45,491.0,64.5,0.85,13.5,181.5,276.55,218.91
2016,4,17,7,0,563.0,74.0,0.9,14.0,232.0,345.82,277.37
2016,4,17,7,15,611.5,81.0,0.95,14.0,285.0,407.21,328.64
2016,4,17,7,30,660.0,88.0,1.0,14.0,338.0,472.35,381.26
2016,4,17,7,45,696.0,93.0,1.05,14.5,391.0,531.13,426.64
2016,4,17,8,0,732.0,98.0,1.1,15.0,444.0,591.68,471.85
2016,4,17,8,15,758.0,102.5,1.15,15.5,494.0,646.17,511.14
2016,4,17,8,30,784.0,107.0,1.2,16.0,544.0,698.68,547.11
2016,4,17,8,45,806.0,109.0,1.25,16.5,591.5,747.35,578.87
2016,4,17,9,0,828.0,111.0,1.3,17.0,639.0,795.17,609.49
2016,4,17,9,15,842.5,113.5,1.35,17.0,681.0,836.14,636.14
2016,4,17,9,30,857.0,116.0,1.4,17.0,723.0,875.22,661.35
2016,4,17,9,45,873.5,115.5,1.45,17.5,760.5,905.37,679.17
2016,4,17,10,0,890.0,115.0,1.5,18.0,798.0,938.44,698.91
2016,4,17,10,15,897.5,116.5,1.55,18.5,828.0,962.82,712.8
2016,4,17,10,30,905.0,118.0,1.6,19.0,858.0,984.18,724.81
2016,4,17,10,45,910.5,119.0,1.65,19.5,880.5,999.96,733.27
2016,4,17,11,0,916.0,120.0,1.7,20.0,903.0,1012.42,739.73
2016,4,17,11,15,919.5,121.0,1.7,20.0,917.5,1019.57,743.61
2016,4,17,11,30,923.0,122.0,1.7,20.0,932.0,1023.25,745.46
2016,4,17,11,45,924.0,122.5,1.7,20.5,939.0,1020.51,741.97
2016,4,17,12,0,925.0,123.0,1.7,21.0,946.0,1014.3,736.47
2016,4,17,12,15,924.5,123.0,1.65,21.0,944.5,1002.71,728.41
2016,4,17,12,30,924.0,123.0,1.6,21.0,943.0,987.76,718.38
2016,4,17,12,45,923.5,121.5,1.6,21.5,934.0,968.0,704.75
2016,4,17,13,0,923.0,120.0,1.6,22.0,925.0,945.05,689.2
2016,4,17,13,15,919.0,119.0,1.5,22.0,908.0,916.45,670.07
2016,4,17,13,30,915.0,118.0,1.4,22.0,891.0,885.05,649.18
2016,4,17,13,45,911.0,116.0,1.3,22.0,866.5,849.98,625.9
2016,4,17,14,0,907.0,114.0,1.2,22.0,842.0,812.41,600.92
2016,4,17,14,15,898.5,112.0,1.05,22.0,810.5,769.21,571.47
2016,4,17,14,30,890.0,110.0,0.9,22.0,779.0,724.21,540.68
2016,4,17,14,45,881.0,107.0,0.8,22.5,741.5,676.34,505.58
2016,4,17,15,0,872.0,104.0,0.7,23.0,704.0,627.15,468.73
2016,4,17,15,15,857.5,101.0,0.6,22.5,660.5,572.63,429.09
2016,4,17,15,30,843.0,98.0,0.5,22.0,617.0,518.64,388.62
2016,4,17,15,45,825.5,94.0,0.4,22.0,569.5,462.33,344.52
2016,4,17,16,0,808.0,90.0,0.3,22.0,522.0,406.58,299.6
2016,4,17,16,15,782.5,86.0,0.35,21.5,470.5,348.9,253.48
2016,4,17,16,30,757.0,82.0,0.4,21.0,419.0,293.19,207.37
2016,4,17,16,45,723.0,77.0,0.45,21.0,366.5,236.78,159.86
2016,4,17,17,0,689.0,72.0,0.5,21.0,314.0,181.23,113.6
2016,4,17,17,15,639.0,65.5,0.65,20.5,261.0,128.42,72.94
2016,4,17,17,30,589.0,59.0,0.8,20.0,208.0,81.28,42.18
2016,4,17,17,45,512.0,50.5,0.95,19.5,158.0,38.08,27.6
2016,4,17,18,0,435.0,42.0,1.1,19.0,108.0,30.92,21.05
2016,4,17,18,15,313.0,30.0,1.15,18.0,67.5,22.73,13.18
2016,4,17,18,30,191.0,18.0,1.2,17.0,27.0,13.92,0.0
2016,4,17,18,45,95.5,9.0,1.25,16.5,13.5,8.85,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,131.0,14.5,0.55,13.5,25.5,37.71,0.0
2016,4,18,6,0,262.0,29.0,0.5,14.0,51.0,103.51,64.44
2016,4,18,6,15,369.5,40.5,0.5,14.0,96.0,161.98,117.39
2016,4,18,6,30,477.0,52.0,0.5,14.0,141.0,232.42,177.66
2016,4,18,6,45,545.0,60.5,0.5,14.5,193.0,295.19,231.65
2016,4,18,7,0,613.0,69.0,0.5,15.0,245.0,364.52,289.28
2016,4,18,7,15,660.0,75.5,0.45,15.5,299.0,427.16,339.45
2016,4,18,7,30,707.0,82.0,0.4,16.0,353.0,493.35,390.09
2016,4,18,7,45,738.0,87.5,0.4,16.5,406.0,551.92,433.39
2016,4,18,8,0,769.0,93.0,0.4,17.0,459.0,609.8,474.61
2016,4,18,8,15,793.5,97.0,0.45,17.5,510.0,664.32,512.58
2016,4,18,8,30,818.0,101.0,0.5,18.0,561.0,718.76,547.98
2016,4,18,8,45,837.0,104.0,0.6,18.5,608.5,767.46,579.33
2016,4,18,9,0,856.0,107.0,0.7,19.0,656.0,815.02,609.53
2016,4,18,9,15,870.0,109.5,0.8,19.0,698.5,856.43,636.48
2016,4,18,9,30,884.0,112.0,0.9,19.0,741.0,890.75,658.73
2016,4,18,9,45,899.5,111.0,1.0,19.5,778.5,925.28,679.86
2016,4,18,10,0,915.0,110.0,1.1,20.0,816.0,957.46,699.34
2016,4,18,10,15,922.5,111.5,1.15,20.0,846.0,982.28,714.55
2016,4,18,10,30,930.0,113.0,1.2,20.0,876.0,1004.0,727.94
2016,4,18,10,45,936.0,113.5,1.25,20.5,898.5,1019.98,736.41
2016,4,18,11,0,942.0,114.0,1.3,21.0,921.0,1032.58,742.9
2016,4,18,11,15,945.0,114.5,1.3,21.0,935.5,1038.8,746.08
2016,4,18,11,30,948.0,115.0,1.3,21.0,950.0,1041.48,747.26
2016,4,18,11,45,948.0,116.0,1.3,21.5,956.5,1038.2,743.48
2016,4,18,12,0,948.0,117.0,1.3,22.0,963.0,1031.38,737.7
2016,4,18,12,15,947.0,117.0,1.3,22.0,961.5,1019.06,730.09
2016,4,18,12,30,946.0,117.0,1.3,22.0,960.0,1003.32,720.49
2016,4,18,12,45,939.0,119.5,1.3,22.0,948.5,981.28,707.04
2016,4,18,13,0,932.0,122.0,1.3,22.0,937.0,956.2,691.75
2016,4,18,13,15,927.5,121.5,1.3,22.0,919.5,927.42,674.1
2016,4,18,13,30,923.0,121.0,1.3,22.0,902.0,895.81,654.61
2016,4,18,13,45,910.0,123.0,1.3,22.0,875.0,857.16,630.4
2016,4,18,14,0,897.0,125.0,1.3,22.0,848.0,816.55,604.75
2016,4,18,14,15,888.0,123.5,1.3,21.5,816.5,773.78,578.49
2016,4,18,14,30,879.0,122.0,1.3,21.0,785.0,729.27,550.46
2016,4,18,14,45,858.0,124.0,1.35,21.0,744.5,678.71,515.09
2016,4,18,15,0,837.0,126.0,1.4,21.0,704.0,627.63,478.35
2016,4,18,15,15,820.5,123.0,1.4,20.5,660.0,574.35,439.54
2016,4,18,15,30,804.0,120.0,1.4,20.0,616.0,521.08,399.37
2016,4,18,15,45,778.0,117.5,1.45,20.0,567.0,462.33,353.3
2016,4,18,16,0,752.0,115.0,1.5,20.0,518.0,406.69,308.11
2016,4,18,16,15,739.5,96.5,1.5,19.5,460.5,342.84,255.62
2016,4,18,16,30,727.0,78.0,1.5,19.0,403.0,281.89,203.77
2016,4,18,16,45,646.0,89.0,1.55,18.5,351.5,228.27,159.03
2016,4,18,17,0,565.0,100.0,1.6,18.0,300.0,185.63,124.49
2016,4,18,17,15,514.5,90.0,1.6,17.0,249.0,136.63,86.31
2016,4,18,17,30,464.0,80.0,1.6,16.0,198.0,92.75,56.51
2016,4,18,17,45,391.0,66.5,1.6,15.5,150.5,51.96,40.32
2016,4,18,18,0,318.0,53.0,1.6,15.0,103.0,39.99,29.38
2016,4,18,18,15,212.0,36.5,1.65,14.5,64.5,28.08,18.02
2016,4,18,18,30,106.0,20.0,1.7,14.0,26.0,15.58,0.0
2016,4,18,18,45,53.0,10.0,1.75,13.5,13.0,9.83,0.0
2016,4,18,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,119.5,15.5,1.2,11.5,26.5,41.93,0.0
2016,4,19,6,0,239.0,31.0,1.1,12.0,53.0,100.18,64.65
2016,4,19,6,15,344.0,44.0,1.05,12.5,97.5,159.24,117.28
2016,4,19,6,30,449.0,57.0,1.0,13.0,142.0,229.34,177.49
2016,4,19,6,45,528.5,64.0,1.0,13.5,194.5,293.91,233.31
2016,4,19,7,0,608.0,71.0,1.0,14.0,247.0,366.14,293.94
2016,4,19,7,15,654.0,77.0,0.95,14.5,300.5,427.56,344.05
2016,4,19,7,30,700.0,83.0,0.9,15.0,354.0,492.41,394.75
2016,4,19,7,45,738.0,86.5,0.9,15.5,408.0,552.61,440.29
2016,4,19,8,0,776.0,90.0,0.9,16.0,462.0,612.94,484.3
2016,4,19,8,15,800.0,94.0,0.9,16.0,513.0,667.39,523.28
2016,4,19,8,30,824.0,98.0,0.9,16.0,564.0,721.69,559.52
2016,4,19,8,45,839.0,102.0,0.9,16.5,610.5,768.61,588.78
2016,4,19,9,0,854.0,106.0,0.9,17.0,657.0,814.09,616.52
2016,4,19,9,15,867.5,109.0,0.85,17.5,699.5,855.53,640.2
2016,4,19,9,30,881.0,112.0,0.8,18.0,742.0,889.86,658.73
2016,4,19,9,45,883.5,118.5,0.8,18.5,776.0,920.8,675.75
2016,4,19,10,0,886.0,125.0,0.8,19.0,810.0,948.72,690.73
2016,4,19,10,15,893.5,126.5,0.8,19.0,840.0,972.87,704.57
2016,4,19,10,30,901.0,128.0,0.8,19.0,870.0,994.02,716.58
2016,4,19,10,45,901.0,132.5,0.8,19.5,891.0,1007.99,722.83
2016,4,19,11,0,901.0,137.0,0.8,20.0,912.0,1018.55,727.13
2016,4,19,11,15,702.0,244.5,0.85,20.0,854.5,950.42,684.93
2016,4,19,11,30,503.0,352.0,0.9,20.0,797.0,864.97,626.03
2016,4,19,11,45,482.5,359.5,0.95,20.5,789.0,848.62,615.39
2016,4,19,12,0,462.0,367.0,1.0,21.0,781.0,830.4,602.61
2016,4,19,12,15,442.5,373.0,1.05,20.5,769.0,810.01,590.7
2016,4,19,12,30,423.0,379.0,1.1,20.0,757.0,788.25,577.77
2016,4,19,12,45,446.5,366.5,1.15,20.0,762.0,786.35,578.2
2016,4,19,13,0,470.0,354.0,1.2,20.0,767.0,781.98,576.72
2016,4,19,13,15,444.0,355.5,1.25,20.0,739.5,745.81,552.58
2016,4,19,13,30,418.0,357.0,1.3,20.0,712.0,709.5,528.35
2016,4,19,13,45,325.5,375.0,1.4,20.0,647.0,633.86,475.25
2016,4,19,14,0,233.0,393.0,1.5,20.0,582.0,563.82,425.1
2016,4,19,14,15,178.5,378.0,1.55,19.5,520.0,498.05,378.64
2016,4,19,14,30,124.0,363.0,1.6,19.0,458.0,436.19,333.92
2016,4,19,14,45,131.5,345.0,1.7,19.0,440.5,416.14,320.3
2016,4,19,15,0,139.0,327.0,1.8,19.0,423.0,395.28,305.54
2016,4,19,15,15,98.5,296.0,1.85,18.5,362.0,335.56,260.9
2016,4,19,15,30,58.0,265.0,1.9,18.0,301.0,279.72,218.66
2016,4,19,15,45,52.5,242.0,2.0,17.5,273.0,251.39,197.53
2016,4,19,16,0,47.0,219.0,2.1,17.0,245.0,223.76,176.49
2016,4,19,16,15,42.5,199.0,2.15,16.5,220.5,199.85,158.04
2016,4,19,16,30,38.0,179.0,2.2,16.0,196.0,176.52,139.79
2016,4,19,16,45,35.0,157.5,2.25,16.0,172.0,152.87,120.74
2016,4,19,17,0,32.0,136.0,2.3,16.0,148.0,129.72,101.92
2016,4,19,17,15,273.0,105.5,2.25,15.5,178.0,123.94,86.93
2016,4,19,17,30,514.0,75.0,2.2,15.0,208.0,92.92,54.93
2016,4,19,17,45,453.0,62.5,2.2,14.5,159.5,50.38,39.12
2016,4,19,18,0,392.0,50.0,2.2,14.0,111.0,38.07,27.85
2016,4,19,18,15,271.5,35.5,2.15,13.5,70.5,27.67,17.86
2016,4,19,18,30,151.0,21.0,2.1,13.0,30.0,16.36,1.34
2016,4,19,18,45,75.5,10.5,2.05,13.0,15.0,10.32,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,133.0,15.5,1.15,11.5,28.0,45.99,0.0
2016,4,20,6,0,266.0,31.0,1.2,12.0,56.0,108.03,71.05
2016,4,20,6,15,369.5,42.5,1.2,12.5,101.0,166.26,122.84
2016,4,20,6,30,473.0,54.0,1.2,13.0,146.0,235.91,183.01
2016,4,20,6,45,539.0,62.5,1.3,13.5,197.5,298.0,237.36
2016,4,20,7,0,605.0,71.0,1.4,14.0,249.0,366.39,295.53
2016,4,20,7,15,650.5,77.0,1.35,14.0,302.0,427.47,346.46
2016,4,20,7,30,696.0,83.0,1.3,14.0,355.0,491.93,398.21
2016,4,20,7,45,731.0,87.0,1.3,14.5,408.0,550.73,443.33
2016,4,20,8,0,766.0,91.0,1.3,15.0,461.0,609.38,486.8
2016,4,20,8,15,789.5,94.5,1.3,15.5,511.0,662.48,524.53
2016,4,20,8,30,813.0,98.0,1.3,16.0,561.0,715.42,559.46
2016,4,20,8,45,837.5,98.0,1.35,16.5,609.0,764.77,591.56
2016,4,20,9,0,862.0,98.0,1.4,17.0,657.0,808.85,619.46
2016,4,20,9,15,693.5,171.5,1.4,17.0,639.5,782.3,599.11
2016,4,20,9,30,525.0,245.0,1.4,17.0,622.0,730.89,558.92
2016,4,20,9,45,497.0,270.5,1.45,17.0,641.5,745.77,568.36
2016,4,20,10,0,469.0,296.0,1.5,17.0,661.0,757.25,574.7
2016,4,20,10,15,529.5,289.0,1.55,17.0,715.5,813.98,614.74
2016,4,20,10,30,590.0,282.0,1.6,17.0,770.0,870.62,653.7
2016,4,20,10,45,760.5,197.0,1.65,17.5,843.0,952.68,708.95
2016,4,20,11,0,931.0,112.0,1.7,18.0,916.0,1022.64,752.2
2016,4,20,11,15,631.5,265.0,1.7,18.0,814.0,903.92,672.04
2016,4,20,11,30,332.0,418.0,1.7,18.0,712.0,761.53,567.02
2016,4,20,11,45,433.5,384.5,1.75,18.0,771.5,827.12,616.3
2016,4,20,12,0,535.0,351.0,1.8,18.0,831.0,884.62,657.51
2016,4,20,12,15,518.5,355.5,1.8,18.0,820.5,864.82,643.11
2016,4,20,12,30,502.0,360.0,1.8,18.0,810.0,843.33,628.41
2016,4,20,12,45,705.0,245.0,1.85,18.0,870.0,902.65,675.56
2016,4,20,13,0,908.0,130.0,1.9,18.0,930.0,944.96,703.98
2016,4,20,13,15,904.0,129.0,1.9,18.0,912.5,916.64,685.14
2016,4,20,13,30,900.0,128.0,1.9,18.0,895.0,885.57,665.19
2016,4,20,13,45,891.5,128.0,1.95,18.0,869.0,849.24,642.07
2016,4,20,14,0,883.0,128.0,2.0,18.0,843.0,810.75,617.25
2016,4,20,14,15,873.5,126.0,2.0,17.5,811.0,767.65,589.62
2016,4,20,14,30,864.0,124.0,2.0,17.0,779.0,723.19,560.45
2016,4,20,14,45,853.0,121.0,2.0,17.0,741.0,674.61,524.99
2016,4,20,15,0,842.0,118.0,2.0,17.0,703.0,625.01,487.89
2016,4,20,15,15,826.0,115.0,1.95,17.0,659.5,571.83,446.85
2016,4,20,15,30,810.0,112.0,1.9,17.0,616.0,518.6,404.68
2016,4,20,15,45,793.5,106.5,1.9,17.0,569.0,462.98,359.69
2016,4,20,16,0,777.0,101.0,1.9,17.0,522.0,407.9,313.75
2016,4,20,16,15,521.5,141.0,1.85,16.5,412.0,309.57,236.85
2016,4,20,16,30,266.0,181.0,1.8,16.0,302.0,240.88,185.44
2016,4,20,16,45,435.0,130.5,1.8,16.0,299.5,217.23,159.27
2016,4,20,17,0,604.0,80.0,1.8,16.0,297.0,176.36,116.57
2016,4,20,17,15,536.5,78.0,1.7,15.5,247.5,130.1,80.42
2016,4,20,17,30,469.0,76.0,1.6,15.0,198.0,91.7,55.21
2016,4,20,17,45,408.0,63.0,1.55,14.5,152.0,51.18,34.53
2016,4,20,18,0,347.0,50.0,1.5,14.0,106.0,37.39,27.3
2016,4,20,18,15,244.0,35.5,1.5,13.5,68.0,27.11,17.5
2016,4,20,18,30,141.0,21.0,1.5,13.0,30.0,16.3,2.63
2016,4,20,18,45,70.5,10.5,1.5,13.0,15.0,10.32,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,11.0,0.9,12.5,11.0,10.61,0.0
2016,4,21,6,0,0.0,22.0,0.9,13.0,22.0,21.24,11.39
2016,4,21,6,15,0.0,39.5,1.0,13.0,39.5,38.55,26.78
2016,4,21,6,30,0.0,57.0,1.1,13.0,57.0,56.17,42.2
2016,4,21,6,45,0.0,76.5,1.2,13.5,76.5,75.83,59.06
2016,4,21,7,0,0.0,96.0,1.3,14.0,96.0,95.41,75.51
2016,4,21,7,15,3.5,115.5,1.35,14.0,117.0,116.74,93.27
2016,4,21,7,30,7.0,135.0,1.4,14.0,138.0,138.38,111.03
2016,4,21,7,45,10.5,153.5,1.5,14.0,158.5,159.27,127.94
2016,4,21,8,0,14.0,172.0,1.6,14.0,179.0,180.47,144.9
2016,4,21,8,15,21.0,195.5,1.65,14.0,207.5,209.63,168.17
2016,4,21,8,30,28.0,219.0,1.7,14.0,236.0,246.2,197.03
2016,4,21,8,45,14.0,188.5,1.8,14.5,197.0,197.06,156.54
2016,4,21,9,0,0.0,158.0,1.9,15.0,158.0,154.81,121.6
2016,4,21,9,15,9.0,207.0,1.95,15.0,214.0,211.81,167.32
2016,4,21,9,30,18.0,256.0,2.0,15.0,270.0,269.62,212.6
2016,4,21,9,45,73.5,317.5,2.05,15.5,374.5,391.95,307.66
2016,4,21,10,0,129.0,379.0,2.1,16.0,479.0,518.2,401.64
2016,4,21,10,15,93.5,377.0,2.1,16.0,451.5,474.92,367.22
2016,4,21,10,30,58.0,375.0,2.1,16.0,424.0,439.1,339.08
2016,4,21,10,45,36.0,322.5,2.1,16.0,353.5,362.1,280.65
2016,4,21,11,0,14.0,270.0,2.1,16.0,283.0,279.3,216.84
2016,4,21,11,15,18.5,301.5,2.15,16.0,318.0,315.07,244.59
2016,4,21,11,30,23.0,333.0,2.2,16.0,353.0,350.72,271.56
2016,4,21,11,45,24.0,335.0,2.25,16.5,356.0,359.97,277.86
2016,4,21,12,0,25.0,337.0,2.3,17.0,359.0,361.76,278.69
2016,4,21,12,15,29.0,354.0,2.35,17.0,380.0,381.47,293.65
2016,4,21,12,30,33.0,371.0,2.4,17.0,401.0,400.76,308.19
2016,4,21,12,45,25.5,338.5,2.5,17.0,361.5,359.24,277.0
2016,4,21,13,0,18.0,306.0,2.6,17.0,322.0,314.62,243.36
2016,4,21,13,15,17.5,299.5,2.65,17.0,315.0,306.85,237.76
2016,4,21,13,30,17.0,293.0,2.7,17.0,308.0,299.07,232.04
2016,4,21,13,45,54.5,341.0,2.8,17.0,386.0,377.22,293.19
2016,4,21,14,0,92.0,389.0,2.9,17.0,464.0,449.41,348.48
2016,4,21,14,15,132.5,379.0,2.9,17.0,482.0,465.33,361.51
2016,4,21,14,30,173.0,369.0,2.9,17.0,500.0,475.97,370.66
2016,4,21,14,45,147.5,348.5,2.95,17.0,456.5,429.96,335.88
2016,4,21,15,0,122.0,328.0,3.0,17.0,413.0,386.06,302.59
2016,4,21,15,15,71.0,278.0,2.95,16.5,327.0,303.74,239.32
2016,4,21,15,30,20.0,228.0,2.9,16.0,241.0,227.88,180.05
2016,4,21,15,45,49.5,230.5,2.9,16.0,258.5,239.73,190.13
2016,4,21,16,0,79.0,233.0,2.9,16.0,276.0,249.32,197.76
2016,4,21,16,15,195.0,204.5,2.85,15.5,296.5,256.43,202.03
2016,4,21,16,30,311.0,176.0,2.8,15.0,317.0,250.27,193.49
2016,4,21,16,45,265.0,158.5,2.8,15.0,268.5,204.03,155.34
2016,4,21,17,0,219.0,141.0,2.8,15.0,220.0,162.91,122.06
2016,4,21,17,15,199.0,121.0,2.65,14.5,184.0,128.29,94.09
2016,4,21,17,30,179.0,101.0,2.5,14.0,148.0,96.13,69.51
2016,4,21,17,45,155.0,79.5,2.4,14.0,114.0,65.34,48.35
2016,4,21,18,0,131.0,58.0,2.3,14.0,80.0,46.65,35.44
2016,4,21,18,15,80.5,39.5,2.25,13.5,51.5,34.33,23.74
2016,4,21,18,30,30.0,21.0,2.2,13.0,23.0,18.86,5.14
2016,4,21,18,45,15.0,10.5,2.15,13.0,11.5,10.32,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,12.0,3.75,13.0,12.0,11.58,0.0
2016,4,22,6,0,0.0,24.0,3.8,13.0,24.0,23.17,13.04
2016,4,22,6,15,0.0,42.5,3.85,13.0,42.5,41.69,29.41
2016,4,22,6,30,0.0,61.0,3.9,13.0,61.0,60.37,45.76
2016,4,22,6,45,1.5,82.0,4.0,13.0,82.5,82.25,64.65
2016,4,22,7,0,3.0,103.0,4.1,13.0,104.0,104.19,83.35
2016,4,22,7,15,9.0,122.5,4.2,13.0,126.0,126.92,102.48
2016,4,22,7,30,15.0,142.0,4.3,13.0,148.0,150.22,121.86
2016,4,22,7,45,7.5,124.0,4.45,13.0,127.0,126.58,101.65
2016,4,22,8,0,0.0,106.0,4.6,13.0,106.0,103.25,81.67
2016,4,22,8,15,25.5,172.5,4.7,13.0,187.5,193.96,157.35
2016,4,22,8,30,51.0,239.0,4.8,13.0,269.0,284.96,231.47
2016,4,22,8,45,181.5,261.5,4.9,13.5,378.5,419.29,341.39
2016,4,22,9,0,312.0,284.0,5.0,14.0,488.0,563.27,455.2
2016,4,22,9,15,159.0,241.0,5.1,14.0,345.0,388.1,314.27
2016,4,22,9,30,6.0,198.0,5.2,14.0,202.0,199.94,158.6
2016,4,22,9,45,4.0,179.0,5.35,14.0,182.0,178.96,141.56
2016,4,22,10,0,2.0,160.0,5.5,14.0,162.0,158.12,124.41
2016,4,22,10,15,1.0,133.0,5.55,13.5,134.0,130.42,101.92
2016,4,22,10,30,0.0,106.0,5.6,13.0,106.0,102.91,79.46
2016,4,22,10,45,9.0,204.0,5.65,13.0,212.0,208.49,165.51
2016,4,22,11,0,18.0,302.0,5.7,13.0,318.0,315.41,250.64
2016,4,22,11,15,47.0,364.5,5.7,13.0,406.5,414.99,329.31
2016,4,22,11,30,76.0,427.0,5.7,13.0,495.0,507.08,400.71
2016,4,22,11,45,240.0,409.5,5.7,13.0,626.0,660.31,522.85
2016,4,22,12,0,404.0,392.0,5.7,13.0,757.0,795.7,628.16
2016,4,22,12,15,438.0,380.5,5.6,13.0,775.5,814.32,641.7
2016,4,22,12,30,472.0,369.0,5.5,13.0,794.0,825.08,650.08
2016,4,22,12,45,360.5,403.5,5.4,13.0,726.0,741.5,584.49
2016,4,22,13,0,249.0,438.0,5.3,13.0,658.0,665.3,524.02
2016,4,22,13,15,555.0,292.5,5.2,13.0,771.0,781.35,621.04
2016,4,22,13,30,861.0,147.0,5.1,13.0,884.0,875.98,694.43
2016,4,22,13,45,865.0,140.5,5.05,13.0,863.5,843.93,670.78
2016,4,22,14,0,869.0,134.0,5.0,13.0,843.0,807.69,644.72
2016,4,22,14,15,861.5,132.0,5.0,13.0,812.5,767.43,615.82
2016,4,22,14,30,854.0,130.0,5.0,13.0,782.0,724.06,584.02
2016,4,22,14,45,630.0,207.0,5.0,13.0,675.0,612.8,494.45
2016,4,22,15,0,406.0,284.0,5.0,13.0,568.0,517.5,416.45
2016,4,22,15,15,258.5,284.5,5.0,13.0,461.5,413.44,333.07
2016,4,22,15,30,111.0,285.0,5.0,13.0,355.0,325.16,261.6
2016,4,22,15,45,447.5,194.0,5.0,13.0,443.0,385.26,310.48
2016,4,22,16,0,784.0,103.0,5.0,13.0,531.0,414.81,329.23
2016,4,22,16,15,529.5,142.5,4.9,12.5,419.5,315.23,247.87
2016,4,22,16,30,275.0,182.0,4.8,12.0,308.0,245.25,193.3
2016,4,22,16,45,137.5,139.0,4.7,12.0,202.0,159.77,125.2
2016,4,22,17,0,0.0,96.0,4.6,12.0,96.0,91.54,72.75
2016,4,22,17,15,0.0,80.0,4.35,11.5,80.0,76.38,60.11
2016,4,22,17,30,0.0,64.0,4.1,11.0,64.0,61.32,47.28
2016,4,22,17,45,184.0,59.5,3.9,11.0,90.0,51.06,36.24
2016,4,22,18,0,368.0,55.0,3.7,11.0,116.0,41.22,31.1
2016,4,22,18,15,247.0,41.0,3.5,10.5,75.5,31.46,21.66
2016,4,22,18,30,126.0,27.0,3.3,10.0,35.0,21.19,7.72
2016,4,22,18,45,63.0,13.5,3.15,10.0,17.5,13.27,0.0
2016,4,22,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,149.5,17.0,2.35,10.5,33.0,53.35,13.96
2016,4,23,6,0,299.0,34.0,2.4,11.0,66.0,121.56,83.68
2016,4,23,6,15,398.0,44.5,2.4,11.0,111.5,180.14,135.84
2016,4,23,6,30,497.0,55.0,2.4,11.0,157.0,249.48,197.13
2016,4,23,6,45,554.0,63.5,2.45,11.5,207.5,309.54,250.71
2016,4,23,7,0,611.0,72.0,2.5,12.0,258.0,374.92,307.28
2016,4,23,7,15,654.0,77.5,2.5,12.0,311.0,434.64,358.24
2016,4,23,7,30,697.0,83.0,2.5,12.0,364.0,497.45,410.12
2016,4,23,7,45,721.0,90.0,2.5,12.5,414.5,553.03,453.83
2016,4,23,8,0,745.0,97.0,2.5,13.0,465.0,609.2,496.53
2016,4,23,8,15,768.0,101.0,2.5,13.0,514.0,659.66,534.72
2016,4,23,8,30,791.0,105.0,2.5,13.0,563.0,711.88,571.71
2016,4,23,8,45,512.0,202.0,2.5,13.5,508.0,628.45,502.73
2016,4,23,9,0,233.0,299.0,2.5,14.0,453.0,507.5,403.13
2016,4,23,9,15,538.5,209.5,2.5,14.0,593.5,692.08,549.48
2016,4,23,9,30,844.0,120.0,2.5,14.0,734.0,877.68,682.56
2016,4,23,9,45,863.5,116.5,2.5,14.5,771.0,906.7,698.39
2016,4,23,10,0,883.0,113.0,2.5,15.0,808.0,938.89,717.77
2016,4,23,10,15,510.5,262.5,2.5,15.0,667.5,770.11,595.31
2016,4,23,10,30,138.0,412.0,2.5,15.0,527.0,563.29,434.04
