Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,9,15,133.5,340.0,1.85,14.0,437.0,474.05,372.36
2016,5,3,9,30,151.0,362.0,1.8,14.0,476.0,515.8,402.68
2016,5,3,9,45,185.5,378.0,1.8,14.5,524.5,566.89,439.44
2016,5,3,10,0,220.0,394.0,1.8,15.0,573.0,618.81,476.01
2016,5,3,10,15,261.0,400.0,1.7,15.0,619.5,675.18,515.51
2016,5,3,10,30,302.0,406.0,1.6,15.0,666.0,723.24,548.47
2016,5,3,10,45,278.0,423.0,1.55,15.5,666.5,719.19,542.27
2016,5,3,11,0,254.0,440.0,1.5,16.0,667.0,713.4,535.45
2016,5,3,11,15,196.0,451.5,1.4,16.0,628.5,659.35,495.05
2016,5,3,11,30,138.0,463.0,1.3,16.0,590.0,612.02,459.38
2016,5,3,11,45,160.0,467.0,1.2,16.0,615.0,634.98,475.64
2016,5,3,12,0,182.0,471.0,1.1,16.0,640.0,656.91,490.3
2016,5,3,12,15,280.5,442.0,1.05,16.0,701.5,723.13,538.25
2016,5,3,12,30,379.0,413.0,1.0,16.0,763.0,779.98,578.36
2016,5,3,12,45,432.5,391.0,1.0,16.0,787.0,801.31,593.57
2016,5,3,13,0,486.0,369.0,1.0,16.0,811.0,815.45,604.41
2016,5,3,13,15,470.5,362.0,1.05,16.0,783.5,779.4,580.73
2016,5,3,13,30,455.0,355.0,1.1,16.0,756.0,742.72,556.88
2016,5,3,13,45,405.5,367.5,1.15,16.0,717.5,696.38,524.85
2016,5,3,14,0,356.0,380.0,1.2,16.0,679.0,651.03,493.09
2016,5,3,14,15,425.0,334.5,1.3,16.0,678.5,643.87,491.54
2016,5,3,14,30,494.0,289.0,1.4,16.0,678.0,629.78,484.23
2016,5,3,14,45,312.0,315.5,1.5,16.0,557.0,509.41,394.36
2016,5,3,15,0,130.0,342.0,1.6,16.0,436.0,404.76,314.41
2016,5,3,15,15,87.5,306.0,1.65,15.5,368.0,339.67,266.02
2016,5,3,15,30,45.0,270.0,1.7,15.0,300.0,278.21,219.21
2016,5,3,15,45,42.5,249.0,1.8,15.0,275.5,253.85,200.8
2016,5,3,16,0,40.0,228.0,1.9,15.0,251.0,229.85,182.27
2016,5,3,16,15,78.5,217.0,1.95,14.5,257.0,230.13,182.77
2016,5,3,16,30,117.0,206.0,2.0,14.0,263.0,223.46,176.86
2016,5,3,16,45,150.0,181.5,2.05,14.0,246.0,201.91,157.95
2016,5,3,17,0,183.0,157.0,2.1,14.0,229.0,176.9,135.56
2016,5,3,17,15,155.0,139.0,2.05,13.5,194.0,144.59,109.8
2016,5,3,17,30,127.0,121.0,2.0,13.0,159.0,115.43,87.34
2016,5,3,17,45,105.0,98.5,1.95,13.0,125.5,86.42,65.5
2016,5,3,18,0,83.0,76.0,1.9,13.0,92.0,63.17,50.58
2016,5,3,18,15,52.5,54.5,1.8,13.0,63.5,46.34,35.04
2016,5,3,18,30,22.0,33.0,1.7,13.0,35.0,30.32,19.63
2016,5,3,18,45,11.0,16.5,1.6,13.0,17.5,15.69,0.0
2016,5,3,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,3.5,2.05,11.0,3.5,3.44,0.0
2016,5,4,5,30,0.0,7.0,2.1,11.0,7.0,6.75,0.0
2016,5,4,5,45,0.0,21.0,2.15,11.0,21.0,20.27,10.65
2016,5,4,6,0,0.0,35.0,2.2,11.0,35.0,33.81,22.95
2016,5,4,6,15,0.0,53.0,2.2,11.0,53.0,51.86,38.83
2016,5,4,6,30,0.0,71.0,2.2,11.0,71.0,69.88,54.56
2016,5,4,6,45,0.0,91.5,2.2,11.5,91.5,90.49,72.12
2016,5,4,7,0,0.0,112.0,2.2,12.0,112.0,111.05,89.28
2016,5,4,7,15,0.0,94.0,2.1,12.0,94.0,91.71,72.73
2016,5,4,7,30,0.0,76.0,2.0,12.0,76.0,73.49,57.13
2016,5,4,7,45,51.0,152.0,1.95,12.0,179.0,187.0,152.77
2016,5,4,8,0,102.0,228.0,1.9,12.0,282.0,305.32,248.7
2016,5,4,8,15,131.0,253.0,1.85,12.0,329.0,363.46,294.06
2016,5,4,8,30,160.0,278.0,1.8,12.0,376.0,416.86,335.13
2016,5,4,8,45,227.5,291.5,1.75,12.5,442.0,490.07,391.01
2016,5,4,9,0,295.0,305.0,1.7,13.0,508.0,575.55,454.1
2016,5,4,9,15,297.0,324.5,1.6,13.0,539.5,606.51,474.52
2016,5,4,9,30,299.0,344.0,1.5,13.0,571.0,636.5,494.29
2016,5,4,9,45,319.5,356.0,1.45,13.5,608.0,674.3,519.36
2016,5,4,10,0,340.0,368.0,1.4,14.0,645.0,711.81,543.66
2016,5,4,10,15,260.5,398.5,1.35,14.0,615.0,673.16,512.35
2016,5,4,10,30,181.0,429.0,1.3,14.0,585.0,622.41,473.19
2016,5,4,10,45,128.5,428.0,1.3,14.0,540.5,570.34,434.43
2016,5,4,11,0,76.0,427.0,1.3,14.0,496.0,508.83,388.4
2016,5,4,11,15,64.0,421.5,1.35,14.0,480.0,490.08,374.86
2016,5,4,11,30,52.0,416.0,1.4,14.0,464.0,471.13,360.76
2016,5,4,11,45,96.5,443.5,1.5,14.0,533.5,541.52,413.96
2016,5,4,12,0,141.0,471.0,1.6,14.0,603.0,616.93,469.08
2016,5,4,12,15,186.0,468.0,1.7,14.0,641.0,653.12,496.24
2016,5,4,12,30,231.0,465.0,1.8,14.0,679.0,687.39,522.23
2016,5,4,12,45,204.5,462.5,1.9,14.0,650.5,653.32,497.77
2016,5,4,13,0,178.0,460.0,2.0,14.0,622.0,619.57,473.84
2016,5,4,13,15,226.5,443.5,2.05,14.0,646.0,638.84,490.04
2016,5,4,13,30,275.0,427.0,2.1,14.0,670.0,657.3,505.08
2016,5,4,13,45,296.0,408.5,2.15,14.5,663.5,644.72,496.25
2016,5,4,14,0,317.0,390.0,2.2,15.0,657.0,630.12,486.09
2016,5,4,14,15,311.5,375.5,2.25,15.0,630.0,597.28,462.81
2016,5,4,14,30,306.0,361.0,2.3,15.0,603.0,564.2,439.14
2016,5,4,14,45,350.5,331.0,2.4,15.0,595.0,549.87,430.25
2016,5,4,15,0,395.0,301.0,2.5,15.0,587.0,531.23,417.48
2016,5,4,15,15,349.5,291.5,2.5,14.5,534.0,475.11,375.05
2016,5,4,15,30,304.0,282.0,2.5,14.0,481.0,422.7,334.95
2016,5,4,15,45,267.0,266.0,2.55,14.0,431.5,372.52,295.57
2016,5,4,16,0,230.0,250.0,2.6,14.0,382.0,327.95,260.13
2016,5,4,16,15,137.5,221.0,2.55,14.0,298.5,253.34,201.1
2016,5,4,16,30,45.0,192.0,2.5,14.0,215.0,191.43,152.61
2016,5,4,16,45,71.5,176.0,2.5,14.0,206.5,179.79,142.54
2016,5,4,17,0,98.0,160.0,2.5,14.0,198.0,162.22,126.93
2016,5,4,17,15,84.0,138.5,2.4,13.5,168.0,136.97,106.65
2016,5,4,17,30,70.0,117.0,2.3,13.0,138.0,110.58,85.64
2016,5,4,17,45,56.5,95.0,2.2,13.0,110.0,85.68,66.03
2016,5,4,18,0,43.0,73.0,2.1,13.0,82.0,64.14,51.47
2016,5,4,18,15,22.5,52.5,2.0,12.5,57.0,47.08,35.81
2016,5,4,18,30,2.0,32.0,1.9,12.0,32.0,30.22,19.81
2016,5,4,18,45,1.0,16.0,1.8,12.0,16.0,15.45,0.0
2016,5,4,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.0,1.75,11.0,8.0,7.86,0.0
2016,5,5,5,30,0.0,16.0,1.8,11.0,16.0,15.45,0.0
2016,5,5,5,45,38.0,36.0,1.9,11.5,42.0,48.91,32.51
2016,5,5,6,0,76.0,56.0,2.0,12.0,68.0,83.03,62.0
2016,5,5,6,15,107.0,77.5,2.05,12.0,101.0,120.41,94.55
2016,5,5,6,30,138.0,99.0,2.1,12.0,134.0,160.9,129.77
2016,5,5,6,45,173.0,116.0,2.2,12.5,170.0,201.11,164.21
2016,5,5,7,0,208.0,133.0,2.3,13.0,206.0,250.02,205.25
2016,5,5,7,15,263.0,149.5,2.3,13.0,256.0,307.75,253.2
2016,5,5,7,30,318.0,166.0,2.3,13.0,306.0,370.44,304.27
2016,5,5,7,45,297.5,192.5,2.3,13.0,336.5,400.63,327.44
2016,5,5,8,0,277.0,219.0,2.3,13.0,367.0,428.2,348.02
2016,5,5,8,15,245.5,247.0,2.25,13.0,387.0,446.94,360.83
2016,5,5,8,30,214.0,275.0,2.2,13.0,407.0,454.75,365.02
2016,5,5,8,45,214.5,297.5,2.2,13.5,438.0,486.34,387.48
2016,5,5,9,0,215.0,320.0,2.2,14.0,469.0,517.25,408.9
2016,5,5,9,15,266.0,330.5,2.15,14.0,525.5,586.38,460.36
2016,5,5,9,30,317.0,341.0,2.1,14.0,582.0,649.44,506.18
2016,5,5,9,45,298.0,363.0,2.1,14.0,597.5,662.27,513.31
2016,5,5,10,0,279.0,385.0,2.1,14.0,613.0,672.99,519.32
2016,5,5,10,15,198.0,405.0,2.1,14.0,570.0,612.09,472.17
2016,5,5,10,30,117.0,425.0,2.1,14.0,527.0,556.23,428.45
2016,5,5,10,45,225.5,422.5,2.1,14.5,624.0,659.33,505.87
2016,5,5,11,0,334.0,420.0,2.1,15.0,721.0,771.27,585.58
2016,5,5,11,15,176.0,367.5,2.15,15.0,526.5,552.18,425.16
2016,5,5,11,30,18.0,315.0,2.2,15.0,332.0,327.39,253.24
2016,5,5,11,45,21.0,333.5,2.25,15.5,353.5,348.31,269.65
2016,5,5,12,0,24.0,352.0,2.3,16.0,375.0,369.01,284.76
2016,5,5,12,15,65.5,407.0,2.3,16.0,468.5,469.33,360.86
2016,5,5,12,30,107.0,462.0,2.3,16.0,562.0,561.71,428.84
2016,5,5,12,45,111.0,454.0,2.3,16.0,556.5,553.46,422.56
2016,5,5,13,0,115.0,446.0,2.3,16.0,551.0,548.46,419.29
2016,5,5,13,15,64.5,357.5,2.25,16.0,416.0,407.91,314.85
2016,5,5,13,30,14.0,269.0,2.2,16.0,281.0,273.03,211.67
2016,5,5,13,45,30.0,317.0,2.2,16.0,342.5,333.41,259.11
2016,5,5,14,0,46.0,365.0,2.2,16.0,404.0,390.02,302.31
2016,5,5,14,15,96.5,374.5,2.2,15.5,452.0,433.59,337.15
2016,5,5,14,30,147.0,384.0,2.2,15.0,500.0,472.79,368.35
2016,5,5,14,45,264.0,344.0,2.2,15.0,541.0,504.46,394.74
2016,5,5,15,0,381.0,304.0,2.2,15.0,582.0,525.66,412.39
2016,5,5,15,15,252.0,302.5,2.15,15.0,482.0,429.3,337.6
2016,5,5,15,30,123.0,301.0,2.1,15.0,382.0,346.09,272.69
2016,5,5,15,45,84.5,267.5,2.05,15.0,321.0,290.64,229.79
2016,5,5,16,0,46.0,234.0,2.0,15.0,260.0,237.87,188.53
2016,5,5,16,15,144.0,218.0,1.95,14.5,290.0,253.38,200.53
2016,5,5,16,30,242.0,202.0,1.9,14.0,320.0,257.58,201.53
2016,5,5,16,45,391.0,160.0,1.85,14.0,326.0,241.91,182.95
2016,5,5,17,0,540.0,118.0,1.8,14.0,332.0,212.31,150.72
2016,5,5,17,15,491.5,108.5,1.7,13.5,282.0,164.39,111.43
2016,5,5,17,30,443.0,99.0,1.6,13.0,232.0,121.82,79.4
2016,5,5,17,45,378.5,86.5,1.55,13.0,184.5,81.57,54.13
2016,5,5,18,0,314.0,74.0,1.5,13.0,137.0,55.03,43.44
2016,5,5,18,15,227.5,57.5,1.35,12.5,96.0,43.75,32.96
2016,5,5,18,30,141.0,41.0,1.2,12.0,55.0,33.56,22.8
2016,5,5,18,45,70.5,20.5,1.1,12.0,27.5,17.28,0.0
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,2.5,9.5,1.5,10.0,9.5,9.64,0.0
2016,5,6,5,30,5.0,19.0,1.5,10.0,19.0,19.38,1.37
2016,5,6,5,45,58.0,39.5,1.55,10.5,48.0,57.63,39.27
2016,5,6,6,0,111.0,60.0,1.6,11.0,77.0,97.61,73.56
2016,5,6,6,15,154.5,80.5,1.55,11.0,114.0,143.63,113.49
2016,5,6,6,30,198.0,101.0,1.5,11.0,151.0,190.87,154.47
2016,5,6,6,45,249.0,113.0,1.45,11.0,190.5,236.23,193.54
2016,5,6,7,0,300.0,125.0,1.4,11.0,230.0,286.72,236.26
2016,5,6,7,15,221.0,155.5,1.3,11.0,239.5,291.85,240.14
2016,5,6,7,30,142.0,186.0,1.2,11.0,249.0,282.6,231.43
2016,5,6,7,45,91.5,199.0,1.2,11.5,241.5,263.76,214.72
2016,5,6,8,0,41.0,212.0,1.2,12.0,234.0,246.11,198.52
2016,5,6,8,15,25.5,207.0,1.15,12.0,221.0,224.04,179.94
2016,5,6,8,30,10.0,202.0,1.1,12.0,208.0,207.36,165.62
2016,5,6,8,45,8.5,202.5,1.1,12.0,208.0,206.54,164.53
2016,5,6,9,0,7.0,203.0,1.1,12.0,208.0,205.7,163.4
2016,5,6,9,15,6.0,195.5,1.1,12.0,200.5,197.18,156.22
2016,5,6,9,30,5.0,188.0,1.1,12.0,193.0,188.72,149.15
2016,5,6,9,45,6.0,192.0,1.15,12.5,197.5,193.61,152.61
2016,5,6,10,0,7.0,196.0,1.2,13.0,202.0,198.54,156.05
2016,5,6,10,15,3.5,168.0,1.2,13.0,171.5,167.38,130.95
2016,5,6,10,30,0.0,140.0,1.2,13.0,141.0,136.35,105.91
2016,5,6,10,45,6.5,200.0,1.25,13.0,206.5,202.01,158.45
2016,5,6,11,0,13.0,260.0,1.3,13.0,272.0,268.05,209.89
2016,5,6,11,15,14.0,272.0,1.3,13.0,285.0,280.81,219.29
2016,5,6,11,30,15.0,284.0,1.3,13.0,298.0,293.46,228.86
2016,5,6,11,45,26.0,340.0,1.35,13.5,364.5,366.04,283.76
2016,5,6,12,0,37.0,396.0,1.4,14.0,431.0,432.46,332.49
2016,5,6,12,15,23.5,302.5,1.4,14.0,324.5,323.29,250.3
2016,5,6,12,30,10.0,209.0,1.4,14.0,218.0,213.08,165.71
2016,5,6,12,45,5.0,173.0,1.4,14.0,178.0,172.86,134.35
2016,5,6,13,0,0.0,137.0,1.4,14.0,138.0,133.01,102.62
2016,5,6,13,15,0.0,135.0,1.4,14.0,135.5,130.99,101.17
2016,5,6,13,30,0.0,133.0,1.4,14.0,133.0,128.97,99.64
2016,5,6,13,45,9.5,215.0,1.4,14.0,223.0,216.16,169.31
2016,5,6,14,0,19.0,297.0,1.4,14.0,313.0,302.16,236.08
2016,5,6,14,15,50.5,333.0,1.3,14.0,374.0,359.39,280.21
2016,5,6,14,30,82.0,369.0,1.2,14.0,435.0,412.29,320.27
2016,5,6,14,45,79.5,350.0,1.2,14.0,411.5,387.3,301.52
2016,5,6,15,0,77.0,331.0,1.2,14.0,388.0,362.49,283.3
2016,5,6,15,15,77.5,311.5,1.1,14.0,365.5,339.17,265.8
2016,5,6,15,30,78.0,292.0,1.0,14.0,343.0,315.79,248.08
2016,5,6,15,45,52.0,254.5,0.95,14.0,287.5,263.52,207.76
2016,5,6,16,0,26.0,217.0,0.9,14.0,232.0,216.7,171.43
2016,5,6,16,15,93.0,213.5,0.85,14.0,260.5,232.93,184.08
2016,5,6,16,30,160.0,210.0,0.8,14.0,289.0,241.27,188.95
2016,5,6,16,45,80.0,143.0,0.8,14.0,182.5,151.53,118.27
2016,5,6,17,0,0.0,76.0,0.8,14.0,76.0,73.45,56.66
2016,5,6,17,15,0.0,64.5,0.75,13.5,64.5,62.34,47.67
2016,5,6,17,30,0.0,53.0,0.7,13.0,53.0,51.2,38.36
2016,5,6,17,45,0.0,42.5,0.7,13.0,42.5,41.04,29.64
2016,5,6,18,0,0.0,32.0,0.7,13.0,32.0,30.89,22.06
2016,5,6,18,15,0.0,22.5,0.7,12.5,22.5,21.71,13.61
2016,5,6,18,30,0.0,13.0,0.7,12.0,13.0,12.53,5.07
2016,5,6,18,45,0.0,6.5,0.75,12.0,6.5,6.26,0.0
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.5,1.4,11.0,9.5,9.34,0.0
2016,5,7,5,30,0.0,19.0,1.5,11.0,19.0,18.45,2.76
2016,5,7,5,45,43.0,39.0,1.6,11.5,46.0,53.42,36.45
2016,5,7,6,0,86.0,59.0,1.7,12.0,73.0,89.29,67.16
2016,5,7,6,15,121.0,80.5,1.75,12.0,107.5,128.63,101.31
2016,5,7,6,30,156.0,102.0,1.8,12.0,142.0,171.5,138.48
2016,5,7,6,45,197.5,117.5,1.85,12.0,179.5,218.67,178.88
2016,5,7,7,0,239.0,133.0,1.9,12.0,217.0,265.76,218.73
2016,5,7,7,15,119.5,131.0,1.95,12.0,173.0,203.92,167.57
2016,5,7,7,30,0.0,129.0,2.0,12.0,129.0,126.94,101.79
2016,5,7,7,45,98.5,180.5,2.05,12.5,233.5,254.15,208.03
2016,5,7,8,0,197.0,232.0,2.1,13.0,338.0,381.28,309.85
2016,5,7,8,15,98.5,166.0,2.1,13.0,219.0,245.56,199.42
2016,5,7,8,30,0.0,100.0,2.1,13.0,100.0,96.92,75.33
2016,5,7,8,45,0.0,128.0,2.15,13.0,128.5,124.64,98.12
2016,5,7,9,0,0.0,156.0,2.2,13.0,157.0,152.48,120.5
2016,5,7,9,15,0.5,154.5,2.15,13.0,155.5,151.3,119.22
2016,5,7,9,30,1.0,153.0,2.1,13.0,154.0,150.2,118.09
2016,5,7,9,45,0.5,137.5,2.1,13.5,138.0,134.36,104.85
2016,5,7,10,0,0.0,122.0,2.1,14.0,122.0,118.62,91.76
2016,5,7,10,15,0.0,105.0,2.05,14.0,105.0,101.94,78.15
2016,5,7,10,30,0.0,88.0,2.0,14.0,88.0,85.34,64.58
2016,5,7,10,45,0.0,105.5,2.0,14.0,105.5,102.48,78.45
2016,5,7,11,0,0.0,123.0,2.0,14.0,123.0,119.64,92.2
2016,5,7,11,15,0.0,109.0,1.95,14.0,109.0,105.93,81.05
2016,5,7,11,30,0.0,95.0,1.9,14.0,95.0,92.25,69.97
2016,5,7,11,45,0.0,98.0,1.9,14.0,98.0,95.18,72.34
2016,5,7,12,0,0.0,101.0,1.9,14.0,101.0,98.1,74.68
2016,5,7,12,15,0.0,98.0,1.85,14.0,98.0,95.15,72.29
2016,5,7,12,30,0.0,95.0,1.8,14.0,95.0,92.21,69.92
2016,5,7,12,45,0.0,94.5,1.75,14.0,94.5,91.7,69.53
2016,5,7,13,0,0.0,94.0,1.7,14.0,94.0,91.19,69.15
2016,5,7,13,15,4.5,152.5,1.65,14.0,157.0,151.98,118.31
2016,5,7,13,30,9.0,211.0,1.6,14.0,220.0,212.39,166.22
2016,5,7,13,45,5.5,182.5,1.6,14.0,188.5,181.38,141.59
2016,5,7,14,0,2.0,154.0,1.6,14.0,157.0,150.71,117.3
2016,5,7,14,15,5.5,187.5,1.55,14.0,192.5,185.44,145.31
2016,5,7,14,30,9.0,221.0,1.5,14.0,228.0,219.62,172.5
2016,5,7,14,45,4.5,174.5,1.5,14.0,178.0,171.41,134.35
2016,5,7,15,0,0.0,128.0,1.5,14.0,128.0,123.7,96.24
2016,5,7,15,15,34.5,208.0,1.45,14.0,231.0,218.54,173.3
2016,5,7,15,30,69.0,288.0,1.4,14.0,334.0,307.48,243.1
2016,5,7,15,45,50.0,255.5,1.4,14.0,288.0,263.53,208.53
2016,5,7,16,0,31.0,223.0,1.4,14.0,242.0,221.81,176.03
2016,5,7,16,15,25.0,200.5,1.35,14.0,214.5,198.77,158.09
2016,5,7,16,30,19.0,178.0,1.3,14.0,187.0,173.92,138.48
2016,5,7,16,45,9.5,126.0,1.3,14.0,130.5,122.42,96.91
2016,5,7,17,0,0.0,74.0,1.3,14.0,74.0,71.55,55.14
2016,5,7,17,15,0.0,63.0,1.2,13.5,63.0,60.89,46.44
2016,5,7,17,30,0.0,52.0,1.1,13.0,52.0,50.24,37.53
2016,5,7,17,45,0.0,41.5,1.05,13.0,41.5,40.07,28.8
2016,5,7,18,0,0.0,31.0,1.0,13.0,31.0,29.92,21.19
2016,5,7,18,15,0.0,22.0,0.95,12.5,22.0,21.22,13.19
2016,5,7,18,30,0.0,13.0,0.9,12.0,13.0,12.53,5.11
2016,5,7,18,45,0.0,6.5,0.9,12.0,6.5,6.26,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,43.5,11.5,1.0,11.0,14.0,16.67,0.0
2016,5,8,5,30,87.0,23.0,1.0,11.0,28.0,42.29,14.32
2016,5,8,5,45,187.0,39.0,1.05,11.5,64.5,93.08,63.88
2016,5,8,6,0,287.0,55.0,1.1,12.0,101.0,149.29,111.43
2016,5,8,6,15,362.5,66.5,1.15,12.0,146.0,203.04,158.41
2016,5,8,6,30,438.0,78.0,1.2,12.0,191.0,264.77,211.99
2016,5,8,6,45,219.0,94.0,1.25,12.5,150.5,202.04,164.27
2016,5,8,7,0,0.0,110.0,1.3,13.0,110.0,108.65,86.56
2016,5,8,7,15,0.0,113.5,1.25,13.0,113.5,111.54,88.94
2016,5,8,7,30,0.0,117.0,1.2,13.0,117.0,114.6,91.19
2016,5,8,7,45,4.5,147.5,1.2,13.0,150.0,148.22,118.71
2016,5,8,8,0,9.0,178.0,1.2,13.0,183.0,182.31,146.09
2016,5,8,8,15,7.0,182.5,1.15,13.0,186.5,185.25,147.79
2016,5,8,8,30,5.0,187.0,1.1,13.0,190.0,188.1,149.53
2016,5,8,8,45,5.5,191.0,1.1,13.5,195.0,192.37,152.25
2016,5,8,9,0,6.0,195.0,1.1,14.0,200.0,196.71,155.03
2016,5,8,9,15,5.5,190.5,1.1,14.0,195.0,191.67,150.66
2016,5,8,9,30,5.0,186.0,1.1,14.0,190.0,186.69,146.41
2016,5,8,9,45,10.5,230.0,1.15,14.5,238.5,235.87,184.73
2016,5,8,10,0,16.0,274.0,1.2,15.0,287.0,285.41,222.33
2016,5,8,10,15,18.0,291.5,1.2,15.0,306.5,304.95,236.72
2016,5,8,10,30,20.0,309.0,1.2,15.0,326.0,324.44,251.15
2016,5,8,10,45,22.5,327.5,1.3,15.0,347.5,345.37,266.85
2016,5,8,11,0,25.0,346.0,1.4,15.0,369.0,373.93,288.18
2016,5,8,11,15,19.5,308.5,1.45,15.0,326.5,322.7,249.36
2016,5,8,11,30,14.0,271.0,1.5,15.0,284.0,279.51,216.57
2016,5,8,11,45,26.5,335.5,1.6,15.5,360.0,361.84,279.16
2016,5,8,12,0,39.0,400.0,1.7,16.0,436.0,438.34,335.33
2016,5,8,12,15,25.5,324.5,1.75,16.0,348.5,347.26,267.11
2016,5,8,12,30,12.0,249.0,1.8,16.0,261.0,254.23,196.53
2016,5,8,12,45,12.5,253.0,1.9,16.0,265.0,258.11,200.02
2016,5,8,13,0,13.0,257.0,2.0,16.0,269.0,261.89,203.11
2016,5,8,13,15,13.5,262.0,2.05,16.0,274.0,266.54,206.84
2016,5,8,13,30,14.0,267.0,2.1,16.0,279.0,271.07,210.52
2016,5,8,13,45,19.5,295.5,2.15,16.0,312.5,302.34,234.93
2016,5,8,14,0,25.0,324.0,2.2,16.0,346.0,333.84,259.28
2016,5,8,14,15,36.0,333.5,2.25,15.5,363.5,348.92,271.83
2016,5,8,14,30,47.0,343.0,2.3,15.0,381.0,362.78,283.54
2016,5,8,14,45,57.0,335.0,2.35,15.0,378.5,358.22,280.71
2016,5,8,15,0,67.0,327.0,2.4,15.0,376.0,352.62,277.09
2016,5,8,15,15,84.5,314.0,2.4,15.0,372.5,345.66,272.41
2016,5,8,15,30,102.0,301.0,2.4,15.0,369.0,336.87,266.09
2016,5,8,15,45,98.5,278.0,2.45,15.0,339.5,307.11,243.13
2016,5,8,16,0,95.0,255.0,2.5,15.0,310.0,277.75,220.24
2016,5,8,16,15,59.0,218.5,2.5,14.5,251.5,224.81,178.84
2016,5,8,16,30,23.0,182.0,2.5,14.0,193.0,178.86,142.83
2016,5,8,16,45,16.5,160.5,2.5,14.0,168.0,155.29,124.05
2016,5,8,17,0,10.0,139.0,2.5,14.0,143.0,132.55,105.77
2016,5,8,17,15,5.0,120.5,2.5,13.5,122.5,113.51,90.53
2016,5,8,17,30,0.0,102.0,2.5,13.0,102.0,95.14,75.59
2016,5,8,17,45,237.5,78.5,2.5,13.0,128.5,75.4,52.04
2016,5,8,18,0,475.0,55.0,2.5,13.0,155.0,38.97,29.23
2016,5,8,18,15,382.5,45.0,2.35,12.5,111.0,33.15,23.73
2016,5,8,18,30,290.0,35.0,2.2,12.0,67.0,26.93,17.48
2016,5,8,18,45,145.0,17.5,2.1,12.0,33.5,12.98,1.61
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,44.0,13.0,1.95,10.0,16.0,18.29,0.0
2016,5,9,5,30,88.0,26.0,2.0,10.0,32.0,46.36,18.8
2016,5,9,5,45,191.0,42.5,2.05,10.0,69.5,98.2,68.63
2016,5,9,6,0,294.0,59.0,2.1,10.0,107.0,156.16,118.21
2016,5,9,6,15,372.5,71.0,2.05,10.0,153.5,211.98,167.49
2016,5,9,6,30,451.0,83.0,2.0,10.0,200.0,276.08,223.69
2016,5,9,6,45,225.5,92.0,2.0,10.5,150.5,202.95,166.83
2016,5,9,7,0,0.0,101.0,2.0,11.0,101.0,99.24,79.39
2016,5,9,7,15,0.0,114.5,1.95,11.0,114.5,112.52,90.55
2016,5,9,7,30,0.0,128.0,1.9,11.0,128.0,125.82,101.38
2016,5,9,7,45,5.0,154.0,1.9,11.5,157.0,155.19,125.31
2016,5,9,8,0,10.0,180.0,1.9,12.0,186.0,185.01,149.17
2016,5,9,8,15,20.5,211.0,1.85,12.0,223.5,224.43,180.85
2016,5,9,8,30,31.0,242.0,1.8,12.0,261.0,271.62,218.17
2016,5,9,8,45,32.5,260.5,1.75,12.5,282.5,292.78,233.65
2016,5,9,9,0,34.0,279.0,1.7,13.0,304.0,313.93,249.01
2016,5,9,9,15,45.5,308.0,1.7,13.0,342.5,354.92,280.38
2016,5,9,9,30,57.0,337.0,1.7,13.0,381.0,396.35,311.56
2016,5,9,9,45,127.0,370.0,1.7,13.5,473.5,504.55,393.53
2016,5,9,10,0,197.0,403.0,1.7,14.0,566.0,606.92,468.02
2016,5,9,10,15,274.0,400.5,1.65,14.0,635.5,688.34,526.61
2016,5,9,10,30,351.0,398.0,1.6,14.0,705.0,762.75,579.09
2016,5,9,10,45,317.0,418.5,1.6,14.5,700.0,752.92,568.64
2016,5,9,11,0,283.0,439.0,1.6,15.0,695.0,741.01,557.7
2016,5,9,11,15,375.0,412.5,1.6,15.0,757.0,803.39,603.37
2016,5,9,11,30,467.0,386.0,1.6,15.0,819.0,870.75,650.64
2016,5,9,11,45,475.5,388.5,1.65,15.0,832.5,877.16,654.66
2016,5,9,12,0,484.0,391.0,1.7,15.0,846.0,881.48,658.04
2016,5,9,12,15,460.5,392.5,1.75,15.0,824.5,851.74,637.92
2016,5,9,12,30,437.0,394.0,1.8,15.0,803.0,820.81,617.19
2016,5,9,12,45,669.0,263.5,1.85,15.5,881.5,897.32,676.75
2016,5,9,13,0,901.0,133.0,1.9,16.0,960.0,956.77,715.84
2016,5,9,13,15,897.5,132.0,1.9,16.0,943.0,929.24,697.26
2016,5,9,13,30,894.0,131.0,1.9,16.0,926.0,899.04,677.83
2016,5,9,13,45,888.5,129.5,1.95,16.0,902.0,864.18,655.67
2016,5,9,14,0,883.0,128.0,2.0,16.0,878.0,827.08,631.76
2016,5,9,14,15,875.5,126.0,2.0,16.0,847.0,785.92,604.32
2016,5,9,14,30,868.0,124.0,2.0,16.0,816.0,743.02,575.39
2016,5,9,14,45,695.5,187.0,2.05,16.0,725.5,648.29,505.02
2016,5,9,15,0,523.0,250.0,2.1,16.0,635.0,565.7,441.66
2016,5,9,15,15,672.0,181.5,2.1,15.5,646.5,562.02,441.62
2016,5,9,15,30,821.0,113.0,2.1,15.0,658.0,544.59,429.05
2016,5,9,15,45,618.5,164.5,2.1,15.0,558.5,450.16,354.0
2016,5,9,16,0,416.0,216.0,2.1,15.0,459.0,375.39,294.53
2016,5,9,16,15,393.0,199.5,2.1,15.0,413.0,327.4,255.49
2016,5,9,16,30,370.0,183.0,2.1,15.0,367.0,284.21,219.5
2016,5,9,16,45,517.0,137.5,2.15,15.0,364.0,258.74,192.62
2016,5,9,17,0,664.0,92.0,2.2,15.0,361.0,219.26,151.79
2016,5,9,17,15,619.5,85.5,2.2,14.5,309.0,167.94,108.71
2016,5,9,17,30,575.0,79.0,2.2,14.0,257.0,121.58,72.97
2016,5,9,17,45,505.0,71.5,2.25,13.5,206.5,78.25,46.3
2016,5,9,18,0,435.0,64.0,2.3,13.0,156.0,47.0,36.39
2016,5,9,18,15,340.0,52.0,2.25,12.5,112.0,38.92,28.85
2016,5,9,18,30,245.0,40.0,2.2,12.0,68.0,30.71,20.81
2016,5,9,18,45,122.5,20.0,2.2,11.5,34.0,15.39,3.77
2016,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,15,63.5,12.5,1.65,10.5,17.0,20.35,0.0
2016,5,10,5,30,127.0,25.0,1.7,11.0,34.0,55.02,24.72
2016,5,10,5,45,240.0,39.0,1.75,11.5,72.5,105.86,73.07
2016,5,10,6,0,353.0,53.0,1.8,12.0,111.0,166.87,124.76
2016,5,10,6,15,428.5,63.0,1.7,12.0,158.0,224.38,175.45
2016,5,10,6,30,504.0,73.0,1.6,12.0,205.0,288.75,231.56
2016,5,10,6,45,273.0,104.5,1.55,12.5,178.5,238.49,194.3
2016,5,10,7,0,42.0,136.0,1.5,13.0,152.0,161.1,130.48
2016,5,10,7,15,109.5,162.5,1.35,13.5,211.0,233.31,190.15
2016,5,10,7,30,177.0,189.0,1.2,14.0,270.0,306.97,249.02
2016,5,10,7,45,460.5,148.0,1.05,14.5,390.5,465.45,375.26
2016,5,10,8,0,744.0,107.0,0.9,15.0,511.0,639.45,505.16
2016,5,10,8,15,765.0,111.0,0.8,15.0,559.0,688.08,536.17
2016,5,10,8,30,786.0,115.0,0.7,15.0,607.0,738.26,567.83
2016,5,10,8,45,805.0,117.0,0.65,15.5,652.0,784.03,595.19
2016,5,10,9,0,824.0,119.0,0.6,16.0,697.0,828.74,621.17
2016,5,10,9,15,836.5,121.5,0.6,16.5,737.0,867.0,643.22
2016,5,10,9,30,849.0,124.0,0.6,17.0,777.0,903.29,663.74
2016,5,10,9,45,846.5,133.0,0.6,17.5,808.0,930.62,678.28
2016,5,10,10,0,844.0,142.0,0.6,18.0,839.0,954.83,690.87
2016,5,10,10,15,851.5,144.0,0.65,18.0,867.0,978.03,705.22
2016,5,10,10,30,859.0,146.0,0.7,18.0,895.0,998.37,717.85
2016,5,10,10,45,867.5,145.0,0.8,18.5,917.0,1007.5,723.36
2016,5,10,11,0,876.0,144.0,0.9,19.0,939.0,1019.72,731.0
2016,5,10,11,15,879.5,145.0,0.95,19.0,953.0,1025.9,735.24
2016,5,10,11,30,883.0,146.0,1.0,19.0,967.0,1028.86,737.67
2016,5,10,11,45,888.0,144.0,1.1,19.0,974.0,1027.05,738.26
2016,5,10,12,0,893.0,142.0,1.2,19.0,981.0,1022.0,736.91
2016,5,10,12,15,893.0,142.0,1.3,19.0,979.0,1010.84,731.74
2016,5,10,12,30,893.0,142.0,1.4,19.0,977.0,996.56,724.61
2016,5,10,12,45,895.0,139.0,1.5,19.5,969.0,978.14,713.42
2016,5,10,13,0,897.0,136.0,1.6,20.0,961.0,956.66,700.22
2016,5,10,13,15,893.5,135.0,1.7,19.5,944.0,929.24,685.68
2016,5,10,13,30,890.0,134.0,1.8,19.0,927.0,899.17,669.15
2016,5,10,13,45,886.5,131.5,1.9,19.0,903.5,865.15,648.41
2016,5,10,14,0,883.0,129.0,2.0,19.0,880.0,828.78,625.77
2016,5,10,14,15,875.0,127.0,2.05,19.0,849.0,787.27,598.82
2016,5,10,14,30,867.0,125.0,2.1,19.0,818.0,744.08,570.34
2016,5,10,14,45,858.5,122.0,2.2,19.0,781.5,698.11,538.79
2016,5,10,15,0,850.0,119.0,2.3,19.0,745.0,650.0,503.91
2016,5,10,15,15,836.5,116.0,2.35,18.5,702.5,598.47,466.07
2016,5,10,15,30,823.0,113.0,2.4,18.0,660.0,546.65,426.71
2016,5,10,15,45,807.5,109.0,2.45,18.0,614.0,492.89,383.77
2016,5,10,16,0,792.0,105.0,2.5,18.0,568.0,439.56,339.83
2016,5,10,16,15,768.5,101.0,2.55,17.5,518.5,383.84,293.39
2016,5,10,16,30,745.0,97.0,2.6,17.0,469.0,329.88,247.06
2016,5,10,16,45,717.0,91.5,2.65,16.5,417.5,272.56,197.31
2016,5,10,17,0,689.0,86.0,2.7,16.0,366.0,220.47,151.6
2016,5,10,17,15,646.5,80.0,2.65,15.5,314.0,168.52,107.78
2016,5,10,17,30,604.0,74.0,2.6,15.0,262.0,121.28,71.13
2016,5,10,17,45,546.5,66.0,2.6,15.0,212.5,76.39,42.83
2016,5,10,18,0,489.0,58.0,2.6,15.0,163.0,41.32,31.08
2016,5,10,18,15,397.5,47.5,2.5,14.5,118.0,35.13,25.3
2016,5,10,18,30,306.0,37.0,2.4,14.0,73.0,28.52,18.82
2016,5,10,18,45,153.0,23.5,2.3,13.5,41.5,18.22,6.18
2016,5,10,19,0,0.0,10.0,2.2,13.0,10.0,9.83,0.0
2016,5,10,19,15,0.0,5.0,2.15,12.5,5.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,100.0,12.0,1.9,10.0,19.0,24.67,0.0
2016,5,11,5,30,200.0,24.0,2.0,10.0,38.0,68.36,32.93
2016,5,11,5,45,312.5,36.0,2.1,10.5,78.5,120.95,83.51
2016,5,11,6,0,425.0,48.0,2.2,11.0,119.0,184.16,137.93
2016,5,11,6,15,212.5,66.5,2.1,11.0,102.0,148.07,116.75
2016,5,11,6,30,0.0,85.0,2.0,11.0,85.0,84.18,66.72
2016,5,11,6,45,3.5,104.0,1.95,11.5,105.5,104.72,84.17
2016,5,11,7,0,7.0,123.0,1.9,12.0,126.0,125.59,101.46
2016,5,11,7,15,47.5,156.0,1.85,12.5,177.5,186.62,152.21
2016,5,11,7,30,88.0,189.0,1.8,13.0,229.0,247.91,202.06
2016,5,11,7,45,270.5,188.0,1.75,13.5,331.5,379.75,309.51
2016,5,11,8,0,453.0,187.0,1.7,14.0,434.0,523.06,421.18
2016,5,11,8,15,530.0,179.0,1.65,14.0,493.0,589.43,470.78
2016,5,11,8,30,607.0,171.0,1.6,14.0,552.0,664.05,525.65
2016,5,11,8,45,586.5,195.0,1.55,14.5,585.0,694.87,544.27
2016,5,11,9,0,566.0,219.0,1.5,15.0,618.0,719.65,558.58
2016,5,11,9,15,718.0,169.5,1.45,15.0,704.5,819.3,628.78
2016,5,11,9,30,870.0,120.0,1.4,15.0,791.0,913.27,689.59
2016,5,11,9,45,876.0,124.0,1.4,15.5,824.5,943.3,705.84
2016,5,11,10,0,882.0,128.0,1.4,16.0,858.0,970.6,720.97
2016,5,11,10,15,889.0,129.5,1.4,16.0,886.0,993.38,734.45
2016,5,11,10,30,896.0,131.0,1.4,16.0,914.0,1013.21,746.11
2016,5,11,10,45,901.5,131.5,1.45,16.5,935.0,1027.47,753.7
2016,5,11,11,0,907.0,132.0,1.5,17.0,956.0,1038.55,759.41
2016,5,11,11,15,910.0,132.5,1.55,17.0,969.0,1043.89,763.01
2016,5,11,11,30,913.0,133.0,1.6,17.0,982.0,1045.92,764.68
2016,5,11,11,45,917.5,130.5,1.65,17.0,989.0,1043.05,763.37
2016,5,11,12,0,922.0,128.0,1.7,17.0,996.0,1036.86,760.09
2016,5,11,12,15,587.5,297.0,1.75,17.0,849.5,879.59,655.22
2016,5,11,12,30,253.0,466.0,1.8,17.0,703.0,714.03,533.16
2016,5,11,12,45,586.0,295.5,1.9,17.5,837.5,851.76,640.33
2016,5,11,13,0,919.0,125.0,2.0,18.0,972.0,966.54,718.5
2016,5,11,13,15,915.5,124.0,2.05,17.5,954.5,938.66,701.1
2016,5,11,13,30,912.0,123.0,2.1,17.0,937.0,908.07,683.29
2016,5,11,13,45,905.5,122.5,2.15,17.0,912.5,872.9,660.9
2016,5,11,14,0,899.0,122.0,2.2,17.0,888.0,835.5,636.77
2016,5,11,14,15,891.0,120.0,2.2,17.0,857.0,793.48,608.76
2016,5,11,14,30,883.0,118.0,2.2,17.0,826.0,749.73,579.26
2016,5,11,14,45,872.5,116.0,2.2,17.0,788.5,702.77,546.42
2016,5,11,15,0,862.0,114.0,2.2,17.0,751.0,654.71,510.76
2016,5,11,15,15,849.0,111.5,2.15,16.5,708.5,602.44,471.75
2016,5,11,15,30,836.0,109.0,2.1,16.0,666.0,550.83,432.02
2016,5,11,15,45,820.0,105.0,2.1,16.0,619.5,496.24,388.22
2016,5,11,16,0,804.0,101.0,2.1,16.0,573.0,442.11,343.45
2016,5,11,16,15,781.0,97.5,2.05,15.5,523.0,386.46,296.73
2016,5,11,16,30,758.0,94.0,2.0,15.0,473.0,332.49,250.1
2016,5,11,16,45,730.5,88.5,1.95,15.0,422.0,274.73,199.35
2016,5,11,17,0,703.0,83.0,1.9,15.0,371.0,222.05,152.68
2016,5,11,17,15,661.0,77.5,1.8,14.5,318.5,169.84,108.5
2016,5,11,17,30,619.0,72.0,1.7,14.0,266.0,122.26,71.39
2016,5,11,17,45,562.0,64.0,1.65,14.0,216.0,76.52,42.21
2016,5,11,18,0,505.0,56.0,1.6,14.0,166.0,39.38,29.52
2016,5,11,18,15,414.5,46.5,1.55,13.5,120.5,34.04,24.5
2016,5,11,18,30,324.0,37.0,1.5,13.0,75.0,28.35,18.85
2016,5,11,18,45,162.0,24.0,1.45,12.5,43.0,18.58,7.11
2016,5,11,19,0,0.0,11.0,1.4,12.0,11.0,10.81,0.0
2016,5,11,19,15,0.0,5.5,1.45,11.5,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,2.25,9.5,7.0,6.88,0.0
2016,5,12,5,30,0.0,14.0,2.4,10.0,14.0,13.5,3.65
2016,5,12,5,45,0.0,29.5,2.55,10.5,29.5,28.49,18.1
2016,5,12,6,0,0.0,45.0,2.7,11.0,45.0,43.89,31.76
2016,5,12,6,15,0.0,64.0,2.7,11.0,64.0,62.97,48.49
2016,5,12,6,30,0.0,83.0,2.7,11.0,83.0,81.99,64.98
2016,5,12,6,45,1.5,102.5,2.75,11.5,103.0,102.17,82.04
2016,5,12,7,0,3.0,122.0,2.8,12.0,123.0,122.46,98.88
2016,5,12,7,15,16.0,147.0,2.75,12.0,154.0,155.02,126.02
2016,5,12,7,30,29.0,172.0,2.7,12.0,185.0,193.82,157.97
2016,5,12,7,45,45.0,199.5,2.65,12.5,223.0,234.13,190.4
2016,5,12,8,0,61.0,227.0,2.6,13.0,261.0,275.73,223.28
2016,5,12,8,15,128.0,256.0,2.55,13.0,334.5,364.44,294.62
2016,5,12,8,30,195.0,285.0,2.5,13.0,408.0,451.49,362.78
2016,5,12,8,45,311.5,279.0,2.5,13.5,492.0,552.72,441.05
2016,5,12,9,0,428.0,273.0,2.5,14.0,576.0,661.51,522.31
2016,5,12,9,15,624.0,206.5,2.4,14.0,675.0,777.28,609.56
2016,5,12,9,30,820.0,140.0,2.3,14.0,774.0,895.66,690.7
2016,5,12,9,45,629.0,235.0,2.25,14.5,734.5,842.83,649.05
2016,5,12,10,0,438.0,330.0,2.2,15.0,695.0,772.33,591.65
2016,5,12,10,15,652.5,235.0,2.15,15.0,797.0,887.8,678.21
2016,5,12,10,30,867.0,140.0,2.1,15.0,899.0,994.83,747.97
2016,5,12,10,45,873.0,140.0,2.1,15.5,920.0,1008.71,753.81
2016,5,12,11,0,879.0,140.0,2.1,16.0,941.0,1019.53,758.75
2016,5,12,11,15,882.0,141.0,2.1,16.0,954.0,1025.24,761.89
2016,5,12,11,30,885.0,142.0,2.1,16.0,967.0,1027.73,763.09
2016,5,12,11,45,885.5,142.5,2.1,16.0,972.5,1024.01,760.39
2016,5,12,12,0,886.0,143.0,2.1,16.0,978.0,1017.09,755.78
2016,5,12,12,15,677.5,268.0,2.1,16.0,906.0,938.28,703.44
2016,5,12,12,30,469.0,393.0,2.1,16.0,834.0,850.75,637.78
2016,5,12,12,45,651.5,282.5,2.15,16.0,888.0,900.61,679.49
2016,5,12,13,0,834.0,172.0,2.2,16.0,942.0,939.35,707.33
2016,5,12,13,15,829.5,170.5,2.25,16.0,925.0,911.43,689.02
2016,5,12,13,30,825.0,169.0,2.3,16.0,908.0,881.14,669.66
2016,5,12,13,45,818.5,167.0,2.35,16.0,883.5,846.47,647.13
2016,5,12,14,0,812.0,165.0,2.4,16.0,859.0,809.85,623.06
2016,5,12,14,15,803.0,163.0,2.4,15.5,828.5,769.57,596.91
2016,5,12,14,30,794.0,161.0,2.4,15.0,798.0,727.9,568.66
2016,5,12,14,45,786.5,156.0,2.45,15.0,762.5,683.2,536.19
2016,5,12,15,0,779.0,151.0,2.5,15.0,727.0,637.41,502.12
2016,5,12,15,15,763.5,147.5,2.55,15.0,685.5,585.87,462.79
2016,5,12,15,30,748.0,144.0,2.6,15.0,644.0,535.64,423.36
2016,5,12,15,45,735.0,137.0,2.65,15.0,599.5,483.69,381.53
2016,5,12,16,0,722.0,130.0,2.7,15.0,555.0,432.07,338.72
2016,5,12,16,15,623.5,139.0,2.75,14.5,483.5,362.89,282.37
2016,5,12,16,30,525.0,148.0,2.8,14.0,412.0,303.37,233.46
2016,5,12,16,45,512.5,132.5,2.9,14.0,367.5,255.64,191.75
2016,5,12,17,0,500.0,117.0,3.0,14.0,323.0,209.17,150.82
2016,5,12,17,15,447.0,112.0,3.0,13.5,277.0,166.33,115.52
2016,5,12,17,30,394.0,107.0,3.0,13.0,231.0,129.2,87.22
2016,5,12,17,45,353.0,91.5,3.05,13.0,187.5,89.83,59.89
2016,5,12,18,0,312.0,76.0,3.1,13.0,144.0,55.79,44.25
2016,5,12,18,15,245.5,60.0,3.05,12.5,104.5,45.05,34.34
2016,5,12,18,30,179.0,44.0,3.0,12.0,65.0,33.74,23.63
2016,5,12,18,45,89.5,27.0,2.95,12.0,37.5,22.54,10.47
2016,5,12,19,0,0.0,10.0,2.9,12.0,10.0,9.83,0.0
2016,5,12,19,15,0.0,5.0,2.9,11.5,5.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,36.5,13.0,2.7,10.0,16.0,17.6,0.0
2016,5,13,5,30,73.0,26.0,2.8,10.0,32.0,44.53,23.46
2016,5,13,5,45,134.0,44.0,2.95,10.5,64.0,83.41,59.22
2016,5,13,6,0,195.0,62.0,3.1,11.0,96.0,127.95,97.69
2016,5,13,6,15,232.5,81.0,3.1,11.0,134.5,171.92,136.85
2016,5,13,6,30,270.0,100.0,3.1,11.0,173.0,219.68,179.03
2016,5,13,6,45,312.5,112.0,3.15,11.0,214.0,265.54,219.17
2016,5,13,7,0,355.0,124.0,3.2,11.0,255.0,321.34,266.79
2016,5,13,7,15,270.5,158.0,3.15,11.0,266.0,323.12,268.16
2016,5,13,7,30,186.0,192.0,3.1,11.0,277.0,315.87,261.09
2016,5,13,7,45,129.0,212.0,3.1,11.5,274.5,308.29,253.07
2016,5,13,8,0,72.0,232.0,3.1,12.0,272.0,288.71,234.92
2016,5,13,8,15,64.5,249.5,3.1,12.0,287.5,303.85,246.28
2016,5,13,8,30,57.0,267.0,3.1,12.0,303.0,318.25,256.78
2016,5,13,8,45,39.0,262.0,3.1,12.5,288.0,299.32,240.09
2016,5,13,9,0,21.0,257.0,3.1,13.0,273.0,272.32,217.15
2016,5,13,9,15,37.0,297.0,3.15,13.0,325.5,335.49,267.0
2016,5,13,9,30,53.0,337.0,3.2,13.0,378.0,392.42,310.97
2016,5,13,9,45,40.5,330.5,3.25,13.5,362.5,374.27,295.28
2016,5,13,10,0,28.0,324.0,3.3,14.0,347.0,355.62,279.54
