Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,15,468.0,66.0,2.5,12.0,182.0,247.69,196.13
2016,5,23,6,30,533.0,75.0,2.5,12.0,229.0,309.4,250.37
2016,5,23,6,45,577.5,82.0,2.55,12.5,278.5,365.64,298.87
2016,5,23,7,0,622.0,89.0,2.6,13.0,328.0,425.59,348.99
2016,5,23,7,15,656.0,94.5,2.55,13.0,378.5,481.42,394.85
2016,5,23,7,30,690.0,100.0,2.5,13.0,429.0,539.31,440.99
2016,5,23,7,45,713.0,105.5,2.5,13.5,478.0,591.74,480.85
2016,5,23,8,0,736.0,111.0,2.5,14.0,527.0,644.63,519.89
2016,5,23,8,15,755.5,115.0,2.5,14.0,573.5,691.59,553.69
2016,5,23,8,30,775.0,119.0,2.5,14.0,620.0,739.96,587.32
2016,5,23,8,45,556.5,214.0,2.5,14.5,587.0,690.72,545.51
2016,5,23,9,0,338.0,309.0,2.5,15.0,554.0,617.45,484.0
2016,5,23,9,15,377.0,313.0,2.5,15.0,599.5,665.28,519.67
2016,5,23,9,30,416.0,317.0,2.5,15.0,645.0,721.58,559.9
2016,5,23,9,45,405.0,337.0,2.5,15.5,667.5,741.47,571.16
2016,5,23,10,0,394.0,357.0,2.5,16.0,690.0,752.27,576.37
2016,5,23,10,15,418.0,359.0,2.5,16.0,722.0,790.22,602.71
2016,5,23,10,30,442.0,361.0,2.5,16.0,754.0,820.27,623.27
2016,5,23,10,45,362.5,404.0,2.55,16.0,731.5,782.71,593.93
2016,5,23,11,0,283.0,447.0,2.6,16.0,709.0,749.01,567.47
2016,5,23,11,15,222.0,463.0,2.6,16.0,670.5,696.54,528.49
2016,5,23,11,30,161.0,479.0,2.6,16.0,632.0,650.11,493.38
2016,5,23,11,45,214.5,475.0,2.65,16.0,680.0,696.34,528.48
2016,5,23,12,0,268.0,471.0,2.7,16.0,728.0,746.49,565.21
2016,5,23,12,15,309.5,455.0,2.7,16.0,751.0,764.85,579.14
2016,5,23,12,30,351.0,439.0,2.7,16.0,774.0,781.15,591.81
2016,5,23,12,45,369.0,425.0,2.75,16.0,773.5,774.86,588.39
2016,5,23,13,0,387.0,411.0,2.8,16.0,773.0,766.77,583.88
2016,5,23,13,15,359.0,419.5,2.8,16.0,751.0,737.53,562.57
2016,5,23,13,30,331.0,428.0,2.8,16.0,729.0,708.44,541.42
2016,5,23,13,45,195.0,410.5,2.85,16.0,586.5,563.17,433.95
2016,5,23,14,0,59.0,393.0,2.9,16.0,444.0,427.11,330.22
2016,5,23,14,15,37.5,333.5,2.9,15.5,366.0,350.0,272.87
2016,5,23,14,30,16.0,274.0,2.9,15.0,288.0,275.41,215.8
2016,5,23,14,45,20.0,278.5,2.95,15.0,294.5,281.14,220.96
2016,5,23,15,0,24.0,283.0,3.0,15.0,301.0,286.32,225.46
2016,5,23,15,15,17.0,248.5,3.0,15.0,261.0,247.87,195.53
2016,5,23,15,30,10.0,214.0,3.0,15.0,221.0,210.22,166.04
2016,5,23,15,45,7.5,197.0,3.05,15.0,202.0,191.99,151.9
2016,5,23,16,0,5.0,180.0,3.1,15.0,183.0,174.07,137.88
2016,5,23,16,15,38.0,199.0,3.1,14.5,219.5,200.93,160.11
2016,5,23,16,30,71.0,218.0,3.1,14.0,256.0,224.93,179.45
2016,5,23,16,45,101.0,198.5,3.15,14.0,246.5,210.72,167.08
2016,5,23,17,0,131.0,179.0,3.2,14.0,237.0,190.12,148.93
2016,5,23,17,15,120.5,158.0,3.2,13.5,205.5,160.74,124.94
2016,5,23,17,30,110.0,137.0,3.2,13.0,174.0,132.69,102.23
2016,5,23,17,45,300.0,101.0,3.2,13.0,179.5,105.62,73.12
2016,5,23,18,0,490.0,65.0,3.2,13.0,185.0,56.83,35.64
2016,5,23,18,15,412.5,55.5,3.1,12.5,140.5,40.34,30.42
2016,5,23,18,30,335.0,46.0,3.0,12.0,96.0,34.97,25.22
2016,5,23,18,45,225.0,33.0,2.9,12.0,61.0,25.33,15.67
2016,5,23,19,0,115.0,20.0,2.8,12.0,26.0,15.61,0.0
2016,5,23,19,15,57.5,10.0,2.75,11.5,13.0,9.83,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,117.0,17.0,2.6,11.0,28.5,37.42,0.38
2016,5,24,5,30,234.0,34.0,2.7,11.0,57.0,89.38,57.04
2016,5,24,5,45,330.5,45.0,2.85,11.5,98.0,139.22,100.13
2016,5,24,6,0,427.0,56.0,3.0,12.0,139.0,199.03,151.94
2016,5,24,6,15,491.5,64.5,3.0,12.0,187.0,254.84,202.0
2016,5,24,6,30,556.0,73.0,3.0,12.0,235.0,317.04,256.91
2016,5,24,6,45,278.0,86.5,3.0,12.5,167.5,229.06,188.1
2016,5,24,7,0,0.0,100.0,3.0,13.0,100.0,97.76,77.48
2016,5,24,7,15,5.0,131.0,3.0,13.0,133.5,131.78,105.96
2016,5,24,7,30,10.0,162.0,3.0,13.0,167.0,166.37,134.31
2016,5,24,7,45,23.5,192.0,3.0,13.0,205.0,205.97,166.6
2016,5,24,8,0,37.0,222.0,3.0,13.0,243.0,252.86,204.3
2016,5,24,8,15,26.0,222.0,3.0,13.0,237.5,245.29,197.22
2016,5,24,8,30,15.0,222.0,3.0,13.0,232.0,231.12,184.98
2016,5,24,8,45,21.0,248.5,3.0,13.5,263.5,263.13,209.9
2016,5,24,9,0,27.0,275.0,3.0,14.0,295.0,302.74,240.29
2016,5,24,9,15,38.5,307.5,2.95,14.0,337.5,347.17,274.58
2016,5,24,9,30,50.0,340.0,2.9,14.0,380.0,392.08,308.74
2016,5,24,9,45,47.0,351.0,2.9,14.5,390.0,401.14,314.21
2016,5,24,10,0,44.0,362.0,2.9,15.0,400.0,409.89,319.59
2016,5,24,10,15,53.5,385.5,2.9,15.0,432.5,443.48,344.74
2016,5,24,10,30,63.0,409.0,2.9,15.0,465.0,477.04,369.53
2016,5,24,10,45,60.5,415.5,2.95,15.0,470.5,480.84,371.81
2016,5,24,11,0,58.0,422.0,3.0,15.0,476.0,484.31,374.05
2016,5,24,11,15,55.0,424.5,3.0,15.0,476.5,482.84,372.56
2016,5,24,11,30,52.0,427.0,3.0,15.0,477.0,481.09,370.95
2016,5,24,11,45,65.5,444.0,3.0,15.0,507.0,510.27,392.88
2016,5,24,12,0,79.0,461.0,3.0,15.0,537.0,538.81,414.05
2016,5,24,12,15,57.5,430.5,3.0,15.0,485.5,484.44,373.16
2016,5,24,12,30,36.0,400.0,3.0,15.0,434.0,430.8,332.75
2016,5,24,12,45,64.5,429.0,3.05,15.0,490.0,484.35,374.13
2016,5,24,13,0,93.0,458.0,3.1,15.0,546.0,536.14,413.23
2016,5,24,13,15,78.0,439.0,3.1,15.0,511.5,499.75,385.84
2016,5,24,13,30,63.0,420.0,3.1,15.0,477.0,464.11,359.28
2016,5,24,13,45,68.5,413.0,3.15,15.0,473.5,458.14,355.56
2016,5,24,14,0,74.0,406.0,3.2,15.0,470.0,451.64,351.3
2016,5,24,14,15,58.0,375.5,3.2,15.0,425.0,405.72,316.59
2016,5,24,14,30,42.0,345.0,3.2,15.0,380.0,361.2,282.77
2016,5,24,14,45,24.5,273.5,3.25,15.0,294.0,278.67,219.1
2016,5,24,15,0,7.0,202.0,3.3,15.0,208.0,198.84,156.29
2016,5,24,15,15,15.0,228.5,3.3,14.5,239.5,227.91,180.39
2016,5,24,15,30,23.0,255.0,3.3,14.0,271.0,255.62,203.17
2016,5,24,15,45,11.5,192.5,3.3,14.0,200.5,189.82,150.73
2016,5,24,16,0,0.0,130.0,3.3,14.0,130.0,125.08,98.44
2016,5,24,16,15,0.0,137.5,3.3,13.5,137.5,131.82,104.59
2016,5,24,16,30,0.0,145.0,3.3,13.0,145.0,138.28,110.47
2016,5,24,16,45,0.0,127.5,3.35,13.0,127.5,121.62,97.0
2016,5,24,17,0,0.0,110.0,3.4,13.0,110.0,105.04,83.47
2016,5,24,17,15,0.0,95.5,3.4,12.5,95.5,91.26,72.27
2016,5,24,17,30,0.0,81.0,3.4,12.0,81.0,77.54,60.93
2016,5,24,17,45,237.5,75.0,3.4,12.0,133.5,76.13,50.64
2016,5,24,18,0,475.0,69.0,3.4,12.0,186.0,61.0,39.05
2016,5,24,18,15,397.0,59.0,3.3,11.5,141.5,43.42,33.32
2016,5,24,18,30,319.0,49.0,3.2,11.0,97.0,36.93,27.08
2016,5,24,18,45,212.0,35.0,3.1,11.0,62.0,26.91,17.19
2016,5,24,19,0,105.0,21.0,3.0,11.0,27.0,16.4,0.23
2016,5,24,19,15,52.5,10.5,2.95,11.0,13.5,10.32,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,115.5,17.0,2.3,11.0,28.5,37.37,2.5
2016,5,25,5,30,231.0,34.0,2.4,11.0,57.0,88.86,56.98
2016,5,25,5,45,323.5,45.5,2.55,11.5,97.5,137.11,98.69
2016,5,25,6,0,416.0,57.0,2.7,12.0,138.0,196.94,150.48
2016,5,25,6,15,480.0,65.0,2.7,12.0,185.5,251.49,199.33
2016,5,25,6,30,544.0,73.0,2.7,12.0,233.0,312.35,253.0
2016,5,25,6,45,272.0,93.0,2.75,12.5,173.0,233.53,191.62
2016,5,25,7,0,0.0,113.0,2.8,13.0,113.0,111.05,88.6
2016,5,25,7,15,0.0,120.0,2.8,13.0,120.0,117.67,94.04
2016,5,25,7,30,0.0,127.0,2.8,13.0,127.0,124.37,99.29
2016,5,25,7,45,4.0,155.0,2.85,13.0,157.5,155.07,124.42
2016,5,25,8,0,8.0,183.0,2.9,13.0,188.0,186.16,149.52
2016,5,25,8,15,10.0,198.5,2.9,13.0,205.0,203.3,162.97
2016,5,25,8,30,12.0,214.0,2.9,13.0,222.0,220.58,176.47
2016,5,25,8,45,23.0,251.0,2.95,13.5,267.5,267.29,213.27
2016,5,25,9,0,34.0,288.0,3.0,14.0,313.0,322.37,255.86
2016,5,25,9,15,38.0,309.5,3.0,14.0,339.0,348.79,275.77
2016,5,25,9,30,42.0,331.0,3.0,14.0,365.0,375.27,295.66
2016,5,25,9,45,28.5,303.5,3.0,14.5,327.5,334.06,262.41
2016,5,25,10,0,15.0,276.0,3.0,15.0,290.0,286.09,224.08
2016,5,25,10,15,46.5,348.5,3.0,15.0,390.0,397.97,311.0
2016,5,25,10,30,78.0,421.0,3.0,15.0,490.0,504.21,390.71
2016,5,25,10,45,202.5,430.0,3.0,15.5,615.5,644.06,495.87
2016,5,25,11,0,327.0,439.0,3.0,16.0,741.0,784.41,596.96
2016,5,25,11,15,210.0,451.5,3.0,16.0,646.5,672.61,512.86
2016,5,25,11,30,93.0,464.0,3.0,16.0,552.0,559.97,427.78
2016,5,25,11,45,508.5,288.0,3.05,16.0,774.0,809.59,623.09
2016,5,25,12,0,924.0,112.0,3.1,16.0,996.0,1028.12,775.07
2016,5,25,12,15,924.0,111.5,3.15,16.0,994.5,1016.68,765.73
2016,5,25,12,30,924.0,111.0,3.2,16.0,993.0,1002.08,756.52
2016,5,25,12,45,918.0,114.0,3.25,16.0,983.0,982.17,743.79
2016,5,25,13,0,912.0,117.0,3.3,16.0,973.0,959.44,729.17
2016,5,25,13,15,909.0,116.0,3.35,16.0,957.0,932.8,711.85
2016,5,25,13,30,906.0,115.0,3.4,16.0,941.0,903.49,692.63
2016,5,25,13,45,689.0,228.0,3.5,16.0,846.5,804.94,624.09
2016,5,25,14,0,472.0,341.0,3.6,16.0,752.0,712.63,552.39
2016,5,25,14,15,680.0,224.5,3.65,16.0,794.5,742.09,580.62
2016,5,25,14,30,888.0,108.0,3.7,16.0,837.0,754.98,592.97
2016,5,25,14,45,693.5,188.0,3.75,16.0,742.0,658.09,519.33
2016,5,25,15,0,499.0,268.0,3.8,16.0,647.0,574.97,453.32
2016,5,25,15,15,442.0,273.0,3.85,15.5,595.5,520.02,411.65
2016,5,25,15,30,385.0,278.0,3.9,15.0,544.0,470.89,373.63
2016,5,25,15,45,599.0,187.5,3.95,15.0,569.5,473.63,376.57
2016,5,25,16,0,813.0,97.0,4.0,15.0,595.0,457.32,361.57
2016,5,25,16,15,793.0,93.5,4.0,14.5,546.5,402.83,315.09
2016,5,25,16,30,773.0,90.0,4.0,14.0,498.0,349.65,268.55
2016,5,25,16,45,740.5,88.0,4.05,14.0,447.0,295.69,220.33
2016,5,25,17,0,708.0,86.0,4.1,14.0,396.0,242.01,172.27
2016,5,25,17,15,671.0,81.0,4.1,13.5,345.0,190.66,127.37
2016,5,25,17,30,634.0,76.0,4.1,13.0,294.0,143.3,88.09
2016,5,25,17,45,571.5,71.0,4.1,13.0,243.5,98.1,56.07
2016,5,25,18,0,509.0,66.0,4.1,13.0,193.0,59.98,36.91
2016,5,25,18,15,430.5,57.0,4.0,12.5,147.5,41.42,31.41
2016,5,25,18,30,352.0,48.0,3.9,12.0,102.0,36.59,26.69
2016,5,25,18,45,229.0,35.5,3.8,12.0,65.5,27.27,17.51
2016,5,25,19,0,106.0,23.0,3.7,12.0,29.0,18.03,2.09
2016,5,25,19,15,53.0,11.5,3.65,11.5,14.5,11.3,0.0
2016,5,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,91.5,19.0,1.9,10.5,28.5,36.25,4.34
2016,5,26,5,30,183.0,38.0,1.9,11.0,57.0,83.86,54.99
2016,5,26,5,45,276.0,51.0,1.95,11.5,97.0,131.32,95.43
2016,5,26,6,0,369.0,64.0,2.0,12.0,137.0,188.91,144.8
2016,5,26,6,15,436.0,74.0,1.9,12.0,184.0,243.66,193.09
2016,5,26,6,30,503.0,84.0,1.8,12.0,231.0,307.21,248.09
2016,5,26,6,45,550.0,91.5,1.75,12.5,281.0,363.72,295.99
2016,5,26,7,0,597.0,99.0,1.7,13.0,331.0,424.19,345.56
2016,5,26,7,15,632.5,105.0,1.6,13.0,381.5,480.24,390.55
2016,5,26,7,30,668.0,111.0,1.5,13.0,432.0,538.51,435.74
2016,5,26,7,45,694.5,115.5,1.4,13.5,481.0,591.15,474.27
2016,5,26,8,0,721.0,120.0,1.3,14.0,530.0,644.57,511.93
2016,5,26,8,15,742.0,124.0,1.25,14.5,577.0,693.85,545.27
2016,5,26,8,30,763.0,128.0,1.2,15.0,624.0,740.69,574.95
2016,5,26,8,45,780.0,130.5,1.15,15.5,667.5,784.28,601.63
2016,5,26,9,0,797.0,133.0,1.1,16.0,711.0,826.75,626.95
2016,5,26,9,15,809.5,135.5,1.05,16.0,749.5,863.91,649.35
2016,5,26,9,30,822.0,138.0,1.0,16.0,788.0,899.22,670.23
2016,5,26,9,45,824.0,144.5,1.0,16.5,819.5,926.98,685.51
2016,5,26,10,0,826.0,151.0,1.0,17.0,851.0,952.01,699.0
2016,5,26,10,15,833.5,153.0,1.0,17.0,878.0,974.77,712.33
2016,5,26,10,30,841.0,155.0,1.0,17.0,905.0,994.79,723.94
2016,5,26,10,45,848.5,154.5,1.05,17.5,926.0,1009.35,731.78
2016,5,26,11,0,856.0,154.0,1.1,18.0,947.0,1014.75,734.0
2016,5,26,11,15,859.5,155.0,1.15,18.0,960.5,1020.93,738.31
2016,5,26,11,30,863.0,156.0,1.2,18.0,974.0,1024.03,740.76
2016,5,26,11,45,866.5,154.5,1.3,18.5,980.5,1021.55,739.34
2016,5,26,12,0,870.0,153.0,1.4,19.0,987.0,1015.99,736.06
2016,5,26,12,15,870.0,153.0,1.55,19.0,985.5,1005.42,731.8
2016,5,26,12,30,870.0,153.0,1.7,19.0,984.0,991.89,725.54
2016,5,26,12,45,877.0,146.5,1.85,19.0,977.5,975.74,717.45
2016,5,26,13,0,884.0,140.0,2.0,19.0,971.0,956.5,707.18
2016,5,26,13,15,880.5,139.5,2.15,18.5,955.0,930.51,693.58
2016,5,26,13,30,877.0,139.0,2.3,18.0,939.0,901.96,677.98
2016,5,26,13,45,871.0,138.0,2.45,18.0,915.5,868.41,657.36
2016,5,26,14,0,865.0,137.0,2.6,18.0,892.0,832.72,634.94
2016,5,26,14,15,857.5,135.5,2.7,18.0,862.5,793.45,609.28
2016,5,26,14,30,850.0,134.0,2.8,18.0,833.0,752.63,582.16
2016,5,26,14,45,840.5,131.5,2.9,18.0,797.5,707.41,550.85
2016,5,26,15,0,831.0,129.0,3.0,18.0,762.0,661.14,516.87
2016,5,26,15,15,818.5,126.5,3.05,17.5,721.5,612.21,480.69
2016,5,26,15,30,806.0,124.0,3.1,17.0,681.0,562.94,443.12
2016,5,26,15,45,789.5,120.5,3.2,17.0,636.5,510.6,401.34
2016,5,26,16,0,773.0,117.0,3.3,17.0,592.0,458.78,358.75
2016,5,26,16,15,751.5,113.0,3.35,16.5,544.0,402.74,312.26
2016,5,26,16,30,730.0,109.0,3.4,16.0,496.0,350.45,267.42
2016,5,26,16,45,700.0,104.5,3.45,16.0,445.5,296.92,220.42
2016,5,26,17,0,670.0,100.0,3.5,16.0,395.0,246.26,175.55
2016,5,26,17,15,631.0,94.0,3.45,15.5,344.0,195.65,132.06
2016,5,26,17,30,592.0,88.0,3.4,15.0,293.0,149.3,94.15
2016,5,26,17,45,535.5,81.0,3.4,14.5,243.5,105.1,62.78
2016,5,26,18,0,479.0,74.0,3.4,14.0,194.0,67.38,43.04
2016,5,26,18,15,400.0,63.5,3.3,13.5,148.0,46.68,35.96
2016,5,26,18,30,321.0,53.0,3.2,13.0,102.0,40.03,29.63
2016,5,26,18,45,209.0,38.5,3.1,12.5,65.5,29.68,19.6
2016,5,26,19,0,97.0,24.0,3.0,12.0,29.0,20.09,4.21
2016,5,26,19,15,48.5,12.0,2.95,11.5,14.5,11.8,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,5,15,95.5,19.0,1.0,10.5,29.0,36.97,6.05
2016,5,27,5,30,191.0,38.0,1.0,11.0,58.0,85.49,56.17
2016,5,27,5,45,289.0,50.5,1.05,11.5,99.5,134.16,97.29
2016,5,27,6,0,387.0,63.0,1.1,12.0,141.0,193.49,147.77
2016,5,27,6,15,453.0,72.5,1.15,12.5,188.0,249.95,196.91
2016,5,27,6,30,519.0,82.0,1.2,13.0,235.0,311.93,249.88
2016,5,27,6,45,572.0,88.0,1.25,13.5,286.0,370.42,298.99
2016,5,27,7,0,625.0,94.0,1.3,14.0,337.0,433.43,350.25
2016,5,27,7,15,659.5,99.5,1.3,14.5,388.0,489.67,394.47
2016,5,27,7,30,694.0,105.0,1.3,15.0,439.0,547.99,438.78
2016,5,27,7,45,725.5,107.5,1.3,15.5,490.0,602.83,479.09
2016,5,27,8,0,757.0,110.0,1.3,16.0,541.0,657.08,517.77
2016,5,27,8,15,776.5,113.5,1.25,16.5,588.0,706.12,549.81
2016,5,27,8,30,796.0,117.0,1.2,17.0,635.0,754.69,580.29
2016,5,27,8,45,815.0,118.0,1.2,17.5,679.5,799.41,607.96
2016,5,27,9,0,834.0,119.0,1.2,18.0,724.0,843.08,634.43
2016,5,27,9,15,845.5,121.0,1.15,18.0,762.5,879.93,656.41
2016,5,27,9,30,857.0,123.0,1.1,18.0,801.0,909.76,673.53
2016,5,27,9,45,873.5,120.5,1.05,18.5,836.5,942.14,690.88
2016,5,27,10,0,890.0,118.0,1.0,19.0,872.0,972.38,706.52
2016,5,27,10,15,896.5,119.5,0.95,19.5,899.5,994.79,717.0
2016,5,27,10,30,903.0,121.0,0.9,20.0,927.0,1014.28,725.64
2016,5,27,10,45,909.0,121.0,0.9,20.5,947.5,1028.7,732.19
2016,5,27,11,0,915.0,121.0,0.9,21.0,968.0,1040.0,736.94
2016,5,27,11,15,917.5,121.5,0.95,21.0,981.5,1045.1,740.5
2016,5,27,11,30,920.0,122.0,1.0,21.0,995.0,1046.93,742.25
2016,5,27,11,45,921.0,122.5,1.1,21.5,1001.0,1043.97,740.8
2016,5,27,12,0,922.0,123.0,1.2,22.0,1007.0,1037.76,737.39
2016,5,27,12,15,921.5,123.0,1.35,22.0,1005.5,1026.36,733.08
2016,5,27,12,30,921.0,123.0,1.5,22.0,1004.0,1011.82,726.68
2016,5,27,12,45,914.0,126.0,1.65,22.0,993.0,991.02,716.13
2016,5,27,13,0,907.0,129.0,1.8,22.0,982.0,967.46,703.61
2016,5,27,13,15,904.0,128.5,1.9,21.5,966.0,941.46,690.0
2016,5,27,13,30,901.0,128.0,2.0,21.0,950.0,912.81,674.41
2016,5,27,13,45,894.0,127.5,2.15,21.0,926.0,878.27,653.82
2016,5,27,14,0,887.0,127.0,2.3,21.0,902.0,841.59,631.4
2016,5,27,14,15,879.5,125.5,2.35,21.0,872.0,801.63,605.56
2016,5,27,14,30,872.0,124.0,2.4,21.0,842.0,759.94,578.22
2016,5,27,14,45,860.0,123.5,2.5,21.0,806.0,714.56,547.94
2016,5,27,15,0,848.0,123.0,2.6,21.0,770.0,667.26,513.92
2016,5,27,15,15,835.5,120.5,2.6,20.5,729.0,617.64,477.77
2016,5,27,15,30,823.0,118.0,2.6,20.0,688.0,567.64,440.22
2016,5,27,15,45,802.0,116.5,2.65,20.0,642.0,514.12,398.19
2016,5,27,16,0,781.0,115.0,2.7,20.0,596.0,461.53,355.68
2016,5,27,16,15,759.0,111.0,2.7,19.5,547.5,407.41,311.39
2016,5,27,16,30,737.0,107.0,2.7,19.0,499.0,352.13,264.98
2016,5,27,16,45,704.0,103.5,2.75,19.0,448.0,298.24,218.51
2016,5,27,17,0,671.0,100.0,2.8,19.0,397.0,247.52,174.35
2016,5,27,17,15,632.0,94.0,2.75,18.0,346.0,196.84,131.63
2016,5,27,17,30,593.0,88.0,2.7,17.0,295.0,150.41,94.19
2016,5,27,17,45,535.0,81.0,2.65,16.5,245.0,105.97,62.8
2016,5,27,18,0,477.0,74.0,2.6,16.0,195.0,68.16,42.89
2016,5,27,18,15,400.5,63.5,2.5,15.5,149.5,46.61,35.61
2016,5,27,18,30,324.0,53.0,2.4,15.0,104.0,39.96,29.35
2016,5,27,18,45,215.5,38.5,2.35,14.5,67.5,29.62,19.46
2016,5,27,19,0,107.0,24.0,2.3,14.0,31.0,18.77,4.43
2016,5,27,19,15,53.5,12.0,2.3,13.5,15.5,11.8,0.0
2016,5,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,113.5,18.0,1.5,12.5,30.0,38.63,7.5
2016,5,28,5,30,227.0,36.0,1.5,13.0,60.0,90.5,58.54
2016,5,28,5,45,318.0,48.5,1.55,13.5,101.0,139.41,100.12
2016,5,28,6,0,409.0,61.0,1.6,14.0,142.0,199.42,151.34
2016,5,28,6,15,473.0,70.0,1.65,14.5,189.5,254.76,199.63
2016,5,28,6,30,537.0,79.0,1.7,15.0,237.0,316.4,252.36
2016,5,28,6,45,582.5,85.5,1.75,15.5,287.5,372.78,299.87
2016,5,28,7,0,628.0,92.0,1.8,16.0,338.0,432.95,348.97
2016,5,28,7,15,662.0,98.0,1.75,16.0,389.0,489.56,394.17
2016,5,28,7,30,696.0,104.0,1.7,16.0,440.0,548.22,439.52
2016,5,28,7,45,722.0,108.5,1.65,16.5,489.5,601.72,478.71
2016,5,28,8,0,748.0,113.0,1.6,17.0,539.0,655.91,517.09
2016,5,28,8,15,768.0,116.5,1.55,17.5,586.5,703.11,548.32
2016,5,28,8,30,788.0,120.0,1.5,18.0,634.0,751.74,579.19
2016,5,28,8,45,803.5,123.0,1.45,18.5,677.5,795.49,605.9
2016,5,28,9,0,819.0,126.0,1.4,19.0,721.0,837.98,631.19
2016,5,28,9,15,831.0,128.5,1.3,19.5,760.0,875.35,651.85
2016,5,28,9,30,843.0,131.0,1.2,20.0,799.0,910.79,670.74
2016,5,28,9,45,852.0,133.5,1.2,20.5,832.5,941.3,687.6
2016,5,28,10,0,861.0,136.0,1.2,21.0,866.0,963.79,699.23
2016,5,28,10,15,867.5,137.5,1.2,21.0,893.0,985.61,711.86
2016,5,28,10,30,874.0,139.0,1.2,21.0,920.0,1004.62,722.73
2016,5,28,10,45,879.0,140.0,1.2,21.5,940.5,1018.69,729.2
2016,5,28,11,0,884.0,141.0,1.2,22.0,961.0,1029.72,733.89
2016,5,28,11,15,887.5,142.0,1.25,22.0,974.5,1036.12,738.16
2016,5,28,11,30,891.0,143.0,1.3,22.0,988.0,1039.35,740.63
2016,5,28,11,45,892.0,143.0,1.4,22.0,994.0,1035.9,739.95
2016,5,28,12,0,893.0,143.0,1.5,22.0,1000.0,1029.31,737.4
2016,5,28,12,15,893.0,143.0,1.6,22.0,999.0,1018.62,732.32
2016,5,28,12,30,893.0,143.0,1.7,22.0,998.0,1004.9,725.33
2016,5,28,12,45,883.0,148.5,1.8,22.0,986.5,984.08,713.78
2016,5,28,13,0,873.0,154.0,1.9,22.0,975.0,960.68,700.52
2016,5,28,13,15,869.0,152.5,1.95,21.5,958.5,933.58,685.46
2016,5,28,13,30,865.0,151.0,2.0,21.0,942.0,903.99,668.63
2016,5,28,13,45,860.5,149.0,2.1,21.0,919.0,871.15,648.64
2016,5,28,14,0,856.0,147.0,2.2,21.0,896.0,837.52,627.84
2016,5,28,14,15,848.5,145.0,2.25,21.0,866.0,797.61,602.06
2016,5,28,14,30,841.0,143.0,2.3,21.0,836.0,756.09,574.87
2016,5,28,14,45,831.5,140.0,2.35,21.0,800.5,710.82,543.8
2016,5,28,15,0,822.0,137.0,2.4,21.0,765.0,664.51,510.47
2016,5,28,15,15,808.5,134.0,2.4,20.5,724.5,614.97,474.57
2016,5,28,15,30,795.0,131.0,2.4,20.0,684.0,565.19,437.42
2016,5,28,15,45,779.0,127.0,2.45,20.0,639.0,513.22,396.84
2016,5,28,16,0,763.0,123.0,2.5,20.0,594.0,461.74,355.44
2016,5,28,16,15,740.5,119.0,2.5,19.5,545.5,405.7,309.96
2016,5,28,16,30,718.0,115.0,2.5,19.0,497.0,353.64,266.28
2016,5,28,16,45,690.0,109.0,2.5,18.5,447.0,299.99,220.53
2016,5,28,17,0,662.0,103.0,2.5,18.0,397.0,249.01,176.45
2016,5,28,17,15,623.0,97.0,2.4,17.5,346.0,198.79,133.79
2016,5,28,17,30,584.0,91.0,2.3,17.0,295.0,152.83,96.49
2016,5,28,17,45,531.5,82.5,2.25,16.5,245.5,107.93,64.37
2016,5,28,18,0,479.0,74.0,2.2,16.0,196.0,69.03,43.13
2016,5,28,18,15,402.0,63.5,2.1,15.5,150.5,46.53,35.57
2016,5,28,18,30,325.0,53.0,2.0,15.0,105.0,39.88,29.32
2016,5,28,18,45,219.5,38.5,1.9,14.5,68.5,29.56,19.49
2016,5,28,19,0,114.0,24.0,1.8,14.0,32.0,18.72,5.21
2016,5,28,19,15,57.0,12.0,1.8,13.5,16.0,11.8,0.0
2016,5,28,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,113.5,19.0,1.65,11.5,31.0,39.88,9.22
2016,5,29,5,30,227.0,38.0,1.6,12.0,62.0,92.79,60.75
2016,5,29,5,45,322.5,49.5,1.55,12.5,103.5,141.76,102.35
2016,5,29,6,0,418.0,61.0,1.5,13.0,145.0,202.34,154.1
2016,5,29,6,15,483.0,69.5,1.4,13.0,193.0,258.0,203.01
2016,5,29,6,30,548.0,78.0,1.3,13.0,241.0,320.04,256.4
2016,5,29,6,45,594.5,85.0,1.25,13.5,292.0,377.96,304.89
2016,5,29,7,0,641.0,92.0,1.2,14.0,343.0,439.76,354.76
2016,5,29,7,15,674.5,97.0,1.15,14.5,394.0,495.61,398.26
2016,5,29,7,30,708.0,102.0,1.1,15.0,445.0,553.44,441.62
2016,5,29,7,45,734.0,106.5,1.05,15.5,495.0,607.45,480.5
2016,5,29,8,0,760.0,111.0,1.0,16.0,545.0,660.38,517.24
2016,5,29,8,15,779.0,114.5,1.0,16.5,592.0,709.15,549.19
2016,5,29,8,30,798.0,118.0,1.0,17.0,639.0,757.4,579.67
2016,5,29,8,45,812.5,121.5,1.0,17.5,682.5,801.22,606.47
2016,5,29,9,0,827.0,125.0,1.0,18.0,726.0,843.69,631.9
2016,5,29,9,15,838.5,127.5,1.05,18.0,764.5,880.86,655.43
2016,5,29,9,30,850.0,130.0,1.1,18.0,803.0,916.05,677.59
2016,5,29,9,45,855.5,134.0,1.15,18.5,835.5,945.11,694.37
2016,5,29,10,0,861.0,138.0,1.2,19.0,868.0,965.9,705.85
2016,5,29,10,15,867.5,139.5,1.25,19.0,895.0,987.73,719.45
2016,5,29,10,30,874.0,141.0,1.3,19.0,922.0,1006.74,731.3
2016,5,29,10,45,877.0,143.0,1.4,19.0,942.0,1019.87,740.37
2016,5,29,11,0,880.0,145.0,1.5,19.0,962.0,1029.9,747.62
2016,5,29,11,15,883.0,145.5,1.55,19.0,975.0,1035.29,751.25
2016,5,29,11,30,886.0,146.0,1.6,19.0,988.0,1037.53,753.04
2016,5,29,11,45,887.0,146.5,1.7,19.5,993.5,1034.61,751.03
2016,5,29,12,0,888.0,147.0,1.8,20.0,999.0,1028.56,747.11
2016,5,29,12,15,887.5,147.0,1.85,20.0,997.5,1017.46,740.78
2016,5,29,12,30,887.0,147.0,1.9,20.0,996.0,1003.35,732.61
2016,5,29,12,45,878.5,150.5,1.95,20.0,985.0,982.12,719.9
2016,5,29,13,0,870.0,154.0,2.0,20.0,974.0,958.31,705.52
2016,5,29,13,15,866.5,153.0,2.05,20.0,958.0,932.25,689.63
2016,5,29,13,30,863.0,152.0,2.1,20.0,942.0,903.7,671.99
2016,5,29,13,45,860.5,149.0,2.15,20.0,919.5,871.7,651.92
2016,5,29,14,0,858.0,146.0,2.2,20.0,897.0,838.77,631.06
2016,5,29,14,15,850.5,144.0,2.25,19.5,867.5,798.84,606.32
2016,5,29,14,30,843.0,142.0,2.3,19.0,838.0,757.3,580.06
2016,5,29,14,45,835.5,138.0,2.35,19.0,803.0,712.43,549.19
2016,5,29,15,0,828.0,134.0,2.4,19.0,768.0,666.36,515.83
2016,5,29,15,15,815.0,131.0,2.4,19.0,727.0,616.9,478.82
2016,5,29,15,30,802.0,128.0,2.4,19.0,686.0,567.15,440.64
2016,5,29,15,45,787.0,124.0,2.45,19.0,641.5,515.39,400.07
2016,5,29,16,0,772.0,120.0,2.5,19.0,597.0,464.01,358.58
2016,5,29,16,15,750.0,116.0,2.5,18.5,548.5,407.82,312.8
2016,5,29,16,30,728.0,112.0,2.5,18.0,500.0,355.47,268.69
2016,5,29,16,45,700.0,106.5,2.55,18.0,450.0,301.75,222.28
2016,5,29,17,0,672.0,101.0,2.6,18.0,400.0,250.69,177.65
2016,5,29,17,15,633.5,95.0,2.6,17.5,349.0,200.01,134.52
2016,5,29,17,30,595.0,89.0,2.6,17.0,298.0,153.51,96.63
2016,5,29,17,45,541.5,81.5,2.65,16.5,248.5,108.76,64.53
2016,5,29,18,0,488.0,74.0,2.7,16.0,199.0,70.13,43.43
2016,5,29,18,15,411.0,64.0,2.6,15.5,153.0,46.86,35.86
2016,5,29,18,30,334.0,54.0,2.5,15.0,107.0,40.63,29.99
2016,5,29,18,45,225.5,39.5,2.45,14.5,70.0,30.33,20.2
2016,5,29,19,0,117.0,25.0,2.4,14.0,33.0,19.51,6.36
2016,5,29,19,15,58.5,12.5,2.4,13.5,16.5,12.29,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,126.5,18.5,0.85,11.5,32.0,41.36,10.59
2016,5,30,5,30,253.0,37.0,0.8,12.0,64.0,96.95,63.21
2016,5,30,5,45,350.5,47.5,0.8,12.5,106.5,147.79,106.25
2016,5,30,6,0,448.0,58.0,0.8,13.0,149.0,208.68,158.06
2016,5,30,6,15,511.5,65.5,0.75,13.5,197.0,264.24,206.27
2016,5,30,6,30,575.0,73.0,0.7,14.0,245.0,326.01,258.43
2016,5,30,6,45,623.0,78.5,0.7,14.5,296.0,384.3,306.62
2016,5,30,7,0,671.0,84.0,0.7,15.0,347.0,446.59,356.24
2016,5,30,7,15,703.0,88.5,0.7,15.0,398.0,502.41,399.94
2016,5,30,7,30,735.0,93.0,0.7,15.0,449.0,558.67,442.62
2016,5,30,7,45,761.0,96.5,0.75,15.5,499.0,612.75,481.98
2016,5,30,8,0,787.0,100.0,0.8,16.0,549.0,667.44,520.45
2016,5,30,8,15,805.0,103.0,0.8,16.5,596.5,715.97,551.42
2016,5,30,8,30,823.0,106.0,0.8,17.0,644.0,763.86,581.29
2016,5,30,8,45,837.5,108.5,0.85,17.5,687.0,807.46,608.4
2016,5,30,9,0,852.0,111.0,0.9,18.0,730.0,845.24,631.28
2016,5,30,9,15,862.5,113.0,0.95,18.0,769.0,881.57,654.24
2016,5,30,9,30,873.0,115.0,1.0,18.0,808.0,915.83,675.73
2016,5,30,9,45,882.5,116.0,1.1,18.5,841.5,945.84,693.98
2016,5,30,10,0,892.0,117.0,1.2,19.0,875.0,973.36,710.6
2016,5,30,10,15,898.0,118.5,1.25,19.0,902.0,995.36,724.2
2016,5,30,10,30,904.0,120.0,1.3,19.0,929.0,1014.45,736.06
2016,5,30,10,45,907.5,121.0,1.4,19.5,949.0,1027.51,743.67
2016,5,30,11,0,911.0,122.0,1.5,20.0,969.0,1037.4,749.4
2016,5,30,11,15,913.5,123.0,1.55,20.0,982.0,1043.08,753.2
2016,5,30,11,30,916.0,124.0,1.6,20.0,995.0,1045.5,755.09
2016,5,30,11,45,916.5,124.5,1.7,20.0,1000.5,1042.15,754.26
2016,5,30,12,0,917.0,125.0,1.8,20.0,1006.0,1035.58,751.47
2016,5,30,12,15,917.0,125.0,1.85,20.0,1004.5,1024.83,745.39
2016,5,30,12,30,917.0,125.0,1.9,20.0,1003.0,1010.95,737.4
2016,5,30,12,45,912.0,126.5,1.95,20.0,993.0,990.76,725.38
2016,5,30,13,0,907.0,128.0,2.0,20.0,983.0,967.75,711.57
2016,5,30,13,15,903.5,127.0,2.05,20.0,966.5,940.98,695.26
2016,5,30,13,30,900.0,126.0,2.1,20.0,950.0,911.59,677.13
2016,5,30,13,45,895.0,124.5,2.2,20.0,926.5,877.96,656.49
2016,5,30,14,0,890.0,123.0,2.3,20.0,903.0,842.09,634.06
2016,5,30,14,15,883.0,121.5,2.35,20.0,873.5,802.58,608.43
2016,5,30,14,30,876.0,120.0,2.4,20.0,844.0,761.3,581.26
2016,5,30,14,45,695.0,193.0,2.5,20.0,752.0,666.93,512.86
2016,5,30,15,0,514.0,266.0,2.6,20.0,660.0,585.24,450.72
2016,5,30,15,15,674.0,188.5,2.6,19.5,676.0,584.63,453.65
2016,5,30,15,30,834.0,111.0,2.6,19.0,692.0,569.93,444.13
2016,5,30,15,45,819.5,107.5,2.65,19.0,647.0,517.45,402.54
2016,5,30,16,0,805.0,104.0,2.7,19.0,602.0,465.22,360.14
2016,5,30,16,15,784.5,100.5,2.65,18.5,554.0,411.05,315.46
2016,5,30,16,30,764.0,97.0,2.6,18.0,506.0,358.23,270.6
2016,5,30,16,45,738.5,92.5,2.6,18.0,456.0,304.57,223.81
2016,5,30,17,0,713.0,88.0,2.6,18.0,406.0,250.39,176.26
2016,5,30,17,15,677.5,83.0,2.5,17.5,355.5,198.99,132.03
2016,5,30,17,30,642.0,78.0,2.4,17.0,305.0,151.38,92.81
2016,5,30,17,45,591.5,71.5,2.35,17.0,255.0,105.14,59.23
2016,5,30,18,0,541.0,65.0,2.3,17.0,205.0,64.61,37.04
2016,5,30,18,15,467.5,56.5,2.15,16.5,158.5,40.28,29.95
2016,5,30,18,30,394.0,48.0,2.0,16.0,112.0,35.84,25.72
2016,5,30,18,45,281.5,36.5,1.95,15.5,74.0,28.15,18.33
2016,5,30,19,0,169.0,25.0,1.9,15.0,36.0,19.48,6.89
2016,5,30,19,15,84.5,12.5,1.9,14.5,18.0,12.29,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,131.0,18.5,1.55,12.0,32.5,42.12,11.65
2016,5,31,5,30,262.0,37.0,1.5,12.0,65.0,98.8,64.5
2016,5,31,5,45,356.0,47.5,1.5,12.5,107.5,149.29,107.58
2016,5,31,6,0,450.0,58.0,1.5,13.0,150.0,209.39,159.22
2016,5,31,6,15,514.5,66.0,1.45,13.5,198.5,265.94,208.71
2016,5,31,6,30,579.0,74.0,1.4,14.0,247.0,328.81,262.44
2016,5,31,6,45,625.0,79.5,1.35,14.5,298.0,386.37,310.63
2016,5,31,7,0,671.0,85.0,1.3,15.0,349.0,447.72,360.12
2016,5,31,7,15,703.5,90.0,1.3,15.5,400.5,504.38,404.43
2016,5,31,7,30,736.0,95.0,1.3,16.0,452.0,562.87,448.59
2016,5,31,7,45,762.0,98.5,1.3,16.5,502.5,615.57,487.01
2016,5,31,8,0,788.0,102.0,1.3,17.0,553.0,670.29,525.58
2016,5,31,8,15,807.0,105.0,1.25,17.5,600.5,719.6,557.05
2016,5,31,8,30,826.0,108.0,1.2,18.0,648.0,768.34,587.32
2016,5,31,8,45,841.5,110.5,1.2,18.5,692.5,812.86,614.58
2016,5,31,9,0,857.0,113.0,1.2,19.0,737.0,851.58,637.48
2016,5,31,9,15,868.5,115.0,1.2,19.0,776.0,888.93,660.42
2016,5,31,9,30,880.0,117.0,1.2,19.0,815.0,924.25,681.83
2016,5,31,9,45,890.0,118.0,1.25,19.5,849.5,954.89,699.55
2016,5,31,10,0,900.0,119.0,1.3,20.0,884.0,983.05,715.62
2016,5,31,10,15,906.5,120.5,1.35,20.0,911.5,1005.68,729.54
2016,5,31,10,30,913.0,122.0,1.4,20.0,939.0,1025.38,741.72
2016,5,31,10,45,918.0,122.5,1.45,20.5,960.0,1039.51,749.07
2016,5,31,11,0,923.0,123.0,1.5,21.0,981.0,1050.48,754.57
2016,5,31,11,15,926.0,124.0,1.55,21.0,995.0,1056.72,758.68
2016,5,31,11,30,929.0,125.0,1.6,21.0,1009.0,1059.66,760.9
2016,5,31,11,45,930.5,125.0,1.65,21.0,1015.0,1056.79,759.62
2016,5,31,12,0,932.0,125.0,1.7,21.0,1021.0,1050.64,756.44
2016,5,31,12,15,932.0,125.0,1.75,21.0,1020.0,1039.77,750.4
2016,5,31,12,30,932.0,125.0,1.8,21.0,1019.0,1025.73,742.45
2016,5,31,12,45,935.5,121.5,1.9,21.5,1011.5,1008.44,731.75
2016,5,31,13,0,939.0,118.0,2.0,22.0,1004.0,988.0,718.99
2016,5,31,13,15,936.0,117.0,2.05,22.0,988.0,961.0,702.76
2016,5,31,13,30,933.0,116.0,2.1,22.0,972.0,931.26,684.68
2016,5,31,13,45,928.0,115.5,2.2,22.0,948.5,897.7,664.42
2016,5,31,14,0,923.0,115.0,2.3,22.0,925.0,861.79,642.31
2016,5,31,14,15,916.5,113.5,2.3,21.5,895.0,821.57,617.37
2016,5,31,14,30,910.0,112.0,2.3,21.0,865.0,779.47,590.81
2016,5,31,14,45,901.0,110.5,2.35,21.0,829.0,733.93,560.66
2016,5,31,15,0,892.0,109.0,2.4,21.0,793.0,687.11,527.59
2016,5,31,15,15,880.5,106.5,2.4,21.0,752.0,636.77,490.28
2016,5,31,15,30,869.0,104.0,2.4,21.0,711.0,585.83,451.51
2016,5,31,15,45,854.0,101.5,2.45,21.0,665.5,530.41,408.53
2016,5,31,16,0,839.0,99.0,2.5,21.0,620.0,477.22,365.85
2016,5,31,16,15,819.0,96.0,2.45,20.5,571.0,422.02,320.78
2016,5,31,16,30,799.0,93.0,2.4,20.0,522.0,368.07,275.37
2016,5,31,16,45,772.5,89.0,2.4,20.0,470.5,312.72,227.58
2016,5,31,17,0,746.0,85.0,2.4,20.0,419.0,259.79,181.28
2016,5,31,17,15,710.5,80.5,2.3,19.5,367.0,204.32,134.01
2016,5,31,17,30,675.0,76.0,2.2,19.0,315.0,155.34,93.86
2016,5,31,17,45,624.5,70.0,2.15,18.5,264.0,107.71,59.5
2016,5,31,18,0,574.0,64.0,2.1,18.0,213.0,65.78,36.66
2016,5,31,18,15,500.0,56.0,2.05,17.0,165.5,39.73,29.41
2016,5,31,18,30,426.0,48.0,2.0,16.0,118.0,35.72,25.64
2016,5,31,18,45,310.0,37.0,1.95,15.5,78.5,28.52,18.7
2016,5,31,19,0,194.0,26.0,1.9,15.0,39.0,20.28,7.93
2016,5,31,19,15,97.0,13.0,1.95,14.5,19.5,12.78,0.0
2016,5,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,5,15,145.0,18.5,2.35,11.5,34.5,44.31,13.15
2016,6,1,5,30,290.0,37.0,2.4,12.0,69.0,104.96,68.53
2016,6,1,5,45,382.0,48.0,2.5,12.5,112.5,156.53,112.94
2016,6,1,6,0,474.0,59.0,2.6,13.0,156.0,217.92,166.2
2016,6,1,6,15,538.0,66.5,2.55,13.0,205.5,275.05,217.15
2016,6,1,6,30,602.0,74.0,2.5,13.0,255.0,338.4,272.58
2016,6,1,6,45,450.5,109.0,2.5,13.5,258.5,334.31,272.41
2016,6,1,7,0,299.0,144.0,2.5,14.0,262.0,311.02,254.27
2016,6,1,7,15,309.5,164.5,2.5,14.0,301.5,353.31,288.96
2016,6,1,7,30,320.0,185.0,2.5,14.0,341.0,396.05,322.93
2016,6,1,7,45,332.0,205.0,2.5,14.5,381.5,439.53,356.1
2016,6,1,8,0,344.0,225.0,2.5,15.0,422.0,483.33,388.68
2016,6,1,8,15,352.0,245.0,2.45,15.5,461.0,524.31,418.14
2016,6,1,8,30,360.0,265.0,2.4,16.0,500.0,564.98,446.69
2016,6,1,8,45,398.5,271.0,2.4,16.5,547.5,622.23,487.78
2016,6,1,9,0,437.0,277.0,2.4,17.0,595.0,674.14,524.16
2016,6,1,9,15,667.5,197.0,2.35,17.0,712.5,807.79,623.83
2016,6,1,9,30,898.0,117.0,2.3,17.0,830.0,940.47,712.4
2016,6,1,9,45,908.0,117.5,2.3,17.5,864.5,971.02,728.98
2016,6,1,10,0,918.0,118.0,2.3,18.0,899.0,999.04,744.79
2016,6,1,10,15,924.5,119.5,2.3,18.0,927.0,1022.01,758.63
2016,6,1,10,30,931.0,121.0,2.3,18.0,955.0,1041.99,770.59
2016,6,1,10,45,770.5,221.0,2.3,18.0,921.5,1005.62,745.84
2016,6,1,11,0,610.0,321.0,2.3,18.0,888.0,951.04,706.68
2016,6,1,11,15,776.5,223.0,2.3,18.0,955.5,1018.73,754.38
2016,6,1,11,30,943.0,125.0,2.3,18.0,1023.0,1073.81,789.05
2016,6,1,11,45,943.0,126.5,2.3,18.5,1029.0,1070.93,784.84
2016,6,1,12,0,943.0,128.0,2.3,19.0,1035.0,1064.74,779.27
2016,6,1,12,15,620.0,296.5,2.3,19.0,892.5,914.42,679.0
2016,6,1,12,30,297.0,465.0,2.3,19.0,750.0,755.67,561.78
2016,6,1,12,45,445.0,402.5,2.35,19.0,825.0,828.3,618.08
2016,6,1,13,0,593.0,340.0,2.4,19.0,900.0,891.82,665.33
2016,6,1,13,15,573.0,342.5,2.4,19.0,876.5,858.98,642.22
2016,6,1,13,30,553.0,345.0,2.4,19.0,853.0,825.31,619.27
2016,6,1,13,45,508.5,346.5,2.45,19.0,804.5,769.44,580.72
2016,6,1,14,0,464.0,348.0,2.5,19.0,756.0,714.89,542.6
2016,6,1,14,15,485.5,326.5,2.45,18.5,741.0,691.64,528.19
2016,6,1,14,30,507.0,305.0,2.4,18.0,726.0,665.79,511.36
2016,6,1,14,45,551.5,272.0,2.4,18.0,711.5,642.54,495.86
2016,6,1,15,0,596.0,239.0,2.4,18.0,697.0,614.72,476.46
2016,6,1,15,15,717.0,181.0,2.4,18.0,703.5,605.12,470.76
2016,6,1,15,30,838.0,123.0,2.4,18.0,710.0,585.25,456.05
2016,6,1,15,45,641.0,173.5,2.4,18.0,605.5,487.0,379.37
2016,6,1,16,0,444.0,224.0,2.4,18.0,501.0,407.68,317.04
2016,6,1,16,15,324.5,227.0,2.35,17.5,421.0,338.45,263.33
2016,6,1,16,30,205.0,230.0,2.3,17.0,341.0,281.61,219.52
2016,6,1,16,45,174.0,208.5,2.3,17.0,296.0,240.17,186.57
2016,6,1,17,0,143.0,187.0,2.3,17.0,251.0,202.11,156.29
2016,6,1,17,15,130.0,167.0,2.25,16.5,220.0,172.3,132.4
2016,6,1,17,30,117.0,147.0,2.2,16.0,189.0,144.01,109.88
2016,6,1,17,45,107.5,124.5,2.2,15.5,158.5,115.73,87.61
2016,6,1,18,0,98.0,102.0,2.2,15.0,128.0,88.87,67.32
2016,6,1,18,15,80.5,81.0,2.1,14.5,99.5,67.18,53.98
2016,6,1,18,30,63.0,60.0,2.0,14.0,71.0,50.88,39.17
2016,6,1,18,45,33.5,41.5,1.9,13.5,47.5,37.59,26.7
2016,6,1,19,0,4.0,23.0,1.8,13.0,24.0,21.94,9.63
2016,6,1,19,15,2.0,11.5,1.85,12.5,12.0,11.3,0.0
2016,6,1,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
