Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,30,508.0,48.0,3.2,16.0,146.0,34.06,24.41
2016,6,21,18,45,413.5,39.5,3.1,15.5,104.0,29.21,19.76
2016,6,21,19,0,319.0,31.0,3.0,15.0,62.0,24.06,14.17
2016,6,21,19,15,159.5,15.5,3.0,14.5,31.0,11.63,0.0
2016,6,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,39.0,5.0,3.5,11.0,6.0,0.0,0.0
2016,6,22,5,0,78.0,10.0,3.6,11.0,12.0,17.05,0.0
2016,6,22,5,15,224.0,21.5,3.65,11.5,43.0,58.22,17.69
2016,6,22,5,30,370.0,33.0,3.7,12.0,74.0,114.03,72.42
2016,6,22,5,45,460.0,41.0,3.75,12.5,117.5,165.26,117.24
2016,6,22,6,0,550.0,49.0,3.8,13.0,161.0,226.03,170.72
2016,6,22,6,15,608.0,55.0,3.8,13.0,210.0,282.54,222.16
2016,6,22,6,30,666.0,61.0,3.8,13.0,259.0,344.67,277.65
2016,6,22,6,45,368.0,107.5,3.8,13.5,220.0,290.5,237.6
2016,6,22,7,0,70.0,154.0,3.8,14.0,181.0,193.17,157.11
2016,6,22,7,15,51.5,168.0,3.75,14.5,189.5,200.18,162.38
2016,6,22,7,30,33.0,182.0,3.7,15.0,198.0,205.4,165.62
2016,6,22,7,45,65.0,214.0,3.65,15.5,250.0,260.95,210.37
2016,6,22,8,0,97.0,246.0,3.6,16.0,302.0,319.17,256.3
2016,6,22,8,15,84.5,264.0,3.55,16.0,315.5,332.17,265.34
2016,6,22,8,30,72.0,282.0,3.5,16.0,329.0,343.97,273.42
2016,6,22,8,45,203.0,296.0,3.5,16.5,441.0,473.38,375.8
2016,6,22,9,0,334.0,310.0,3.5,17.0,553.0,611.92,480.86
2016,6,22,9,15,631.0,200.5,3.45,17.0,689.5,775.27,607.16
2016,6,22,9,30,928.0,91.0,3.4,17.0,826.0,934.84,717.7
2016,6,22,9,45,935.5,92.0,3.35,17.5,860.0,965.06,734.2
2016,6,22,10,0,943.0,93.0,3.3,18.0,894.0,992.62,749.79
2016,6,22,10,15,948.5,94.0,3.3,18.0,922.0,1015.42,763.92
2016,6,22,10,30,954.0,95.0,3.3,18.0,950.0,1035.19,776.08
2016,6,22,10,45,958.0,95.5,3.3,18.5,971.5,1049.81,783.39
2016,6,22,11,0,962.0,96.0,3.3,19.0,993.0,1061.15,788.62
2016,6,22,11,15,964.5,96.5,3.3,19.0,1007.5,1067.67,792.29
2016,6,22,11,30,967.0,97.0,3.3,19.0,1022.0,1070.79,793.89
2016,6,22,11,45,968.5,97.5,3.35,19.0,1029.0,1069.5,793.17
2016,6,22,12,0,970.0,98.0,3.4,19.0,1036.0,1064.82,790.36
2016,6,22,12,15,970.0,98.0,3.4,19.0,1036.0,1054.78,783.73
2016,6,22,12,30,970.0,98.0,3.4,19.0,1036.0,1041.46,775.06
2016,6,22,12,45,961.0,103.0,3.4,19.0,1026.0,1021.29,761.95
2016,6,22,13,0,952.0,108.0,3.4,19.0,1016.0,998.23,746.99
2016,6,22,13,15,949.5,107.5,3.4,19.0,1001.5,972.99,730.59
2016,6,22,13,30,947.0,107.0,3.4,19.0,987.0,944.92,712.28
2016,6,22,13,45,942.5,107.0,3.45,19.0,964.5,912.93,691.56
2016,6,22,14,0,938.0,107.0,3.5,19.0,942.0,878.48,669.03
2016,6,22,14,15,932.0,105.5,3.5,19.0,913.5,839.12,642.61
2016,6,22,14,30,926.0,104.0,3.5,19.0,885.0,797.76,614.6
2016,6,22,14,45,919.0,102.0,3.5,19.0,850.5,753.41,584.18
2016,6,22,15,0,912.0,100.0,3.5,19.0,816.0,707.53,552.03
2016,6,22,15,15,901.0,98.5,3.5,18.5,775.5,658.29,515.86
2016,6,22,15,30,890.0,97.0,3.5,18.0,735.0,608.31,478.05
2016,6,22,15,45,877.5,94.0,3.55,18.0,690.5,555.62,436.33
2016,6,22,16,0,865.0,91.0,3.6,18.0,646.0,502.79,393.29
2016,6,22,16,15,847.0,88.5,3.6,17.5,598.0,448.14,348.18
2016,6,22,16,30,829.0,86.0,3.6,17.0,550.0,391.24,299.98
2016,6,22,16,45,806.5,82.5,3.65,17.0,499.5,336.04,251.47
2016,6,22,17,0,784.0,79.0,3.7,17.0,449.0,282.73,203.78
2016,6,22,17,15,753.0,75.0,3.7,16.5,397.5,229.18,156.56
2016,6,22,17,30,722.0,71.0,3.7,16.0,346.0,178.86,113.19
2016,6,22,17,45,678.5,66.5,3.75,16.0,295.0,127.08,72.15
2016,6,22,18,0,635.0,62.0,3.8,16.0,244.0,82.89,43.34
2016,6,22,18,15,573.0,55.5,3.8,15.5,195.5,41.83,31.57
2016,6,22,18,30,511.0,49.0,3.8,15.0,147.0,34.92,25.27
2016,6,22,18,45,413.5,40.5,3.8,14.5,105.0,30.11,20.63
2016,6,22,19,0,316.0,32.0,3.8,14.0,63.0,25.01,15.05
2016,6,22,19,15,158.0,16.0,3.8,13.5,31.5,12.07,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,5,15,203.5,15.5,3.4,11.0,37.5,48.64,12.71
2016,6,23,5,30,407.0,31.0,3.4,11.0,75.0,118.85,75.01
2016,6,23,5,45,500.0,37.5,3.45,11.5,120.0,171.02,120.98
2016,6,23,6,0,593.0,44.0,3.5,12.0,165.0,232.17,175.18
2016,6,23,6,15,648.0,49.5,3.5,12.5,214.5,289.33,227.26
2016,6,23,6,30,703.0,55.0,3.5,13.0,264.0,351.74,282.76
2016,6,23,6,45,743.5,58.0,3.55,13.5,316.0,409.72,333.5
2016,6,23,7,0,784.0,61.0,3.6,14.0,368.0,470.84,385.18
2016,6,23,7,15,810.0,64.0,3.5,14.5,419.5,526.75,430.77
2016,6,23,7,30,836.0,67.0,3.4,15.0,471.0,581.26,473.72
2016,6,23,7,45,856.0,69.5,3.35,15.5,521.0,634.48,514.25
2016,6,23,8,0,876.0,72.0,3.3,16.0,571.0,687.73,551.98
2016,6,23,8,15,890.0,74.0,3.25,16.5,617.5,735.78,584.28
2016,6,23,8,30,904.0,76.0,3.2,17.0,664.0,782.8,615.17
2016,6,23,8,45,914.5,77.5,3.15,17.5,707.0,825.18,642.14
2016,6,23,9,0,925.0,79.0,3.1,18.0,750.0,865.8,667.41
2016,6,23,9,15,932.5,80.5,3.05,18.0,788.0,901.84,690.39
2016,6,23,9,30,940.0,82.0,3.0,18.0,826.0,935.52,711.57
2016,6,23,9,45,940.0,86.5,3.0,18.5,857.5,962.98,727.37
2016,6,23,10,0,940.0,91.0,3.0,19.0,889.0,987.37,741.06
2016,6,23,10,15,944.0,92.0,3.05,19.0,915.5,1008.73,754.55
2016,6,23,10,30,948.0,93.0,3.1,19.0,942.0,1027.03,766.09
2016,6,23,10,45,951.5,92.5,3.2,19.5,962.0,1040.09,773.22
2016,6,23,11,0,955.0,92.0,3.3,20.0,982.0,1049.92,778.32
2016,6,23,11,15,956.5,92.5,3.4,20.0,995.5,1055.47,782.21
2016,6,23,11,30,958.0,93.0,3.5,20.0,1009.0,1057.66,784.03
2016,6,23,11,45,959.5,92.5,3.6,20.0,1015.0,1055.45,783.06
2016,6,23,12,0,961.0,92.0,3.7,20.0,1021.0,1049.89,780.0
2016,6,23,12,15,961.0,92.0,3.8,19.5,1020.5,1040.03,775.67
2016,6,23,12,30,961.0,92.0,3.9,19.0,1020.0,1026.9,769.2
2016,6,23,12,45,957.0,93.5,4.0,19.0,1011.5,1008.25,757.58
2016,6,23,13,0,953.0,95.0,4.1,19.0,1003.0,986.59,743.95
2016,6,23,13,15,950.5,94.5,4.1,19.0,988.5,961.43,727.33
2016,6,23,13,30,948.0,94.0,4.1,19.0,974.0,933.44,708.77
2016,6,23,13,45,946.5,91.5,4.2,19.0,953.0,901.64,688.04
2016,6,23,14,0,945.0,89.0,4.3,19.0,932.0,867.21,665.32
2016,6,23,14,15,939.0,88.0,4.35,18.5,903.0,828.2,640.21
2016,6,23,14,30,933.0,87.0,4.4,18.0,874.0,787.17,613.44
2016,6,23,14,45,926.5,85.0,4.45,18.0,840.0,743.0,582.81
2016,6,23,15,0,920.0,83.0,4.5,18.0,806.0,697.25,550.65
2016,6,23,15,15,910.0,81.5,4.5,18.0,766.0,648.4,513.39
2016,6,23,15,30,900.0,80.0,4.5,18.0,726.0,598.7,474.23
2016,6,23,15,45,886.5,78.0,4.5,18.0,681.5,546.04,431.78
2016,6,23,16,0,873.0,76.0,4.5,18.0,637.0,493.33,388.15
2016,6,23,16,15,856.5,74.0,4.5,17.5,589.5,439.51,343.12
2016,6,23,16,30,840.0,72.0,4.5,17.0,542.0,386.4,297.3
2016,6,23,16,45,816.5,70.0,4.5,17.0,492.5,331.93,248.87
2016,6,23,17,0,793.0,68.0,4.5,17.0,443.0,275.79,198.54
2016,6,23,17,15,765.0,64.5,4.4,16.5,392.5,222.9,151.34
2016,6,23,17,30,737.0,61.0,4.3,16.0,342.0,172.87,107.77
2016,6,23,17,45,696.0,57.0,4.25,16.0,291.5,123.97,68.82
2016,6,23,18,0,655.0,53.0,4.2,16.0,241.0,79.67,39.86
2016,6,23,18,15,597.0,48.0,4.05,15.5,193.5,39.08,29.13
2016,6,23,18,30,539.0,43.0,3.9,15.0,146.0,29.73,20.69
2016,6,23,18,45,445.5,35.5,3.8,14.5,104.5,25.57,16.68
2016,6,23,19,0,352.0,28.0,3.7,14.0,63.0,21.14,11.87
2016,6,23,19,15,176.0,14.0,3.65,13.5,31.5,10.26,0.0
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,5,15,199.0,15.5,3.1,11.0,37.0,47.73,11.49
2016,6,24,5,30,398.0,31.0,3.1,11.0,74.0,116.72,73.46
2016,6,24,5,45,486.0,38.5,3.15,11.5,118.0,168.17,118.93
2016,6,24,6,0,574.0,46.0,3.2,12.0,162.0,228.99,172.8
2016,6,24,6,15,631.0,51.5,3.1,12.5,211.5,284.88,223.54
2016,6,24,6,30,688.0,57.0,3.0,13.0,261.0,347.2,278.67
2016,6,24,6,45,725.5,61.5,2.9,13.5,312.5,404.72,328.58
2016,6,24,7,0,763.0,66.0,2.8,14.0,364.0,465.11,379.03
2016,6,24,7,15,791.0,69.5,2.65,14.5,416.0,521.7,424.55
2016,6,24,7,30,819.0,73.0,2.5,15.0,468.0,579.64,469.29
2016,6,24,7,45,838.5,76.5,2.35,15.5,518.0,630.31,506.83
2016,6,24,8,0,858.0,80.0,2.2,16.0,568.0,683.56,543.71
2016,6,24,8,15,873.5,82.5,2.1,16.5,615.5,732.51,575.57
2016,6,24,8,30,889.0,85.0,2.0,17.0,663.0,780.6,605.95
2016,6,24,8,45,899.5,87.5,1.95,17.5,706.5,823.53,632.38
2016,6,24,9,0,910.0,90.0,1.9,18.0,750.0,864.73,657.11
2016,6,24,9,15,919.5,91.5,1.85,18.5,789.5,902.04,678.73
2016,6,24,9,30,929.0,93.0,1.8,19.0,829.0,937.15,698.54
2016,6,24,9,45,937.0,94.0,1.8,19.5,863.0,967.93,715.84
2016,6,24,10,0,945.0,95.0,1.8,20.0,897.0,996.07,731.31
2016,6,24,10,15,950.5,96.0,1.8,20.0,925.0,1018.99,744.76
2016,6,24,10,30,956.0,97.0,1.8,20.0,953.0,1038.87,756.34
2016,6,24,10,45,959.5,98.0,1.85,20.5,974.5,1053.62,763.99
2016,6,24,11,0,963.0,99.0,1.9,21.0,996.0,1065.09,769.69
2016,6,24,11,15,965.5,99.5,1.95,21.0,1010.0,1071.68,773.91
2016,6,24,11,30,968.0,100.0,2.0,21.0,1024.0,1074.87,776.15
2016,6,24,11,45,969.5,100.0,2.15,21.0,1031.0,1073.15,776.77
2016,6,24,12,0,971.0,100.0,2.3,21.0,1038.0,1068.03,775.26
2016,6,24,12,15,971.0,100.0,2.4,21.0,1038.0,1058.06,770.09
2016,6,24,12,30,971.0,100.0,2.5,21.0,1038.0,1044.8,762.86
2016,6,24,12,45,962.0,105.0,2.6,21.0,1028.0,1024.67,751.21
2016,6,24,13,0,953.0,110.0,2.7,21.0,1018.0,1001.65,737.65
2016,6,24,13,15,950.5,109.5,2.8,21.0,1003.0,976.45,722.57
2016,6,24,13,30,948.0,109.0,2.9,21.0,988.0,948.42,705.49
2016,6,24,13,45,943.5,108.0,3.0,21.0,966.0,915.48,684.96
2016,6,24,14,0,939.0,107.0,3.1,21.0,944.0,880.09,662.56
2016,6,24,14,15,933.0,106.0,3.1,21.0,915.5,841.22,636.9
2016,6,24,14,30,927.0,105.0,3.1,21.0,887.0,800.35,609.65
2016,6,24,14,45,919.0,104.0,3.15,21.0,852.5,756.22,580.1
2016,6,24,15,0,911.0,103.0,3.2,21.0,818.0,710.64,548.78
2016,6,24,15,15,900.5,101.0,3.15,20.5,778.0,661.3,512.84
2016,6,24,15,30,890.0,99.0,3.1,20.0,738.0,611.16,475.3
2016,6,24,15,45,876.0,97.0,3.1,20.0,693.5,558.59,434.1
2016,6,24,16,0,862.0,95.0,3.1,20.0,649.0,506.01,391.72
2016,6,24,16,15,844.5,92.0,3.1,19.5,601.0,448.36,345.02
2016,6,24,16,30,827.0,89.0,3.1,19.0,553.0,394.21,299.52
2016,6,24,16,45,803.0,86.0,3.1,19.0,502.0,339.04,251.61
2016,6,24,17,0,779.0,83.0,3.1,19.0,451.0,285.9,204.65
2016,6,24,17,15,748.0,79.0,3.05,18.5,399.5,232.57,158.14
2016,6,24,17,30,717.0,75.0,3.0,18.0,348.0,182.47,115.39
2016,6,24,17,45,672.5,69.5,3.0,17.5,296.5,129.7,74.03
2016,6,24,18,0,628.0,64.0,3.0,17.0,245.0,84.84,44.81
2016,6,24,18,15,564.5,57.5,2.9,16.5,196.5,44.06,33.41
2016,6,24,18,30,501.0,51.0,2.8,16.0,148.0,36.65,26.69
2016,6,24,18,45,403.0,41.5,2.7,15.5,105.5,31.0,21.33
2016,6,24,19,0,305.0,32.0,2.6,15.0,63.0,24.96,14.99
2016,6,24,19,15,152.5,16.0,2.6,14.5,31.5,12.05,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,5,15,179.0,16.0,1.4,12.5,35.5,45.19,9.73
2016,6,25,5,30,358.0,32.0,1.4,13.0,71.0,109.62,68.52
2016,6,25,5,45,451.0,40.5,1.4,13.5,114.5,161.22,113.02
2016,6,25,6,0,544.0,49.0,1.4,14.0,158.0,222.71,166.12
2016,6,25,6,15,602.5,55.0,1.35,14.5,207.0,278.97,215.86
2016,6,25,6,30,661.0,61.0,1.3,15.0,256.0,340.9,269.16
2016,6,25,6,45,702.5,65.0,1.3,15.5,307.5,397.4,316.94
2016,6,25,7,0,744.0,69.0,1.3,16.0,359.0,458.14,366.32
2016,6,25,7,15,772.5,73.0,1.3,16.5,410.5,514.67,410.69
2016,6,25,7,30,801.0,77.0,1.3,17.0,462.0,572.62,454.48
2016,6,25,7,45,823.5,79.5,1.35,17.5,512.5,626.16,493.87
2016,6,25,8,0,846.0,82.0,1.4,18.0,563.0,676.89,529.31
2016,6,25,8,15,862.5,84.5,1.45,18.5,610.5,726.1,561.62
2016,6,25,8,30,879.0,87.0,1.5,19.0,658.0,774.56,592.79
2016,6,25,8,45,892.0,89.0,1.55,19.5,702.0,818.62,620.4
2016,6,25,9,0,905.0,91.0,1.6,20.0,746.0,861.16,646.61
2016,6,25,9,15,914.5,92.5,1.65,20.5,785.5,898.35,668.91
2016,6,25,9,30,924.0,94.0,1.7,21.0,825.0,933.35,689.59
2016,6,25,9,45,925.0,99.0,1.75,21.5,857.5,961.88,705.9
2016,6,25,10,0,926.0,104.0,1.8,22.0,890.0,987.42,720.26
2016,6,25,10,15,932.0,105.0,1.9,22.0,918.0,1010.47,735.09
2016,6,25,10,30,938.0,106.0,2.0,22.0,946.0,1030.56,748.1
2016,6,25,10,45,941.5,107.5,2.1,22.0,967.0,1045.61,758.0
2016,6,25,11,0,945.0,109.0,2.2,22.0,988.0,1057.43,765.98
2016,6,25,11,15,947.5,109.5,2.25,22.0,1002.5,1063.93,770.08
2016,6,25,11,30,950.0,110.0,2.3,22.0,1017.0,1067.08,772.23
2016,6,25,11,45,951.0,110.5,2.4,22.0,1024.0,1065.39,772.03
2016,6,25,12,0,952.0,111.0,2.5,22.0,1031.0,1060.36,769.82
2016,6,25,12,15,952.0,111.0,2.55,22.0,1030.5,1050.55,764.08
2016,6,25,12,30,952.0,111.0,2.6,22.0,1030.0,1037.5,756.38
2016,6,25,12,45,953.0,109.0,2.7,22.0,1023.0,1020.26,746.52
2016,6,25,13,0,954.0,107.0,2.8,22.0,1016.0,999.88,734.62
2016,6,25,13,15,951.5,106.5,2.85,22.0,1001.0,974.71,719.09
2016,6,25,13,30,949.0,106.0,2.9,22.0,986.0,946.7,701.65
2016,6,25,13,45,945.0,105.0,2.95,22.0,964.5,914.2,681.11
2016,6,25,14,0,941.0,104.0,3.0,22.0,943.0,879.21,658.76
2016,6,25,14,15,935.0,103.0,3.05,22.0,914.5,840.31,633.53
2016,6,25,14,30,929.0,102.0,3.1,22.0,886.0,799.4,606.65
2016,6,25,14,45,921.5,100.0,3.15,22.0,851.5,754.63,576.75
2016,6,25,15,0,914.0,98.0,3.2,22.0,817.0,708.37,545.25
2016,6,25,15,15,904.0,96.5,3.2,21.5,777.0,659.72,510.11
2016,6,25,15,30,894.0,95.0,3.2,21.0,737.0,610.21,473.27
2016,6,25,15,45,881.0,92.5,3.25,21.0,693.0,557.54,432.21
2016,6,25,16,0,868.0,90.0,3.3,21.0,649.0,504.77,389.86
2016,6,25,16,15,851.0,87.5,3.25,20.5,601.0,450.4,345.53
2016,6,25,16,30,834.0,85.0,3.2,20.0,553.0,393.65,298.08
2016,6,25,16,45,812.0,81.5,3.2,20.0,502.5,338.31,250.09
2016,6,25,17,0,790.0,78.0,3.2,20.0,452.0,284.79,202.83
2016,6,25,17,15,760.0,74.0,3.15,19.5,400.5,231.08,156.0
2016,6,25,17,30,730.0,70.0,3.1,19.0,349.0,180.47,112.82
2016,6,25,17,45,687.5,65.5,3.05,18.5,298.0,131.27,74.39
2016,6,25,18,0,645.0,61.0,3.0,18.0,247.0,83.63,42.96
2016,6,25,18,15,583.5,54.5,2.85,17.5,198.0,41.93,31.39
2016,6,25,18,30,522.0,48.0,2.7,17.0,149.0,33.98,24.24
2016,6,25,18,45,426.5,39.5,2.6,16.5,106.5,29.13,19.62
2016,6,25,19,0,331.0,31.0,2.5,16.0,64.0,23.97,14.11
2016,6,25,19,15,165.5,15.5,2.55,15.5,32.0,11.59,0.0
2016,6,25,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,5,15,172.0,16.0,1.9,12.5,34.0,43.93,8.24
2016,6,26,5,30,344.0,32.0,1.9,13.0,68.0,106.56,66.46
2016,6,26,5,45,434.0,40.5,1.9,13.5,110.5,156.59,109.82
2016,6,26,6,0,524.0,49.0,1.9,14.0,153.0,216.21,161.54
2016,6,26,6,15,582.0,55.0,1.8,14.5,201.0,271.19,210.4
2016,6,26,6,30,640.0,61.0,1.7,15.0,249.0,331.82,262.9
2016,6,26,6,45,681.0,65.5,1.6,15.5,299.5,387.54,310.15
2016,6,26,7,0,722.0,70.0,1.5,16.0,350.0,447.49,358.93
2016,6,26,7,15,751.0,73.5,1.45,16.5,400.5,502.69,402.38
2016,6,26,7,30,780.0,77.0,1.4,17.0,451.0,559.38,445.29
2016,6,26,7,45,802.5,80.0,1.4,17.5,500.5,612.54,484.28
2016,6,26,8,0,825.0,83.0,1.4,18.0,550.0,666.03,521.66
2016,6,26,8,15,841.0,85.5,1.4,18.5,597.0,710.94,550.59
2016,6,26,8,30,857.0,88.0,1.4,19.0,644.0,758.2,580.61
2016,6,26,8,45,869.5,90.0,1.45,20.0,687.5,801.1,606.4
2016,6,26,9,0,882.0,92.0,1.5,21.0,731.0,842.49,630.7
2016,6,26,9,15,891.5,94.0,1.55,21.0,769.5,879.55,654.2
2016,6,26,9,30,901.0,96.0,1.6,21.0,808.0,914.49,676.19
2016,6,26,9,45,909.0,97.0,1.7,21.5,841.5,944.66,694.3
2016,6,26,10,0,917.0,98.0,1.8,22.0,875.0,972.27,710.71
2016,6,26,10,15,922.0,99.0,1.85,22.0,902.0,994.27,724.25
2016,6,26,10,30,927.0,100.0,1.9,22.0,929.0,1013.32,736.0
2016,6,26,10,45,928.5,102.0,2.0,22.5,949.5,1026.88,743.56
2016,6,26,11,0,930.0,104.0,2.1,23.0,970.0,1037.21,749.18
2016,6,26,11,15,932.5,104.5,2.15,23.0,984.0,1043.72,753.31
2016,6,26,11,30,935.0,105.0,2.2,23.0,998.0,1046.94,755.51
2016,6,26,11,45,934.5,106.0,2.3,23.5,1004.0,1044.37,753.29
2016,6,26,12,0,934.0,107.0,2.4,24.0,1010.0,1038.53,749.12
2016,6,26,12,15,934.0,107.0,2.5,24.0,1009.5,1028.96,744.09
2016,6,26,12,30,934.0,107.0,2.6,24.0,1009.0,1016.21,737.09
2016,6,26,12,45,924.0,112.5,2.75,24.0,999.0,996.25,725.89
2016,6,26,13,0,914.0,118.0,2.9,24.0,989.0,973.54,712.84
2016,6,26,13,15,911.5,117.0,2.95,23.5,974.5,948.77,698.87
2016,6,26,13,30,909.0,116.0,3.0,23.0,960.0,921.29,683.0
2016,6,26,13,45,904.5,115.0,3.1,23.0,938.5,889.5,663.12
2016,6,26,14,0,900.0,114.0,3.2,23.0,917.0,855.37,641.46
2016,6,26,14,15,894.0,113.0,3.25,23.0,889.0,817.86,616.96
2016,6,26,14,30,888.0,112.0,3.3,23.0,861.0,778.44,590.91
2016,6,26,14,45,879.5,110.5,3.4,23.0,827.0,735.03,561.96
2016,6,26,15,0,871.0,109.0,3.5,23.0,793.0,690.29,531.01
2016,6,26,15,15,860.5,106.5,3.5,22.5,754.0,642.23,496.2
2016,6,26,15,30,850.0,104.0,3.5,22.0,715.0,593.44,459.85
2016,6,26,15,45,836.0,101.5,3.55,22.0,671.5,542.28,419.9
2016,6,26,16,0,822.0,99.0,3.6,22.0,628.0,488.63,377.0
2016,6,26,16,15,804.5,96.0,3.55,21.5,581.5,435.57,333.83
2016,6,26,16,30,787.0,93.0,3.5,21.0,535.0,383.44,290.1
2016,6,26,16,45,765.0,89.0,3.5,21.0,486.0,330.06,243.96
2016,6,26,17,0,743.0,85.0,3.5,21.0,437.0,278.54,198.66
2016,6,26,17,15,712.0,81.0,3.4,20.5,387.0,227.09,154.05
2016,6,26,17,30,681.0,77.0,3.3,20.0,337.0,175.82,110.71
2016,6,26,17,45,641.0,71.0,3.25,19.5,287.5,127.94,73.33
2016,6,26,18,0,601.0,65.0,3.2,19.0,238.0,84.55,44.95
2016,6,26,18,15,540.0,58.0,3.05,18.5,191.0,44.71,33.69
2016,6,26,18,30,479.0,51.0,2.9,18.0,144.0,36.61,26.42
2016,6,26,18,45,391.5,41.0,2.8,17.5,103.0,30.5,20.7
2016,6,26,19,0,304.0,31.0,2.7,17.0,62.0,23.96,14.03
2016,6,26,19,15,152.0,15.5,2.7,16.5,31.0,11.58,0.0
2016,6,26,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,5,15,171.5,15.5,2.15,13.5,33.5,43.04,6.59
2016,6,27,5,30,343.0,31.0,2.1,14.0,67.0,104.98,64.79
2016,6,27,5,45,430.5,39.5,2.1,14.5,109.0,154.22,107.51
2016,6,27,6,0,518.0,48.0,2.1,15.0,151.0,212.81,158.3
2016,6,27,6,15,576.0,54.0,2.0,15.5,198.5,267.42,206.76
2016,6,27,6,30,634.0,60.0,1.9,16.0,246.0,327.69,258.94
2016,6,27,6,45,674.5,65.0,1.8,16.5,296.5,383.41,306.22
2016,6,27,7,0,715.0,70.0,1.7,17.0,347.0,443.32,355.03
2016,6,27,7,15,744.5,73.5,1.65,17.5,397.5,498.46,398.53
2016,6,27,7,30,774.0,77.0,1.6,18.0,448.0,555.16,441.57
2016,6,27,7,45,796.0,80.5,1.6,18.5,497.5,608.29,480.65
2016,6,27,8,0,818.0,84.0,1.6,19.0,547.0,661.73,518.21
2016,6,27,8,15,835.0,86.5,1.65,19.5,594.0,707.09,547.99
2016,6,27,8,30,852.0,89.0,1.7,20.0,641.0,754.92,579.02
2016,6,27,8,45,865.5,91.0,1.75,21.0,684.5,798.46,605.36
2016,6,27,9,0,879.0,93.0,1.8,22.0,728.0,840.6,630.26
2016,6,27,9,15,889.0,95.0,1.85,22.5,767.5,878.03,652.83
2016,6,27,9,30,899.0,97.0,1.9,23.0,807.0,913.39,673.82
2016,6,27,9,45,896.0,104.5,1.95,23.5,837.5,940.35,689.16
2016,6,27,10,0,893.0,112.0,2.0,24.0,868.0,964.18,702.49
2016,6,27,10,15,899.0,113.5,2.05,24.0,896.0,987.2,716.68
2016,6,27,10,30,905.0,115.0,2.1,24.0,924.0,1007.36,729.09
2016,6,27,10,45,910.0,116.0,2.2,24.5,945.5,1023.04,737.87
2016,6,27,11,0,915.0,117.0,2.3,25.0,967.0,1035.61,744.77
2016,6,27,11,15,917.5,117.5,2.4,25.0,981.5,1042.01,749.31
2016,6,27,11,30,920.0,118.0,2.5,25.0,996.0,1045.17,751.96
2016,6,27,11,45,922.0,118.0,2.6,25.0,1003.5,1044.08,752.0
2016,6,27,12,0,924.0,118.0,2.7,25.0,1011.0,1039.74,750.1
2016,6,27,12,15,924.0,118.5,2.8,25.0,1011.0,1030.73,745.29
2016,6,27,12,30,924.0,119.0,2.9,25.0,1011.0,1018.57,738.53
2016,6,27,12,45,927.5,115.0,3.0,25.0,1005.0,1002.23,729.1
2016,6,27,13,0,931.0,111.0,3.1,25.0,999.0,982.77,717.64
2016,6,27,13,15,928.5,110.5,3.15,25.0,984.0,958.16,702.42
2016,6,27,13,30,926.0,110.0,3.2,25.0,969.0,930.79,685.34
2016,6,27,13,45,922.5,108.5,3.3,25.0,947.5,898.93,665.51
2016,6,27,14,0,919.0,107.0,3.4,25.0,926.0,864.62,643.85
2016,6,27,14,15,913.0,105.5,3.45,24.5,898.0,826.03,619.98
2016,6,27,14,30,907.0,104.0,3.5,24.0,870.0,785.48,594.41
2016,6,27,14,45,900.5,102.0,3.6,24.0,836.0,742.32,565.71
2016,6,27,15,0,894.0,100.0,3.7,24.0,802.0,697.62,535.27
2016,6,27,15,15,883.5,98.0,3.75,23.5,763.0,649.07,500.32
2016,6,27,15,30,873.0,96.0,3.8,23.0,724.0,599.74,463.73
2016,6,27,15,45,862.0,93.0,3.85,23.0,680.5,548.67,423.85
2016,6,27,16,0,851.0,90.0,3.9,23.0,637.0,497.33,382.61
2016,6,27,16,15,834.5,87.0,3.9,22.5,590.0,443.56,338.93
2016,6,27,16,30,818.0,84.0,3.9,22.0,543.0,387.38,292.13
2016,6,27,16,45,797.5,80.5,3.9,22.0,494.0,333.35,245.3
2016,6,27,17,0,777.0,77.0,3.9,22.0,445.0,280.98,199.12
2016,6,27,17,15,748.0,73.0,3.8,21.5,394.5,228.13,153.18
2016,6,27,17,30,719.0,69.0,3.7,21.0,344.0,178.28,110.78
2016,6,27,17,45,679.5,64.0,3.6,20.5,294.0,129.5,72.7
2016,6,27,18,0,640.0,59.0,3.5,20.0,244.0,82.11,41.39
2016,6,27,18,15,581.0,53.0,3.35,19.0,196.0,41.03,30.4
2016,6,27,18,30,522.0,47.0,3.2,18.0,148.0,33.09,23.35
2016,6,27,18,45,431.0,38.5,3.1,17.5,106.0,28.21,18.73
2016,6,27,19,0,340.0,30.0,3.0,17.0,64.0,23.0,13.24
2016,6,27,19,15,170.0,15.0,2.95,16.5,32.0,11.13,0.0
2016,6,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,15.5,2.2,12.5,15.5,14.96,0.0
2016,6,28,5,30,0.0,31.0,2.1,13.0,31.0,30.42,18.75
2016,6,28,5,45,8.5,49.5,2.05,13.5,51.0,51.14,36.86
2016,6,28,6,0,17.0,68.0,2.0,14.0,71.0,74.49,56.92
2016,6,28,6,15,25.0,87.5,1.9,14.0,94.0,98.16,77.29
2016,6,28,6,30,33.0,107.0,1.8,14.0,117.0,122.61,98.09
2016,6,28,6,45,39.0,127.0,1.7,14.5,140.5,147.46,118.69
2016,6,28,7,0,45.0,147.0,1.6,15.0,164.0,172.86,139.29
2016,6,28,7,15,74.0,173.0,1.55,15.5,206.0,217.96,175.71
2016,6,28,7,30,103.0,199.0,1.5,16.0,248.0,265.7,213.47
2016,6,28,7,45,462.0,142.0,1.5,17.0,399.0,457.41,367.5
2016,6,28,8,0,821.0,85.0,1.5,18.0,550.0,664.3,522.81
2016,6,28,8,15,838.0,88.0,1.5,18.5,597.0,710.34,551.15
2016,6,28,8,30,855.0,91.0,1.5,19.0,644.0,758.85,582.14
2016,6,28,8,45,870.0,92.5,1.55,19.5,688.5,803.2,610.12
2016,6,28,9,0,885.0,94.0,1.6,20.0,733.0,846.23,636.8
2016,6,28,9,15,895.0,96.0,1.65,20.5,772.5,883.89,659.54
2016,6,28,9,30,905.0,98.0,1.7,21.0,812.0,919.45,680.7
2016,6,28,9,45,911.0,100.5,1.75,21.5,845.5,949.55,698.11
2016,6,28,10,0,917.0,103.0,1.8,22.0,879.0,976.98,713.75
2016,6,28,10,15,923.0,104.0,1.85,22.0,907.0,1000.02,727.92
2016,6,28,10,30,929.0,105.0,1.9,22.0,935.0,1020.12,740.31
2016,6,28,10,45,933.0,106.5,2.0,22.0,956.5,1035.71,750.58
2016,6,28,11,0,937.0,108.0,2.1,22.0,978.0,1048.11,758.95
2016,6,28,11,15,939.5,108.5,2.15,22.0,993.0,1054.71,763.13
2016,6,28,11,30,942.0,109.0,2.2,22.0,1008.0,1058.0,765.38
2016,6,28,11,45,943.0,109.5,2.3,22.0,1015.5,1056.47,765.3
2016,6,28,12,0,944.0,110.0,2.4,22.0,1023.0,1051.62,763.22
2016,6,28,12,15,944.5,110.0,2.45,22.0,1023.0,1042.5,757.94
2016,6,28,12,30,945.0,110.0,2.5,22.0,1023.0,1030.16,750.7
2016,6,28,12,45,938.0,114.0,2.6,22.0,1014.0,1011.44,739.9
2016,6,28,13,0,931.0,118.0,2.7,22.0,1005.0,989.84,727.23
2016,6,28,13,15,928.5,117.5,2.75,22.0,990.5,965.23,712.07
2016,6,28,13,30,926.0,117.0,2.8,22.0,976.0,937.84,695.04
2016,6,28,13,45,923.5,114.5,2.85,22.0,955.0,905.87,674.85
2016,6,28,14,0,921.0,112.0,2.9,22.0,934.0,871.39,652.83
2016,6,28,14,15,915.5,111.0,2.95,21.5,906.0,833.59,629.56
2016,6,28,14,30,910.0,110.0,3.0,21.0,878.0,793.79,604.56
2016,6,28,14,45,904.5,107.0,3.05,21.0,844.5,750.26,575.41
2016,6,28,15,0,899.0,104.0,3.1,21.0,811.0,705.1,544.39
2016,6,28,15,15,888.5,102.0,3.1,20.5,771.5,656.3,509.07
2016,6,28,15,30,878.0,100.0,3.1,20.0,732.0,606.72,472.12
2016,6,28,15,45,867.0,97.0,3.1,20.0,688.5,555.38,431.87
2016,6,28,16,0,856.0,94.0,3.1,20.0,645.0,503.76,390.24
2016,6,28,16,15,838.5,91.0,3.05,19.5,597.5,446.39,343.68
2016,6,28,16,30,821.0,88.0,3.0,19.0,550.0,392.5,298.36
2016,6,28,16,45,800.5,84.5,3.0,19.0,500.0,338.27,251.18
2016,6,28,17,0,780.0,81.0,3.0,19.0,450.0,285.7,204.61
2016,6,28,17,15,750.0,77.0,2.95,18.5,399.0,232.44,158.08
2016,6,28,17,30,720.0,73.0,2.9,18.0,348.0,182.29,115.17
2016,6,28,17,45,679.5,67.5,2.9,17.5,297.5,129.82,73.77
2016,6,28,18,0,639.0,62.0,2.9,17.0,247.0,84.72,44.08
2016,6,28,18,15,578.0,55.5,2.85,16.5,198.5,43.22,32.67
2016,6,28,18,30,517.0,49.0,2.8,16.0,150.0,34.84,25.11
2016,6,28,18,45,423.0,40.5,2.75,15.5,107.0,30.04,20.5
2016,6,28,19,0,329.0,32.0,2.7,15.0,64.0,24.94,14.99
2016,6,28,19,15,164.5,16.0,2.8,14.5,32.0,12.04,0.0
2016,6,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,5,15,157.5,17.0,2.65,11.5,33.0,42.15,3.55
2016,6,29,5,30,315.0,34.0,2.6,12.0,66.0,101.92,63.5
2016,6,29,5,45,412.0,43.0,2.6,12.5,109.0,152.47,107.31
2016,6,29,6,0,509.0,52.0,2.6,13.0,152.0,213.32,160.06
2016,6,29,6,15,254.5,68.0,2.55,13.0,118.0,167.48,131.86
2016,6,29,6,30,0.0,84.0,2.5,13.0,84.0,82.43,64.78
2016,6,29,6,45,0.0,101.5,2.5,13.5,101.5,99.8,79.37
2016,6,29,7,0,0.0,119.0,2.5,14.0,119.0,117.17,93.56
2016,6,29,7,15,33.5,156.0,2.45,14.5,172.0,177.28,143.22
2016,6,29,7,30,67.0,193.0,2.4,15.0,225.0,237.64,192.04
2016,6,29,7,45,51.5,206.0,2.4,15.5,232.5,243.56,195.48
2016,6,29,8,0,36.0,219.0,2.4,16.0,240.0,248.07,197.76
2016,6,29,8,15,67.5,253.0,2.4,16.0,295.5,307.85,245.16
2016,6,29,8,30,99.0,287.0,2.4,16.0,351.0,369.99,293.36
2016,6,29,8,45,491.0,195.0,2.4,16.5,545.5,611.22,484.99
2016,6,29,9,0,883.0,103.0,2.4,17.0,740.0,853.79,658.73
2016,6,29,9,15,893.5,105.0,2.4,17.5,779.5,891.82,680.01
2016,6,29,9,30,904.0,107.0,2.4,18.0,819.0,927.78,701.52
2016,6,29,9,45,910.0,109.5,2.45,18.5,853.0,957.86,719.33
2016,6,29,10,0,916.0,112.0,2.5,19.0,887.0,985.26,735.3
2016,6,29,10,15,922.0,113.5,2.55,19.0,915.5,1008.8,750.1
2016,6,29,10,30,928.0,115.0,2.6,19.0,944.0,1029.39,763.04
2016,6,29,10,45,933.0,115.5,2.65,19.0,965.5,1044.91,772.75
2016,6,29,11,0,938.0,116.0,2.7,19.0,987.0,1057.25,780.52
2016,6,29,11,15,940.5,116.5,2.7,19.0,1001.5,1063.85,784.17
2016,6,29,11,30,943.0,117.0,2.7,19.0,1016.0,1067.13,785.82
2016,6,29,11,45,944.5,117.5,2.75,19.5,1023.5,1066.08,783.85
2016,6,29,12,0,946.0,118.0,2.8,20.0,1031.0,1061.71,779.87
2016,6,29,12,15,946.0,118.0,2.85,20.0,1031.0,1052.06,774.08
2016,6,29,12,30,946.0,118.0,2.9,20.0,1031.0,1039.2,766.32
2016,6,29,12,45,943.5,118.0,2.95,20.0,1023.0,1020.8,754.99
2016,6,29,13,0,941.0,118.0,3.0,20.0,1015.0,999.38,741.73
2016,6,29,13,15,938.5,117.5,3.0,19.5,1000.5,974.57,727.2
2016,6,29,13,30,936.0,117.0,3.0,19.0,986.0,946.95,710.72
2016,6,29,13,45,932.0,115.5,3.05,19.0,964.0,914.39,689.84
2016,6,29,14,0,928.0,114.0,3.1,19.0,942.0,879.37,667.14
2016,6,29,14,15,922.0,113.0,3.1,19.0,913.5,840.94,641.58
2016,6,29,14,30,916.0,112.0,3.1,19.0,885.0,800.52,614.43
2016,6,29,14,45,909.0,109.5,3.1,19.0,851.0,756.15,584.21
2016,6,29,15,0,902.0,107.0,3.1,19.0,817.0,710.25,552.17
2016,6,29,15,15,891.5,105.0,3.1,18.5,777.0,661.31,516.52
2016,6,29,15,30,881.0,103.0,3.1,18.0,737.0,611.57,479.22
2016,6,29,15,45,867.5,100.5,3.1,18.0,692.5,559.18,437.92
2016,6,29,16,0,854.0,98.0,3.1,18.0,648.0,504.2,393.54
2016,6,29,16,15,836.0,95.0,3.1,17.5,600.0,449.28,348.59
2016,6,29,16,30,818.0,92.0,3.1,17.0,552.0,395.29,302.95
2016,6,29,16,45,794.5,88.5,3.1,17.0,501.5,340.19,254.82
2016,6,29,17,0,771.0,85.0,3.1,17.0,451.0,287.08,207.59
2016,6,29,17,15,739.5,81.0,3.1,16.5,399.5,233.94,160.95
2016,6,29,17,30,708.0,77.0,3.1,16.0,348.0,181.03,115.58
2016,6,29,17,45,663.5,72.0,3.15,16.0,296.5,131.95,76.68
2016,6,29,18,0,619.0,67.0,3.2,16.0,245.0,87.85,47.54
2016,6,29,18,15,555.0,60.0,3.15,15.5,196.5,46.94,36.1
2016,6,29,18,30,491.0,53.0,3.1,15.0,148.0,38.43,28.38
2016,6,29,18,45,389.5,43.5,3.1,14.5,105.5,32.86,23.05
2016,6,29,19,0,288.0,34.0,3.1,14.0,63.0,26.94,16.71
2016,6,29,19,15,144.0,17.0,3.1,13.5,31.5,12.97,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,118.5,18.0,1.75,12.0,30.0,37.0,0.94
2016,6,30,5,30,237.0,36.0,1.7,12.0,60.0,88.71,55.79
2016,6,30,5,45,330.0,48.0,1.7,12.5,101.0,136.62,96.81
2016,6,30,6,0,423.0,60.0,1.7,13.0,142.0,195.67,147.28
2016,6,30,6,15,488.0,68.5,1.6,13.5,189.5,250.53,195.34
2016,6,30,6,30,553.0,77.0,1.5,14.0,237.0,311.8,247.92
2016,6,30,6,45,599.0,83.5,1.4,14.5,287.5,368.53,295.69
2016,6,30,7,0,645.0,90.0,1.3,15.0,338.0,429.15,344.83
2016,6,30,7,15,679.0,95.5,1.25,15.5,389.0,485.68,389.2
2016,6,30,7,30,713.0,101.0,1.2,16.0,440.0,544.32,433.48
2016,6,30,7,45,739.5,105.0,1.2,16.5,490.0,598.29,473.04
2016,6,30,8,0,766.0,109.0,1.2,17.0,540.0,651.42,510.77
2016,6,30,8,15,785.5,112.5,1.15,17.5,588.0,701.06,543.53
2016,6,30,8,30,805.0,116.0,1.1,18.0,636.0,750.31,574.28
2016,6,30,8,45,820.0,119.5,1.1,18.5,680.0,795.3,601.94
2016,6,30,9,0,835.0,123.0,1.1,19.0,724.0,839.05,628.28
2016,6,30,9,15,846.5,125.5,1.15,19.0,763.5,877.21,652.43
2016,6,30,9,30,858.0,128.0,1.2,19.0,803.0,913.46,675.23
2016,6,30,9,45,877.0,124.0,1.25,19.5,840.5,942.46,691.92
2016,6,30,10,0,896.0,120.0,1.3,20.0,878.0,974.54,710.58
2016,6,30,10,15,902.5,121.5,1.4,20.0,906.0,998.19,725.9
2016,6,30,10,30,909.0,123.0,1.5,20.0,934.0,1018.98,739.55
2016,6,30,10,45,912.5,124.5,1.6,20.5,955.5,1033.82,748.09
2016,6,30,11,0,916.0,126.0,1.7,21.0,977.0,1045.52,754.75
2016,6,30,11,15,919.0,127.0,1.8,21.0,992.0,1053.0,760.3
2016,6,30,11,30,922.0,128.0,1.9,21.0,1007.0,1057.24,763.92
2016,6,30,11,45,923.0,128.5,2.05,21.0,1014.0,1055.7,764.66
2016,6,30,12,0,924.0,129.0,2.2,21.0,1021.0,1050.92,763.38
2016,6,30,12,15,924.0,129.0,2.3,21.0,1020.5,1041.45,758.51
2016,6,30,12,30,924.0,129.0,2.4,21.0,1020.0,1028.83,751.68
2016,6,30,12,45,918.0,131.5,2.5,21.0,1011.0,1009.85,740.74
2016,6,30,13,0,912.0,134.0,2.6,21.0,1002.0,988.05,727.94
2016,6,30,13,15,908.5,133.0,2.65,21.0,987.0,962.44,712.12
2016,6,30,13,30,905.0,132.0,2.7,21.0,972.0,934.17,694.47
2016,6,30,13,45,902.5,129.5,2.75,21.0,950.5,902.79,674.64
2016,6,30,14,0,900.0,127.0,2.8,21.0,929.0,868.94,653.01
2016,6,30,14,15,893.0,125.5,2.85,21.0,900.5,830.17,627.8
2016,6,30,14,30,886.0,124.0,2.9,21.0,872.0,789.54,601.05
2016,6,30,14,45,879.0,120.5,2.95,21.0,837.5,745.37,571.47
2016,6,30,15,0,872.0,117.0,3.0,21.0,803.0,699.74,539.64
2016,6,30,15,15,860.5,115.0,3.0,21.0,763.5,651.43,503.78
2016,6,30,15,30,849.0,113.0,3.0,21.0,724.0,600.72,465.32
2016,6,30,15,45,835.5,109.5,3.05,21.0,680.0,548.52,424.86
2016,6,30,16,0,822.0,106.0,3.1,21.0,636.0,496.37,383.25
2016,6,30,16,15,803.0,103.0,3.1,20.5,588.0,442.57,339.75
2016,6,30,16,30,784.0,100.0,3.1,20.0,540.0,389.86,295.76
2016,6,30,16,45,759.5,96.0,3.1,20.0,490.0,335.71,249.14
2016,6,30,17,0,735.0,92.0,3.1,20.0,440.0,280.88,201.37
2016,6,30,17,15,702.0,87.0,3.05,19.5,389.0,228.16,155.82
2016,6,30,17,30,669.0,82.0,3.0,19.0,338.0,178.87,114.1
2016,6,30,17,45,625.0,76.0,2.95,18.5,288.0,131.04,76.79
2016,6,30,18,0,581.0,70.0,2.9,18.0,238.0,88.14,48.66
2016,6,30,18,15,516.5,62.5,2.8,17.5,190.5,48.8,37.43
2016,6,30,18,30,452.0,55.0,2.7,17.0,143.0,40.25,29.73
2016,6,30,18,45,357.0,44.5,2.65,16.5,101.5,33.82,23.67
2016,6,30,19,0,262.0,34.0,2.6,16.0,60.0,26.25,15.97
2016,6,30,19,15,131.0,17.0,2.7,15.5,30.0,13.17,0.0
2016,6,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,115.5,17.5,2.3,12.0,29.0,35.82,0.0
2016,7,1,5,30,231.0,35.0,2.3,12.0,58.0,86.24,53.83
2016,7,1,5,45,326.5,46.5,2.35,12.5,98.5,133.77,94.56
2016,7,1,6,0,422.0,58.0,2.4,13.0,139.0,192.87,145.16
2016,7,1,6,15,486.5,66.0,2.35,13.0,186.0,246.88,193.24
2016,7,1,6,30,551.0,74.0,2.3,13.0,233.0,307.26,246.2
2016,7,1,6,45,596.5,80.5,2.25,13.5,283.0,363.6,294.59
2016,7,1,7,0,642.0,87.0,2.2,14.0,333.0,423.79,344.57
2016,7,1,7,15,675.5,92.0,2.1,14.0,383.0,479.33,389.88
2016,7,1,7,30,709.0,97.0,2.0,14.0,433.0,536.94,435.31
2016,7,1,7,45,735.5,100.5,1.95,14.5,483.0,590.17,475.33
2016,7,1,8,0,762.0,104.0,1.9,15.0,533.0,642.75,513.58
2016,7,1,8,15,781.0,107.5,1.85,15.5,580.0,691.86,547.08
2016,7,1,8,30,800.0,111.0,1.8,16.0,627.0,740.57,578.74
2016,7,1,8,45,816.0,113.5,1.8,16.5,671.0,785.12,607.16
2016,7,1,9,0,832.0,116.0,1.8,17.0,715.0,828.53,634.3
2016,7,1,9,15,843.5,118.5,1.85,17.0,754.0,866.64,659.12
2016,7,1,9,30,855.0,121.0,1.9,17.0,793.0,898.01,679.27
2016,7,1,9,45,865.0,122.0,1.95,17.5,827.5,928.99,697.84
2016,7,1,10,0,875.0,123.0,2.0,18.0,862.0,957.62,714.72
2016,7,1,10,15,881.5,124.5,2.0,18.0,890.5,980.91,728.8
2016,7,1,10,30,888.0,126.0,2.0,18.0,919.0,1001.41,741.11
2016,7,1,10,45,894.0,126.5,2.05,18.0,941.0,1017.47,751.22
2016,7,1,11,0,900.0,127.0,2.1,18.0,963.0,1030.5,759.51
2016,7,1,11,15,903.0,128.0,2.15,18.0,977.5,1037.95,764.29
2016,7,1,11,30,906.0,129.0,2.2,18.0,992.0,1042.19,767.18
2016,7,1,11,45,908.5,129.0,2.25,18.0,1000.0,1041.72,767.15
2016,7,1,12,0,911.0,129.0,2.3,18.0,1008.0,1038.05,765.2
2016,7,1,12,15,911.0,129.0,2.35,18.0,1008.0,1028.73,759.69
2016,7,1,12,30,911.0,129.0,2.4,18.0,1008.0,1016.32,752.28
2016,7,1,12,45,904.5,132.0,2.45,18.0,999.0,997.59,740.79
2016,7,1,13,0,898.0,135.0,2.5,18.0,990.0,976.08,727.52
2016,7,1,13,15,894.5,134.0,2.55,18.0,975.0,950.81,711.72
2016,7,1,13,30,891.0,133.0,2.6,18.0,960.0,922.92,694.11
