Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,45,887.5,131.0,2.65,18.0,939.0,891.57,674.06
2016,7,1,14,0,884.0,129.0,2.7,18.0,918.0,857.86,652.24
2016,7,1,14,15,877.5,127.5,2.7,18.0,889.5,820.03,627.04
2016,7,1,14,30,871.0,126.0,2.7,18.0,861.0,780.35,600.35
2016,7,1,14,45,863.0,123.5,2.75,18.0,827.0,736.99,571.05
2016,7,1,15,0,855.0,121.0,2.8,18.0,793.0,692.29,539.38
2016,7,1,15,15,843.0,118.5,2.8,18.0,753.5,642.63,502.25
2016,7,1,15,30,831.0,116.0,2.8,18.0,714.0,593.3,464.43
2016,7,1,15,45,816.5,113.0,2.8,18.0,670.5,541.86,424.02
2016,7,1,16,0,802.0,110.0,2.8,18.0,627.0,490.6,382.64
2016,7,1,16,15,783.0,106.5,2.8,17.5,579.5,437.32,339.22
2016,7,1,16,30,764.0,103.0,2.8,17.0,532.0,385.14,295.35
2016,7,1,16,45,739.5,98.5,2.8,17.0,482.5,331.56,248.86
2016,7,1,17,0,715.0,94.0,2.8,17.0,433.0,277.24,201.17
2016,7,1,17,15,682.0,89.0,2.75,16.5,382.5,225.55,156.13
2016,7,1,17,30,649.0,84.0,2.7,16.0,332.0,177.3,114.93
2016,7,1,17,45,604.5,77.5,2.7,16.0,282.5,130.02,77.57
2016,7,1,18,0,560.0,71.0,2.7,16.0,233.0,87.74,49.42
2016,7,1,18,15,495.5,63.0,2.65,15.5,186.0,49.05,37.97
2016,7,1,18,30,431.0,55.0,2.6,15.0,139.0,40.26,29.99
2016,7,1,18,45,335.5,44.5,2.55,14.5,98.5,33.83,23.89
2016,7,1,19,0,240.0,34.0,2.5,14.0,58.0,26.25,16.11
2016,7,1,19,15,120.0,17.0,2.5,13.5,29.0,13.17,0.0
2016,7,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,5,15,118.5,17.0,2.15,11.0,28.5,35.45,0.0
2016,7,2,5,30,237.0,34.0,2.2,11.0,57.0,86.0,53.35
2016,7,2,5,45,335.5,44.5,2.25,11.5,98.0,134.28,94.89
2016,7,2,6,0,434.0,55.0,2.3,12.0,139.0,192.82,145.2
2016,7,2,6,15,498.0,63.0,2.3,12.5,186.0,247.16,193.49
2016,7,2,6,30,562.0,71.0,2.3,13.0,233.0,307.84,246.5
2016,7,2,6,45,331.5,111.5,2.3,13.5,211.5,275.14,223.73
2016,7,2,7,0,101.0,152.0,2.3,14.0,190.0,210.83,171.35
2016,7,2,7,15,151.5,173.5,2.3,14.0,240.0,265.88,216.94
2016,7,2,7,30,202.0,195.0,2.3,14.0,290.0,325.52,265.25
2016,7,2,7,45,124.0,209.5,2.3,14.5,270.0,299.61,242.24
2016,7,2,8,0,46.0,224.0,2.3,15.0,250.0,260.32,208.31
2016,7,2,8,15,93.0,257.0,2.3,15.0,315.5,330.66,264.58
2016,7,2,8,30,140.0,290.0,2.3,15.0,381.0,411.47,327.32
2016,7,2,8,45,83.0,279.5,2.3,15.5,334.5,351.66,278.21
2016,7,2,9,0,26.0,269.0,2.3,16.0,288.0,294.95,231.57
2016,7,2,9,15,137.0,317.5,2.3,16.0,424.5,449.93,353.45
2016,7,2,9,30,248.0,366.0,2.3,16.0,561.0,611.51,473.99
2016,7,2,9,45,295.0,371.0,2.3,16.5,613.0,665.27,511.23
2016,7,2,10,0,342.0,376.0,2.3,17.0,665.0,720.19,549.33
2016,7,2,10,15,608.0,255.5,2.3,17.0,789.5,864.4,657.31
2016,7,2,10,30,874.0,135.0,2.3,17.0,914.0,996.86,745.72
2016,7,2,10,45,579.5,290.0,2.35,17.5,811.5,885.61,665.64
2016,7,2,11,0,285.0,445.0,2.4,18.0,709.0,748.39,560.8
2016,7,2,11,15,587.5,292.5,2.4,18.0,848.0,900.72,676.7
2016,7,2,11,30,890.0,140.0,2.4,18.0,987.0,1037.23,767.82
2016,7,2,11,45,678.5,275.0,2.45,18.0,924.0,969.62,721.94
2016,7,2,12,0,467.0,410.0,2.5,18.0,861.0,888.62,660.82
2016,7,2,12,15,679.5,276.0,2.5,18.0,931.5,956.9,715.16
2016,7,2,12,30,892.0,142.0,2.5,18.0,1002.0,1010.73,750.44
2016,7,2,12,45,897.0,137.5,2.55,18.0,997.0,995.92,740.78
2016,7,2,13,0,902.0,133.0,2.6,18.0,992.0,978.02,729.8
2016,7,2,13,15,899.0,132.0,2.6,18.0,977.5,953.14,713.73
2016,7,2,13,30,896.0,131.0,2.6,18.0,963.0,925.61,695.92
2016,7,2,13,45,891.0,130.0,2.65,18.0,941.0,893.81,675.57
2016,7,2,14,0,886.0,129.0,2.7,18.0,919.0,859.71,653.51
2016,7,2,14,15,879.5,127.5,2.7,18.0,891.0,821.82,628.28
2016,7,2,14,30,873.0,126.0,2.7,18.0,863.0,782.07,601.55
2016,7,2,14,45,863.5,124.5,2.7,18.0,828.5,738.5,571.85
2016,7,2,15,0,854.0,123.0,2.7,18.0,794.0,693.69,539.84
2016,7,2,15,15,842.5,120.5,2.7,17.5,754.5,644.42,504.03
2016,7,2,15,30,831.0,118.0,2.7,17.0,715.0,595.38,467.32
2016,7,2,15,45,815.0,115.5,2.7,17.0,671.0,543.59,426.56
2016,7,2,16,0,799.0,113.0,2.7,17.0,627.0,492.11,384.94
2016,7,2,16,15,779.5,109.0,2.65,16.5,580.0,438.27,340.93
2016,7,2,16,30,760.0,105.0,2.6,16.0,533.0,385.59,296.56
2016,7,2,16,45,733.5,101.5,2.6,16.0,483.0,329.71,248.27
2016,7,2,17,0,707.0,98.0,2.6,16.0,433.0,278.64,203.14
2016,7,2,17,15,673.5,92.5,2.55,15.5,382.5,226.78,157.94
2016,7,2,17,30,640.0,87.0,2.5,15.0,332.0,178.43,116.63
2016,7,2,17,45,592.5,80.5,2.5,15.0,282.0,131.27,79.41
2016,7,2,18,0,545.0,74.0,2.5,15.0,232.0,89.43,51.56
2016,7,2,18,15,481.5,65.5,2.45,14.5,185.0,51.12,39.96
2016,7,2,18,30,418.0,57.0,2.4,14.0,138.0,42.14,31.79
2016,7,2,18,45,325.0,45.5,2.35,13.5,97.5,34.32,24.42
2016,7,2,19,0,232.0,34.0,2.3,13.0,57.0,26.25,16.18
2016,7,2,19,15,116.0,17.0,2.3,13.0,28.5,13.17,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,128.0,16.0,2.1,11.0,28.5,35.37,0.0
2016,7,3,5,30,256.0,32.0,2.2,11.0,57.0,87.54,53.52
2016,7,3,5,45,353.0,42.5,2.3,11.5,98.0,136.0,95.58
2016,7,3,6,0,450.0,53.0,2.4,12.0,139.0,194.89,146.39
2016,7,3,6,15,513.0,61.0,2.4,12.0,186.0,249.64,195.56
2016,7,3,6,30,576.0,69.0,2.4,12.0,233.0,310.64,249.54
2016,7,3,6,45,450.0,101.0,2.4,12.5,244.5,316.5,258.03
2016,7,3,7,0,324.0,133.0,2.4,13.0,256.0,305.78,250.67
2016,7,3,7,15,527.5,111.5,2.35,13.5,345.5,418.13,342.78
2016,7,3,7,30,731.0,90.0,2.3,14.0,435.0,539.75,439.35
2016,7,3,7,45,755.0,93.5,2.25,14.5,484.5,592.41,478.78
2016,7,3,8,0,779.0,97.0,2.2,15.0,534.0,645.61,517.75
2016,7,3,8,15,798.0,100.5,2.2,15.0,581.0,695.46,553.08
2016,7,3,8,30,817.0,104.0,2.2,15.0,628.0,744.88,587.04
2016,7,3,8,45,831.5,106.5,2.2,15.5,672.0,788.91,615.47
2016,7,3,9,0,846.0,109.0,2.2,16.0,716.0,827.39,639.54
2016,7,3,9,15,857.0,111.0,2.2,16.0,755.5,864.85,663.84
2016,7,3,9,30,868.0,113.0,2.2,16.0,795.0,900.38,686.6
2016,7,3,9,45,890.5,107.0,2.25,16.5,833.0,935.84,708.33
2016,7,3,10,0,913.0,101.0,2.3,17.0,871.0,969.52,728.66
2016,7,3,10,15,919.0,102.5,2.3,17.0,899.0,993.25,743.1
2016,7,3,10,30,925.0,104.0,2.3,17.0,927.0,1014.05,755.72
2016,7,3,10,45,929.0,105.0,2.35,17.0,949.0,1029.31,765.34
2016,7,3,11,0,933.0,106.0,2.4,17.0,971.0,1041.39,773.02
2016,7,3,11,15,936.0,106.5,2.45,17.0,986.0,1048.71,777.71
2016,7,3,11,30,939.0,107.0,2.5,17.0,1001.0,1052.72,780.41
2016,7,3,11,45,940.0,107.5,2.55,17.5,1008.5,1051.41,778.3
2016,7,3,12,0,941.0,108.0,2.6,18.0,1016.0,1046.78,774.19
2016,7,3,12,15,941.0,108.0,2.6,18.0,1016.0,1037.39,768.03
2016,7,3,12,30,941.0,108.0,2.6,18.0,1016.0,1024.78,759.9
2016,7,3,12,45,924.5,118.0,2.65,18.0,1004.5,1003.15,746.42
2016,7,3,13,0,908.0,128.0,2.7,18.0,993.0,978.89,731.26
2016,7,3,13,15,905.0,127.0,2.7,18.0,978.0,953.92,715.15
2016,7,3,13,30,902.0,126.0,2.7,18.0,963.0,926.26,697.21
2016,7,3,13,45,897.5,125.0,2.75,18.0,941.5,894.76,677.0
2016,7,3,14,0,893.0,124.0,2.8,18.0,920.0,860.9,655.05
2016,7,3,14,15,886.5,122.5,2.8,17.5,892.0,822.8,630.81
2016,7,3,14,30,880.0,121.0,2.8,17.0,864.0,782.82,604.95
2016,7,3,14,45,871.5,119.0,2.8,17.0,829.5,739.24,575.08
2016,7,3,15,0,863.0,117.0,2.8,17.0,795.0,694.32,543.07
2016,7,3,15,15,851.5,115.0,2.75,16.5,755.5,646.39,507.76
2016,7,3,15,30,840.0,113.0,2.7,16.0,716.0,596.09,469.76
2016,7,3,15,45,825.5,110.0,2.7,16.0,672.5,544.21,428.77
2016,7,3,16,0,811.0,107.0,2.7,16.0,629.0,492.48,386.76
2016,7,3,16,15,792.0,103.5,2.7,16.0,581.5,438.72,342.02
2016,7,3,16,30,773.0,100.0,2.7,16.0,534.0,386.04,296.96
2016,7,3,16,45,748.5,96.0,2.7,16.0,484.5,332.41,250.23
2016,7,3,17,0,724.0,92.0,2.7,16.0,435.0,278.1,202.33
2016,7,3,17,15,691.5,87.0,2.65,15.5,384.5,226.0,156.72
2016,7,3,17,30,659.0,82.0,2.6,15.0,334.0,177.28,114.91
2016,7,3,17,45,615.0,75.5,2.6,14.5,284.0,129.48,77.11
2016,7,3,18,0,571.0,69.0,2.6,14.0,234.0,86.61,48.52
2016,7,3,18,15,508.5,61.5,2.55,13.5,187.0,47.75,37.12
2016,7,3,18,30,446.0,54.0,2.5,13.0,140.0,39.39,29.48
2016,7,3,18,45,354.5,43.0,2.5,13.0,99.0,32.45,22.84
2016,7,3,19,0,263.0,32.0,2.5,13.0,58.0,25.02,15.12
2016,7,3,19,15,131.5,16.0,2.5,12.5,29.0,12.36,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,143.0,15.0,2.3,11.0,29.0,36.62,0.0
2016,7,4,5,30,286.0,30.0,2.4,11.0,58.0,90.72,54.49
2016,7,4,5,45,386.0,39.0,2.55,11.5,99.5,139.74,97.41
2016,7,4,6,0,486.0,48.0,2.7,12.0,141.0,199.51,149.2
2016,7,4,6,15,548.0,55.0,2.65,12.5,188.5,254.59,198.67
2016,7,4,6,30,610.0,62.0,2.6,13.0,236.0,315.82,252.61
2016,7,4,6,45,305.5,92.5,2.6,13.5,180.0,242.33,197.31
2016,7,4,7,0,1.0,123.0,2.6,14.0,124.0,121.94,97.37
2016,7,4,7,15,9.0,144.5,2.55,14.0,149.0,147.84,118.9
2016,7,4,7,30,17.0,166.0,2.5,14.0,174.0,174.5,140.57
2016,7,4,7,45,22.5,187.5,2.45,14.5,199.0,200.26,160.89
2016,7,4,8,0,28.0,209.0,2.4,15.0,224.0,232.01,185.68
2016,7,4,8,15,31.0,229.5,2.35,15.0,248.0,256.31,204.44
2016,7,4,8,30,34.0,250.0,2.3,15.0,272.0,280.75,223.12
2016,7,4,8,45,35.5,268.5,2.3,15.5,293.0,301.98,238.66
2016,7,4,9,0,37.0,287.0,2.3,16.0,314.0,323.2,254.0
2016,7,4,9,15,39.5,306.0,2.3,16.0,336.0,345.77,270.75
2016,7,4,9,30,42.0,325.0,2.3,16.0,358.0,368.31,287.36
2016,7,4,9,45,74.5,363.5,2.35,16.5,425.5,438.91,340.52
2016,7,4,10,0,107.0,402.0,2.4,17.0,493.0,510.69,393.11
2016,7,4,10,15,126.5,420.5,2.4,17.0,531.0,557.7,426.91
2016,7,4,10,30,146.0,439.0,2.4,17.0,569.0,596.74,454.8
2016,7,4,10,45,133.0,448.5,2.45,17.0,569.5,594.15,451.88
2016,7,4,11,0,120.0,458.0,2.5,17.0,570.0,590.67,448.65
2016,7,4,11,15,249.0,438.0,2.5,17.0,674.0,704.73,534.12
2016,7,4,11,30,378.0,418.0,2.5,17.0,778.0,811.51,611.33
2016,7,4,11,45,390.5,416.0,2.55,17.5,790.5,818.96,614.86
2016,7,4,12,0,403.0,414.0,2.6,18.0,803.0,829.22,621.1
2016,7,4,12,15,431.0,411.5,2.6,18.0,827.5,847.62,634.2
2016,7,4,12,30,459.0,409.0,2.6,18.0,852.0,863.76,645.66
2016,7,4,12,45,689.5,263.5,2.65,18.0,922.5,929.9,699.02
2016,7,4,13,0,920.0,118.0,2.7,18.0,993.0,980.44,733.02
2016,7,4,13,15,691.5,248.5,2.7,18.0,901.0,883.18,667.2
2016,7,4,13,30,463.0,379.0,2.7,18.0,809.0,786.54,594.11
2016,7,4,13,45,472.5,364.5,2.7,18.0,794.0,764.25,579.98
2016,7,4,14,0,482.0,350.0,2.7,18.0,779.0,740.18,563.85
2016,7,4,14,15,686.0,231.0,2.7,17.5,821.0,769.02,591.69
2016,7,4,14,30,890.0,112.0,2.7,17.0,863.0,781.98,604.2
2016,7,4,14,45,700.5,193.5,2.7,17.0,770.5,686.81,534.24
2016,7,4,15,0,511.0,275.0,2.7,17.0,678.0,604.07,469.98
2016,7,4,15,15,480.0,269.5,2.7,17.0,633.0,554.37,432.96
2016,7,4,15,30,449.0,264.0,2.7,17.0,588.0,506.57,396.54
2016,7,4,15,45,268.5,273.5,2.75,17.0,464.0,396.23,310.9
2016,7,4,16,0,88.0,283.0,2.8,17.0,340.0,306.01,240.24
2016,7,4,16,15,139.5,263.0,2.75,16.5,345.5,301.34,237.35
2016,7,4,16,30,191.0,243.0,2.7,16.0,351.0,293.79,230.99
2016,7,4,16,45,161.5,220.5,2.7,16.0,306.0,251.93,197.51
2016,7,4,17,0,132.0,198.0,2.7,16.0,261.0,213.29,166.67
2016,7,4,17,15,133.0,175.0,2.7,15.5,232.5,184.38,143.0
2016,7,4,17,30,134.0,152.0,2.7,15.0,204.0,155.6,119.24
2016,7,4,17,45,123.0,131.5,2.7,14.5,173.5,127.54,96.82
2016,7,4,18,0,112.0,111.0,2.7,14.0,143.0,100.92,76.29
2016,7,4,18,15,293.0,80.5,2.65,13.5,142.0,61.63,49.45
2016,7,4,18,30,474.0,50.0,2.6,13.0,141.0,35.81,26.28
2016,7,4,18,45,383.5,40.0,2.55,13.0,100.0,29.67,20.4
2016,7,4,19,0,293.0,30.0,2.5,13.0,59.0,23.1,13.51
2016,7,4,19,15,146.5,15.0,2.5,12.5,29.5,11.21,0.0
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,126.5,16.0,2.65,11.5,28.0,34.68,0.0
2016,7,5,5,30,253.0,32.0,2.7,12.0,56.0,86.31,51.72
2016,7,5,5,45,351.0,42.0,2.75,12.5,96.5,134.13,93.49
2016,7,5,6,0,449.0,52.0,2.8,13.0,137.0,192.47,143.7
2016,7,5,6,15,514.5,59.5,2.75,13.0,184.0,247.37,192.89
2016,7,5,6,30,580.0,67.0,2.7,13.0,231.0,308.78,247.16
2016,7,5,6,45,290.0,87.0,2.65,13.5,169.0,229.1,186.54
2016,7,5,7,0,0.0,107.0,2.6,14.0,107.0,104.97,83.23
2016,7,5,7,15,16.5,142.0,2.55,14.0,150.0,149.36,120.32
2016,7,5,7,30,33.0,177.0,2.5,14.0,193.0,200.2,161.9
2016,7,5,7,45,65.0,208.0,2.45,14.5,243.0,254.4,205.47
2016,7,5,8,0,97.0,239.0,2.4,15.0,293.0,311.31,250.28
2016,7,5,8,15,97.5,261.5,2.35,15.0,320.0,338.75,270.89
2016,7,5,8,30,98.0,284.0,2.3,15.0,347.0,365.96,291.14
2016,7,5,8,45,115.0,308.0,2.3,15.5,386.5,414.98,327.74
2016,7,5,9,0,132.0,332.0,2.3,16.0,426.0,457.84,358.96
2016,7,5,9,15,233.0,337.5,2.35,16.0,515.0,554.16,433.03
2016,7,5,9,30,334.0,343.0,2.4,16.0,604.0,663.7,514.3
2016,7,5,9,45,303.0,368.5,2.45,16.5,613.5,669.82,515.17
2016,7,5,10,0,272.0,394.0,2.5,17.0,623.0,673.26,514.89
2016,7,5,10,15,238.0,415.5,2.55,17.0,620.5,659.32,503.36
2016,7,5,10,30,204.0,437.0,2.6,17.0,618.0,651.16,495.92
2016,7,5,10,45,314.0,410.5,2.65,17.0,697.5,740.5,562.76
2016,7,5,11,0,424.0,384.0,2.7,17.0,777.0,829.7,627.37
2016,7,5,11,15,319.0,429.5,2.75,17.0,728.0,765.94,578.73
2016,7,5,11,30,214.0,475.0,2.8,17.0,679.0,699.54,528.71
2016,7,5,11,45,573.0,296.0,2.85,17.0,846.5,885.37,671.85
2016,7,5,12,0,932.0,117.0,2.9,17.0,1014.0,1046.91,781.97
2016,7,5,12,15,703.5,262.0,2.95,17.0,939.5,966.83,727.25
2016,7,5,12,30,475.0,407.0,3.0,17.0,865.0,877.44,659.68
2016,7,5,12,45,365.0,437.5,3.05,17.0,787.5,788.77,596.24
2016,7,5,13,0,255.0,468.0,3.1,17.0,710.0,705.78,535.29
2016,7,5,13,15,367.5,422.5,3.1,17.0,766.5,754.93,574.59
2016,7,5,13,30,480.0,377.0,3.1,17.0,823.0,799.85,609.37
2016,7,5,13,45,697.5,246.5,3.1,17.0,877.0,843.99,647.25
2016,7,5,14,0,915.0,116.0,3.1,17.0,931.0,871.69,667.5
2016,7,5,14,15,725.0,209.5,3.1,17.0,842.5,779.52,602.58
2016,7,5,14,30,535.0,303.0,3.1,17.0,754.0,695.53,537.84
2016,7,5,14,45,554.0,278.5,3.15,17.0,729.5,662.24,515.06
2016,7,5,15,0,573.0,254.0,3.2,17.0,705.0,626.41,489.5
2016,7,5,15,15,531.5,251.0,3.2,16.5,652.5,569.81,447.53
2016,7,5,15,30,490.0,248.0,3.2,16.0,600.0,515.93,406.85
2016,7,5,15,45,434.0,250.5,3.25,16.0,548.0,462.32,364.83
2016,7,5,16,0,378.0,253.0,3.3,16.0,496.0,415.4,327.48
2016,7,5,16,15,252.5,248.5,3.35,15.5,406.0,335.1,264.68
2016,7,5,16,30,127.0,244.0,3.4,15.0,316.0,270.13,214.1
2016,7,5,16,45,153.0,220.5,3.45,15.0,298.5,249.12,196.62
2016,7,5,17,0,179.0,197.0,3.5,15.0,281.0,225.48,176.19
2016,7,5,17,15,95.5,164.0,3.55,14.5,208.5,167.01,130.82
2016,7,5,17,30,12.0,131.0,3.6,14.0,136.0,124.32,99.03
2016,7,5,17,45,6.5,113.0,3.65,14.0,115.5,105.89,84.05
2016,7,5,18,0,1.0,95.0,3.7,14.0,95.0,88.16,69.41
2016,7,5,18,15,242.0,73.0,3.65,13.5,119.5,55.18,43.73
2016,7,5,18,30,483.0,51.0,3.6,13.0,144.0,36.75,27.11
2016,7,5,18,45,380.0,42.0,3.55,12.5,102.0,31.59,22.1
2016,7,5,19,0,277.0,33.0,3.5,12.0,60.0,26.12,16.02
2016,7,5,19,15,138.5,16.5,3.45,12.0,30.0,12.62,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,135.5,15.0,2.75,11.0,27.5,35.05,0.0
2016,7,6,5,30,271.0,30.0,2.7,11.0,55.0,87.28,51.54
2016,7,6,5,45,370.5,39.0,2.7,11.5,95.5,135.16,93.86
2016,7,6,6,0,470.0,48.0,2.7,12.0,136.0,193.75,144.56
2016,7,6,6,15,532.5,55.0,2.55,12.5,182.5,248.05,193.26
2016,7,6,6,30,595.0,62.0,2.4,13.0,229.0,308.58,246.49
2016,7,6,6,45,436.0,100.0,2.3,13.5,235.5,307.83,249.84
2016,7,6,7,0,277.0,138.0,2.2,14.0,242.0,287.16,234.23
2016,7,6,7,15,329.5,151.0,2.1,14.0,292.5,342.98,280.27
2016,7,6,7,30,382.0,164.0,2.0,14.0,343.0,409.53,333.38
2016,7,6,7,45,587.5,125.0,1.9,14.5,435.5,519.5,420.61
2016,7,6,8,0,793.0,86.0,1.8,15.0,528.0,641.23,513.37
2016,7,6,8,15,811.0,89.0,1.75,15.0,575.0,690.45,546.59
2016,7,6,8,30,829.0,92.0,1.7,15.0,622.0,735.53,576.7
2016,7,6,8,45,844.0,94.0,1.7,15.5,666.0,779.76,605.0
2016,7,6,9,0,859.0,96.0,1.7,16.0,710.0,822.75,631.93
2016,7,6,9,15,870.0,97.5,1.75,16.0,749.0,860.25,656.42
2016,7,6,9,30,881.0,99.0,1.8,16.0,788.0,895.8,679.47
2016,7,6,9,45,889.0,101.0,1.85,16.5,822.0,926.96,698.16
2016,7,6,10,0,897.0,103.0,1.9,17.0,856.0,955.62,715.1
2016,7,6,10,15,903.0,104.0,1.95,17.0,884.5,978.65,729.62
2016,7,6,10,30,909.0,105.0,2.0,17.0,913.0,998.8,742.36
2016,7,6,10,45,914.5,105.5,2.15,17.5,934.5,1014.95,752.39
2016,7,6,11,0,920.0,106.0,2.3,18.0,956.0,1028.0,760.44
2016,7,6,11,15,503.5,282.5,2.4,18.0,749.5,805.33,607.95
2016,7,6,11,30,87.0,459.0,2.5,18.0,543.0,549.26,414.29
2016,7,6,11,45,508.5,282.5,2.65,18.0,772.0,806.51,614.21
2016,7,6,12,0,930.0,106.0,2.8,18.0,1001.0,1033.8,770.22
2016,7,6,12,15,930.0,106.0,2.9,18.0,1001.0,1024.61,762.76
2016,7,6,12,30,930.0,106.0,3.0,18.0,1001.0,1012.23,755.58
2016,7,6,12,45,668.0,255.5,3.15,18.0,896.5,901.68,682.32
2016,7,6,13,0,406.0,405.0,3.3,18.0,792.0,787.62,596.09
2016,7,6,13,15,425.5,393.0,3.4,18.0,793.0,781.28,593.74
2016,7,6,13,30,445.0,381.0,3.5,18.0,794.0,772.76,589.04
2016,7,6,13,45,452.5,367.5,3.6,18.0,778.5,750.21,574.13
2016,7,6,14,0,460.0,354.0,3.7,18.0,763.0,726.05,557.96
2016,7,6,14,15,424.5,354.5,3.7,17.5,723.0,679.38,524.85
2016,7,6,14,30,389.0,355.0,3.7,17.0,683.0,634.2,492.45
2016,7,6,14,45,360.0,350.0,3.75,17.0,644.5,590.63,460.22
2016,7,6,15,0,331.0,345.0,3.8,17.0,606.0,548.6,428.72
2016,7,6,15,15,592.5,221.5,3.8,17.0,659.0,580.96,458.18
2016,7,6,15,30,854.0,98.0,3.8,17.0,712.0,592.28,469.27
2016,7,6,15,45,843.5,94.5,3.8,17.0,669.5,541.8,428.51
2016,7,6,16,0,833.0,91.0,3.8,17.0,627.0,491.01,386.7
2016,7,6,16,15,816.0,88.0,3.75,16.5,580.0,434.9,340.24
2016,7,6,16,30,799.0,85.0,3.7,16.0,533.0,382.21,295.06
2016,7,6,16,45,779.0,81.0,3.7,16.0,484.5,328.68,247.67
2016,7,6,17,0,759.0,77.0,3.7,16.0,436.0,276.75,200.9
2016,7,6,17,15,729.0,73.0,3.7,15.5,386.0,224.41,154.46
2016,7,6,17,30,699.0,69.0,3.7,15.0,336.0,175.18,111.7
2016,7,6,17,45,659.0,64.0,3.7,14.5,286.5,127.17,73.41
2016,7,6,18,0,619.0,59.0,3.7,14.0,237.0,80.61,41.98
2016,7,6,18,15,558.5,53.0,3.6,13.5,189.5,40.43,30.59
2016,7,6,18,30,498.0,47.0,3.5,13.0,142.0,33.24,23.99
2016,7,6,18,45,406.0,38.0,3.45,13.0,101.0,27.92,18.84
2016,7,6,19,0,314.0,29.0,3.4,13.0,60.0,22.23,12.69
2016,7,6,19,15,157.0,14.5,3.35,12.5,30.0,10.81,0.0
2016,7,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,152.0,13.5,3.1,11.5,27.5,35.26,0.0
2016,7,7,5,30,304.0,27.0,3.1,12.0,55.0,89.79,51.5
2016,7,7,5,45,399.0,35.5,3.1,12.5,95.0,137.61,94.39
2016,7,7,6,0,494.0,44.0,3.1,13.0,135.0,195.72,144.94
2016,7,7,6,15,555.5,50.0,3.0,13.0,182.0,249.73,193.96
2016,7,7,6,30,617.0,56.0,2.9,13.0,229.0,309.87,247.68
2016,7,7,6,45,311.0,90.0,2.85,13.5,177.5,241.13,196.37
2016,7,7,7,0,5.0,124.0,2.8,14.0,126.0,125.05,100.06
2016,7,7,7,15,14.0,146.5,2.8,14.0,153.0,152.72,123.07
2016,7,7,7,30,23.0,169.0,2.8,14.0,180.0,181.22,146.31
2016,7,7,7,45,29.0,191.5,2.8,14.5,207.0,213.75,172.13
2016,7,7,8,0,35.0,214.0,2.8,15.0,234.0,242.22,194.26
2016,7,7,8,15,35.0,231.5,2.8,15.0,253.0,261.42,208.93
2016,7,7,8,30,35.0,249.0,2.8,15.0,272.0,280.54,223.42
2016,7,7,8,45,31.5,261.0,2.85,15.5,282.5,290.93,230.44
2016,7,7,9,0,28.0,273.0,2.9,16.0,293.0,301.0,237.17
2016,7,7,9,15,105.0,322.0,2.95,16.0,403.5,427.07,336.22
2016,7,7,9,30,182.0,371.0,3.0,16.0,514.0,549.94,429.36
2016,7,7,9,45,145.0,386.0,3.1,16.0,503.0,535.49,416.21
2016,7,7,10,0,108.0,401.0,3.2,16.0,492.0,510.67,396.14
2016,7,7,10,15,190.5,412.0,3.25,16.0,578.5,610.16,471.92
2016,7,7,10,30,273.0,423.0,3.3,16.0,665.0,711.44,546.52
2016,7,7,10,45,596.0,263.5,3.35,16.5,809.0,874.7,671.6
2016,7,7,11,0,919.0,104.0,3.4,17.0,953.0,1024.75,773.0
2016,7,7,11,15,922.0,104.5,3.4,17.0,968.0,1032.16,776.09
2016,7,7,11,30,925.0,105.0,3.4,17.0,983.0,1036.32,778.39
2016,7,7,11,45,927.5,105.0,3.4,17.0,991.0,1036.17,777.96
2016,7,7,12,0,930.0,105.0,3.4,17.0,999.0,1032.75,775.48
2016,7,7,12,15,930.0,105.0,3.4,17.0,999.5,1023.58,769.29
2016,7,7,12,30,930.0,105.0,3.4,17.0,1000.0,1011.23,761.11
2016,7,7,12,45,690.0,252.0,3.4,17.0,913.5,919.32,698.76
2016,7,7,13,0,450.0,399.0,3.4,17.0,827.0,823.09,624.67
2016,7,7,13,15,680.0,255.0,3.35,17.0,890.0,879.37,672.67
2016,7,7,13,30,910.0,111.0,3.3,17.0,953.0,919.19,700.19
2016,7,7,13,45,605.5,264.0,3.3,17.0,819.0,782.05,602.05
2016,7,7,14,0,301.0,417.0,3.3,17.0,685.0,653.99,501.79
2016,7,7,14,15,177.0,393.5,3.3,17.0,550.0,519.73,401.79
2016,7,7,14,30,53.0,370.0,3.3,17.0,415.0,394.89,305.83
2016,7,7,14,45,47.0,347.5,3.3,17.0,386.5,365.57,284.31
2016,7,7,15,0,41.0,325.0,3.3,17.0,358.0,336.85,262.72
2016,7,7,15,15,38.5,306.0,3.3,16.5,335.5,314.2,246.18
2016,7,7,15,30,36.0,287.0,3.3,16.0,313.0,291.85,229.68
2016,7,7,15,45,87.5,288.5,3.35,16.0,346.5,317.21,250.58
2016,7,7,16,0,139.0,290.0,3.4,16.0,380.0,334.62,264.5
2016,7,7,16,15,90.5,255.5,3.45,15.5,312.5,276.15,218.91
2016,7,7,16,30,42.0,221.0,3.5,15.0,245.0,220.53,175.46
2016,7,7,16,45,58.0,206.5,3.6,15.0,236.0,208.85,166.09
2016,7,7,17,0,74.0,192.0,3.7,15.0,227.0,195.38,154.77
2016,7,7,17,15,128.5,170.5,3.75,14.5,223.0,179.63,140.09
2016,7,7,17,30,183.0,149.0,3.8,14.0,219.0,161.36,122.58
2016,7,7,17,45,404.5,103.0,3.9,14.0,227.5,128.82,85.99
2016,7,7,18,0,626.0,57.0,4.0,14.0,236.0,79.12,40.57
2016,7,7,18,15,566.0,51.0,3.9,13.5,188.5,38.58,28.93
2016,7,7,18,30,506.0,45.0,3.8,13.0,141.0,31.55,22.48
2016,7,7,18,45,417.0,36.5,3.75,12.5,100.5,26.61,17.72
2016,7,7,19,0,328.0,28.0,3.7,12.0,60.0,21.33,11.96
2016,7,7,19,15,164.0,14.0,3.6,12.0,30.0,10.39,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,12.0,3.1,12.0,26.5,34.78,0.0
2016,7,8,5,30,327.0,24.0,3.1,12.0,53.0,90.31,50.45
2016,7,8,5,45,420.0,31.5,3.15,12.5,93.0,137.58,93.46
2016,7,8,6,0,513.0,39.0,3.2,13.0,133.0,194.99,143.7
2016,7,8,6,15,571.5,44.5,3.15,13.5,179.5,247.6,191.51
2016,7,8,6,30,630.0,50.0,3.1,14.0,226.0,306.82,244.25
2016,7,8,6,45,434.5,95.5,3.05,14.5,228.0,301.38,244.34
2016,7,8,7,0,239.0,141.0,3.0,15.0,230.0,271.28,220.99
2016,7,8,7,15,195.5,167.5,2.9,15.0,247.5,282.66,230.43
2016,7,8,7,30,152.0,194.0,2.8,15.0,265.0,294.27,239.03
2016,7,8,7,45,151.5,217.5,2.75,15.5,294.5,325.52,263.01
2016,7,8,8,0,151.0,241.0,2.7,16.0,324.0,356.38,286.04
2016,7,8,8,15,214.5,256.5,2.65,16.0,386.5,424.26,339.43
2016,7,8,8,30,278.0,272.0,2.6,16.0,449.0,503.92,400.41
2016,7,8,8,45,571.5,176.0,2.6,16.5,573.0,656.13,519.9
2016,7,8,9,0,865.0,80.0,2.6,17.0,697.0,809.28,628.79
2016,7,8,9,15,875.5,82.0,2.6,17.0,735.5,847.24,652.74
2016,7,8,9,30,886.0,84.0,2.6,17.0,774.0,883.2,676.08
2016,7,8,9,45,892.0,86.0,2.6,17.5,807.5,912.83,693.61
2016,7,8,10,0,898.0,88.0,2.6,18.0,841.0,939.85,709.27
2016,7,8,10,15,904.0,89.5,2.65,18.0,869.0,963.6,724.47
2016,7,8,10,30,910.0,91.0,2.7,18.0,897.0,984.47,737.81
2016,7,8,10,45,913.5,92.0,2.8,18.5,918.5,999.35,746.28
2016,7,8,11,0,917.0,93.0,2.9,19.0,940.0,1011.09,752.78
2016,7,8,11,15,920.0,93.5,2.95,19.0,955.0,1018.61,757.57
2016,7,8,11,30,923.0,94.0,3.0,19.0,970.0,1022.87,760.35
2016,7,8,11,45,926.0,93.5,3.05,19.0,978.5,1022.82,760.42
2016,7,8,12,0,929.0,93.0,3.1,19.0,987.0,1019.49,758.47
2016,7,8,12,15,929.5,93.0,3.15,19.0,987.5,1010.93,753.17
2016,7,8,12,30,930.0,93.0,3.2,19.0,988.0,999.16,745.86
2016,7,8,12,45,923.0,97.0,3.25,19.5,980.0,981.08,733.0
2016,7,8,13,0,916.0,101.0,3.3,20.0,972.0,960.12,718.32
2016,7,8,13,15,914.0,100.5,3.35,19.5,958.0,936.57,704.64
2016,7,8,13,30,912.0,100.0,3.4,19.0,944.0,910.23,688.97
2016,7,8,13,45,909.5,98.0,3.45,19.0,924.0,879.33,668.74
2016,7,8,14,0,907.0,96.0,3.5,19.0,904.0,845.92,646.66
2016,7,8,14,15,901.5,95.0,3.5,19.0,876.5,808.73,621.52
2016,7,8,14,30,896.0,94.0,3.5,19.0,849.0,769.54,594.77
2016,7,8,14,45,890.0,92.0,3.55,19.0,816.5,727.21,565.73
2016,7,8,15,0,884.0,90.0,3.6,19.0,784.0,683.29,535.2
2016,7,8,15,15,874.0,88.0,3.6,19.0,745.5,635.46,499.04
2016,7,8,15,30,864.0,86.0,3.6,19.0,707.0,586.8,461.23
2016,7,8,15,45,852.5,83.5,3.65,19.0,664.0,536.27,421.1
2016,7,8,16,0,841.0,81.0,3.7,19.0,621.0,485.5,379.63
2016,7,8,16,15,824.5,78.5,3.65,18.5,575.0,432.54,335.78
2016,7,8,16,30,808.0,76.0,3.6,18.0,529.0,380.31,291.19
2016,7,8,16,45,788.0,72.5,3.55,18.0,480.5,323.62,241.56
2016,7,8,17,0,768.0,69.0,3.5,18.0,432.0,271.66,194.97
2016,7,8,17,15,739.0,65.5,3.4,17.5,382.0,219.49,148.83
2016,7,8,17,30,710.0,62.0,3.3,17.0,332.0,170.29,106.29
2016,7,8,17,45,671.5,57.5,3.25,17.0,283.0,122.27,68.09
2016,7,8,18,0,633.0,53.0,3.2,17.0,234.0,78.59,39.48
2016,7,8,18,15,574.5,47.5,3.1,16.5,187.0,38.34,28.35
2016,7,8,18,30,516.0,42.0,3.0,16.0,140.0,29.05,19.98
2016,7,8,18,45,427.5,34.0,2.95,15.5,99.0,24.43,15.58
2016,7,8,19,0,339.0,26.0,2.9,15.0,58.0,19.51,10.24
2016,7,8,19,15,169.5,13.0,2.9,14.5,29.0,9.53,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,168.5,11.5,2.1,13.0,26.5,32.09,0.0
2016,7,9,5,30,337.0,23.0,2.1,13.0,53.0,90.57,49.41
2016,7,9,5,45,428.5,30.5,2.15,13.5,92.5,137.89,92.76
2016,7,9,6,0,520.0,38.0,2.2,14.0,132.0,194.4,142.04
2016,7,9,6,15,578.5,43.0,2.25,14.5,178.5,247.62,190.06
2016,7,9,6,30,637.0,48.0,2.3,15.0,225.0,306.6,242.28
2016,7,9,6,45,675.5,52.5,2.4,15.5,273.5,361.7,290.49
2016,7,9,7,0,714.0,57.0,2.5,16.0,322.0,419.94,339.75
2016,7,9,7,15,742.5,60.0,2.55,16.0,371.5,473.93,384.77
2016,7,9,7,30,771.0,63.0,2.6,16.0,421.0,526.95,427.81
2016,7,9,7,45,791.5,66.0,2.65,16.5,469.5,578.46,467.55
2016,7,9,8,0,812.0,69.0,2.7,17.0,518.0,630.21,505.56
2016,7,9,8,15,829.0,71.5,2.7,17.0,564.5,678.86,539.83
2016,7,9,8,30,846.0,74.0,2.7,17.0,611.0,726.91,573.11
2016,7,9,8,45,858.0,76.0,2.75,17.5,654.0,769.55,601.16
2016,7,9,9,0,870.0,78.0,2.8,18.0,697.0,810.72,627.79
2016,7,9,9,15,880.0,79.5,2.85,18.0,736.0,847.91,652.53
2016,7,9,9,30,890.0,81.0,2.9,18.0,775.0,883.06,675.71
2016,7,9,9,45,892.0,86.0,3.0,18.5,807.5,912.44,693.87
2016,7,9,10,0,894.0,91.0,3.1,19.0,840.0,938.98,710.05
2016,7,9,10,15,900.0,92.0,3.15,19.0,868.0,962.13,724.92
2016,7,9,10,30,906.0,93.0,3.2,19.0,896.0,982.43,737.92
2016,7,9,10,45,913.5,92.0,3.25,19.0,918.0,999.12,748.57
2016,7,9,11,0,921.0,91.0,3.3,19.0,940.0,1012.78,757.31
2016,7,9,11,15,924.0,91.5,3.35,19.0,955.0,1020.36,762.12
2016,7,9,11,30,927.0,92.0,3.4,19.0,970.0,1024.67,764.9
2016,7,9,11,45,931.5,90.0,3.5,19.0,978.5,1024.61,765.3
2016,7,9,12,0,936.0,88.0,3.6,19.0,987.0,1021.25,763.62
2016,7,9,12,15,937.0,88.0,3.7,19.0,988.5,1013.17,758.89
2016,7,9,12,30,938.0,88.0,3.8,19.0,990.0,1001.85,752.07
2016,7,9,12,45,934.5,90.0,3.9,19.0,983.0,985.03,741.58
2016,7,9,13,0,931.0,92.0,4.0,19.0,976.0,965.2,729.09
2016,7,9,13,15,930.0,91.5,4.05,18.5,963.5,942.27,715.55
2016,7,9,13,30,929.0,91.0,4.1,18.0,951.0,916.46,699.94
2016,7,9,13,45,928.0,89.5,4.2,18.0,931.5,886.88,680.54
2016,7,9,14,0,927.0,88.0,4.3,18.0,912.0,854.64,659.15
2016,7,9,14,15,545.5,248.5,4.35,18.0,730.0,674.85,526.72
2016,7,9,14,30,164.0,409.0,4.4,18.0,548.0,515.46,398.96
2016,7,9,14,45,538.0,246.0,4.45,18.0,673.0,620.55,488.18
2016,7,9,15,0,912.0,83.0,4.5,18.0,798.0,695.4,550.0
2016,7,9,15,15,905.5,81.5,4.5,17.5,761.5,649.03,515.11
2016,7,9,15,30,899.0,80.0,4.5,17.0,725.0,601.44,478.42
2016,7,9,15,45,889.0,78.5,4.55,17.0,683.0,550.98,437.66
2016,7,9,16,0,879.0,77.0,4.6,17.0,641.0,500.08,395.35
2016,7,9,16,15,865.0,75.0,4.6,16.5,595.0,446.74,350.5
2016,7,9,16,30,851.0,73.0,4.6,16.0,549.0,393.81,304.59
2016,7,9,16,45,830.5,71.0,4.6,16.0,499.5,339.37,255.84
2016,7,9,17,0,810.0,69.0,4.6,16.0,450.0,282.98,204.91
2016,7,9,17,15,782.5,65.5,4.55,15.5,399.0,228.86,156.35
2016,7,9,17,30,755.0,62.0,4.5,15.0,348.0,177.53,111.36
2016,7,9,17,45,712.5,58.5,4.45,14.5,297.0,127.48,71.47
2016,7,9,18,0,670.0,55.0,4.4,14.0,246.0,82.24,41.96
2016,7,9,18,15,611.0,49.5,4.25,13.5,197.0,40.05,30.23
2016,7,9,18,30,552.0,44.0,4.1,13.0,148.0,30.81,21.81
2016,7,9,18,45,453.5,36.0,3.95,13.0,105.0,26.28,17.36
2016,7,9,19,0,355.0,28.0,3.8,13.0,62.0,21.45,11.87
2016,7,9,19,15,177.5,14.0,3.75,12.5,31.0,10.46,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,163.5,12.5,3.15,12.0,26.5,32.24,0.0
2016,7,10,5,30,327.0,25.0,3.2,12.0,53.0,90.39,49.1
2016,7,10,5,45,427.0,33.0,3.25,12.5,94.5,139.77,94.59
2016,7,10,6,0,527.0,41.0,3.3,13.0,136.0,199.88,146.96
2016,7,10,6,15,589.0,47.0,3.25,13.5,184.0,254.73,196.68
2016,7,10,6,30,651.0,53.0,3.2,14.0,232.0,316.74,251.79
2016,7,10,6,45,694.5,57.0,3.15,14.5,283.0,374.28,302.27
2016,7,10,7,0,738.0,61.0,3.1,15.0,334.0,435.41,354.04
2016,7,10,7,15,768.0,64.5,3.0,15.5,385.5,491.99,400.4
2016,7,10,7,30,798.0,68.0,2.9,16.0,437.0,550.22,446.32
2016,7,10,7,45,821.5,70.5,2.85,16.5,487.5,601.77,485.76
2016,7,10,8,0,845.0,73.0,2.8,17.0,538.0,656.34,525.44
2016,7,10,8,15,861.5,75.5,2.75,17.0,586.0,706.02,559.96
2016,7,10,8,30,878.0,78.0,2.7,17.0,634.0,754.99,593.34
2016,7,10,8,45,892.5,79.0,2.65,17.5,679.0,799.73,621.93
2016,7,10,9,0,907.0,80.0,2.6,18.0,724.0,843.09,649.01
2016,7,10,9,15,917.0,81.5,2.6,18.0,764.0,881.48,673.83
2016,7,10,9,30,927.0,83.0,2.6,18.0,804.0,917.72,696.99
2016,7,10,9,45,931.5,86.5,2.6,18.5,838.5,948.73,715.09
2016,7,10,10,0,936.0,90.0,2.6,19.0,873.0,976.92,731.19
2016,7,10,10,15,942.0,91.0,2.65,19.0,902.0,1000.93,746.33
2016,7,10,10,30,948.0,92.0,2.7,19.0,931.0,1021.93,759.55
2016,7,10,10,45,952.0,93.0,2.8,19.5,953.0,1037.83,768.54
2016,7,10,11,0,956.0,94.0,2.9,20.0,975.0,1050.47,775.49
2016,7,10,11,15,959.0,94.5,3.0,20.0,990.5,1058.25,780.85
2016,7,10,11,30,962.0,95.0,3.1,20.0,1006.0,1062.62,784.14
2016,7,10,11,45,963.5,95.5,3.25,20.0,1014.0,1062.08,784.78
2016,7,10,12,0,965.0,96.0,3.4,20.0,1022.0,1058.11,783.27
2016,7,10,12,15,965.5,96.0,3.45,20.0,1023.0,1049.25,777.8
2016,7,10,12,30,966.0,96.0,3.5,20.0,1024.0,1037.05,770.25
2016,7,10,12,45,960.0,99.0,3.6,20.0,1016.0,1018.35,758.83
2016,7,10,13,0,954.0,102.0,3.7,20.0,1008.0,996.63,745.42
2016,7,10,13,15,952.0,101.5,3.7,20.0,993.5,972.22,729.52
2016,7,10,13,30,950.0,101.0,3.7,20.0,979.0,944.9,711.65
2016,7,10,13,45,947.5,99.5,3.75,20.0,958.5,913.38,691.17
2016,7,10,14,0,945.0,98.0,3.8,20.0,938.0,879.23,668.76
2016,7,10,14,15,939.5,97.0,3.75,20.0,910.0,840.7,642.65
2016,7,10,14,30,934.0,96.0,3.7,20.0,882.0,800.06,614.9
2016,7,10,14,45,927.5,94.0,3.7,20.0,848.0,755.82,584.59
2016,7,10,15,0,921.0,92.0,3.7,20.0,814.0,709.94,552.78
2016,7,10,15,15,911.5,90.5,3.65,20.0,774.5,661.2,516.11
2016,7,10,15,30,902.0,89.0,3.6,20.0,735.0,611.51,477.64
2016,7,10,15,45,889.5,86.5,3.6,20.0,691.0,558.54,435.86
2016,7,10,16,0,877.0,84.0,3.6,20.0,647.0,505.37,392.74
2016,7,10,16,15,860.5,81.5,3.55,19.5,599.0,450.5,347.67
2016,7,10,16,30,844.0,79.0,3.5,19.0,551.0,396.3,301.74
2016,7,10,16,45,822.0,76.0,3.5,19.0,500.5,337.45,250.62
2016,7,10,17,0,800.0,73.0,3.5,19.0,450.0,283.48,202.57
2016,7,10,17,15,770.5,69.5,3.4,18.5,398.5,229.4,154.99
2016,7,10,17,30,741.0,66.0,3.3,18.0,347.0,178.34,111.1
2016,7,10,17,45,697.5,61.5,3.25,18.0,295.0,128.04,71.53
2016,7,10,18,0,654.0,57.0,3.2,18.0,243.0,82.66,42.27
2016,7,10,18,15,592.0,51.0,3.1,17.0,194.0,37.63,27.65
2016,7,10,18,30,530.0,45.0,3.0,16.0,145.0,31.72,22.31
2016,7,10,18,45,429.5,37.0,2.9,15.5,102.0,27.23,17.98
2016,7,10,19,0,329.0,29.0,2.8,15.0,59.0,22.48,12.51
2016,7,10,19,15,164.5,14.5,2.8,14.5,29.5,10.95,0.0
2016,7,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,155.5,12.5,1.2,13.0,25.5,31.04,0.0
2016,7,11,5,30,311.0,25.0,1.2,13.0,51.0,86.89,46.08
2016,7,11,5,45,412.5,33.5,1.3,13.5,92.0,136.47,91.61
2016,7,11,6,0,514.0,42.0,1.4,14.0,133.0,196.67,143.3
2016,7,11,6,15,576.0,47.5,1.4,14.5,180.5,251.12,191.86
2016,7,11,6,30,638.0,53.0,1.4,15.0,228.0,310.94,244.19
2016,7,11,6,45,681.0,57.5,1.4,15.5,278.5,368.13,293.32
2016,7,11,7,0,724.0,62.0,1.4,16.0,329.0,428.88,343.58
2016,7,11,7,15,754.5,65.5,1.4,16.5,380.0,485.06,388.55
2016,7,11,7,30,785.0,69.0,1.4,17.0,431.0,542.96,433.16
2016,7,11,7,45,807.0,72.0,1.4,17.5,481.0,596.34,472.77
2016,7,11,8,0,829.0,75.0,1.4,18.0,531.0,647.03,508.76
2016,7,11,8,15,846.0,77.5,1.45,18.5,578.5,696.44,541.61
2016,7,11,8,30,863.0,80.0,1.5,19.0,626.0,745.2,573.35
2016,7,11,8,45,875.5,82.5,1.55,19.5,670.0,789.48,601.41
2016,7,11,9,0,888.0,85.0,1.6,20.0,714.0,832.26,628.05
2016,7,11,9,15,898.5,86.5,1.65,20.0,754.0,870.5,652.52
2016,7,11,9,30,909.0,88.0,1.7,20.0,794.0,906.68,675.49
2016,7,11,9,45,908.5,94.0,1.8,20.5,827.0,935.36,692.71
2016,7,11,10,0,908.0,100.0,1.9,21.0,860.0,961.02,707.95
2016,7,11,10,15,914.5,101.5,1.95,21.0,888.5,985.48,723.19
2016,7,11,10,30,921.0,103.0,2.0,21.0,917.0,1007.04,736.59
2016,7,11,10,45,925.5,104.0,2.05,21.0,939.5,1023.08,746.53
2016,7,11,11,0,930.0,105.0,2.1,21.0,962.0,1035.94,754.57
2016,7,11,11,15,933.0,105.5,2.15,21.0,977.5,1043.54,759.38
2016,7,11,11,30,936.0,106.0,2.2,21.0,993.0,1047.82,762.24
2016,7,11,11,45,938.0,106.5,2.3,21.0,1001.0,1047.77,763.06
2016,7,11,12,0,940.0,107.0,2.4,21.0,1009.0,1044.39,761.86
2016,7,11,12,15,940.5,107.0,2.45,21.0,1010.0,1035.69,756.78
2016,7,11,12,30,941.0,107.0,2.5,21.0,1011.0,1023.75,749.72
