Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,45,943.5,104.5,2.65,21.0,1005.5,1008.02,741.27
2016,7,11,13,0,946.0,102.0,2.8,21.0,1000.0,989.08,730.66
2016,7,11,13,15,944.0,101.5,2.85,21.0,986.5,964.86,715.6
2016,7,11,13,30,942.0,101.0,2.9,21.0,973.0,937.74,698.61
2016,7,11,13,45,939.0,100.5,3.0,21.0,952.0,906.99,679.46
2016,7,11,14,0,936.0,100.0,3.1,21.0,931.0,873.66,658.36
2016,7,11,14,15,931.0,98.5,3.15,20.5,903.5,835.33,634.51
2016,7,11,14,30,926.0,97.0,3.2,20.0,876.0,794.88,608.84
2016,7,11,14,45,920.0,95.0,3.25,20.0,842.5,751.28,579.43
2016,7,11,15,0,914.0,93.0,3.3,20.0,809.0,706.02,548.44
2016,7,11,15,15,904.5,91.5,3.3,20.0,770.0,657.57,512.24
2016,7,11,15,30,895.0,90.0,3.3,20.0,731.0,608.16,474.27
2016,7,11,15,45,884.5,87.0,3.3,20.0,687.5,556.1,433.3
2016,7,11,16,0,874.0,84.0,3.3,20.0,644.0,503.65,390.85
2016,7,11,16,15,857.5,81.5,3.3,19.5,596.0,448.9,346.06
2016,7,11,16,30,841.0,79.0,3.3,19.0,548.0,394.82,300.36
2016,7,11,16,45,820.5,75.5,3.3,19.0,498.0,336.14,249.42
2016,7,11,17,0,800.0,72.0,3.3,19.0,448.0,282.18,201.39
2016,7,11,17,15,770.5,68.5,3.25,18.5,396.5,228.08,153.84
2016,7,11,17,30,741.0,65.0,3.2,18.0,345.0,177.0,109.96
2016,7,11,17,45,701.0,60.0,3.2,17.5,294.0,126.62,70.39
2016,7,11,18,0,661.0,55.0,3.2,17.0,243.0,80.78,40.81
2016,7,11,18,15,600.0,49.5,3.1,16.5,194.0,35.97,26.24
2016,7,11,18,30,539.0,44.0,3.0,16.0,145.0,30.92,21.6
2016,7,11,18,45,443.0,35.5,2.95,15.5,102.0,25.94,16.84
2016,7,11,19,0,347.0,27.0,2.9,15.0,59.0,20.62,10.92
2016,7,11,19,15,173.5,13.5,2.95,14.5,29.5,10.08,0.0
2016,7,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,5,15,163.5,12.0,3.15,12.0,25.0,31.28,0.0
2016,7,12,5,30,327.0,24.0,3.2,12.0,50.0,87.88,45.46
2016,7,12,5,45,426.0,32.0,3.25,12.5,91.0,137.35,92.2
2016,7,12,6,0,525.0,40.0,3.3,13.0,132.0,196.89,144.16
2016,7,12,6,15,588.0,46.0,3.25,13.0,180.5,251.85,194.36
2016,7,12,6,30,651.0,52.0,3.2,13.0,229.0,314.1,250.31
2016,7,12,6,45,350.5,95.5,3.15,13.5,193.5,262.88,213.92
2016,7,12,7,0,50.0,139.0,3.1,14.0,158.0,166.86,135.16
2016,7,12,7,15,87.0,165.0,3.05,14.5,203.0,216.19,175.99
2016,7,12,7,30,124.0,191.0,3.0,15.0,248.0,274.38,223.02
2016,7,12,7,45,201.5,207.5,2.95,15.5,312.5,345.99,280.62
2016,7,12,8,0,279.0,224.0,2.9,16.0,377.0,430.68,347.02
2016,7,12,8,15,576.5,152.0,2.8,16.0,504.5,588.7,473.34
2016,7,12,8,30,874.0,80.0,2.7,16.0,632.0,752.91,595.12
2016,7,12,8,45,886.5,82.5,2.65,16.5,677.0,797.63,622.91
2016,7,12,9,0,899.0,85.0,2.6,17.0,722.0,840.83,650.01
2016,7,12,9,15,910.0,87.0,2.55,17.0,762.5,880.44,675.38
2016,7,12,9,30,921.0,89.0,2.5,17.0,803.0,917.97,699.04
2016,7,12,9,45,930.5,89.5,2.45,17.5,839.0,950.22,717.51
2016,7,12,10,0,940.0,90.0,2.4,18.0,875.0,979.92,734.07
2016,7,12,10,15,946.5,91.0,2.4,18.0,904.0,1004.55,749.07
2016,7,12,10,30,953.0,92.0,2.4,18.0,933.0,1026.19,762.15
2016,7,12,10,45,956.5,93.0,2.4,18.5,955.5,1041.74,769.84
2016,7,12,11,0,960.0,94.0,2.4,19.0,978.0,1053.99,775.49
2016,7,12,11,15,963.0,94.5,2.45,19.0,993.5,1061.84,780.47
2016,7,12,11,30,966.0,95.0,2.5,19.0,1009.0,1066.29,783.4
2016,7,12,11,45,967.5,95.5,2.55,19.5,1017.0,1065.78,781.8
2016,7,12,12,0,969.0,96.0,2.6,20.0,1025.0,1061.83,778.12
2016,7,12,12,15,969.0,96.0,2.65,20.0,1025.0,1052.48,772.57
2016,7,12,12,30,969.0,96.0,2.7,20.0,1025.0,1039.78,764.96
2016,7,12,12,45,959.5,101.5,2.8,20.0,1015.5,1020.21,753.43
2016,7,12,13,0,950.0,107.0,2.9,20.0,1006.0,997.7,739.96
2016,7,12,13,15,947.0,106.0,2.95,20.0,991.5,971.95,723.86
2016,7,12,13,30,944.0,105.0,3.0,20.0,977.0,943.35,705.8
2016,7,12,13,45,940.0,104.0,3.1,20.0,955.5,911.17,685.58
2016,7,12,14,0,936.0,103.0,3.2,20.0,934.0,876.46,663.44
2016,7,12,14,15,930.0,102.0,3.2,19.5,905.5,837.79,638.94
2016,7,12,14,30,924.0,101.0,3.2,19.0,877.0,797.06,612.71
2016,7,12,14,45,916.5,99.0,3.25,19.0,843.0,752.43,582.46
2016,7,12,15,0,909.0,97.0,3.3,19.0,809.0,706.26,550.69
2016,7,12,15,15,899.0,95.0,3.3,19.0,769.0,657.19,513.79
2016,7,12,15,30,889.0,93.0,3.3,19.0,729.0,607.23,475.3
2016,7,12,15,45,876.5,90.5,3.3,19.0,685.0,554.8,433.9
2016,7,12,16,0,864.0,88.0,3.3,19.0,641.0,502.18,391.17
2016,7,12,16,15,846.5,85.5,3.25,18.5,593.0,447.43,346.17
2016,7,12,16,30,829.0,83.0,3.2,18.0,545.0,390.42,298.09
2016,7,12,16,45,807.5,79.0,3.2,18.0,494.5,334.63,249.3
2016,7,12,17,0,786.0,75.0,3.2,18.0,444.0,280.59,201.17
2016,7,12,17,15,755.5,71.5,3.1,17.5,392.5,226.99,153.98
2016,7,12,17,30,725.0,68.0,3.0,17.0,341.0,176.53,110.61
2016,7,12,17,45,684.5,63.0,2.95,17.0,290.0,126.96,71.53
2016,7,12,18,0,644.0,58.0,2.9,17.0,239.0,78.93,39.97
2016,7,12,18,15,581.5,51.5,2.8,16.5,190.5,37.0,27.15
2016,7,12,18,30,519.0,45.0,2.7,16.0,142.0,31.84,22.41
2016,7,12,18,45,420.5,36.5,2.6,15.5,99.5,26.91,17.67
2016,7,12,19,0,322.0,28.0,2.5,15.0,57.0,21.65,11.65
2016,7,12,19,15,161.0,14.0,2.5,14.5,28.5,10.58,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,146.0,12.5,1.75,12.5,24.0,29.48,0.0
2016,7,13,5,30,292.0,25.0,1.7,13.0,48.0,82.21,41.44
2016,7,13,5,45,396.5,34.0,1.65,13.5,89.5,132.35,88.45
2016,7,13,6,0,501.0,43.0,1.6,14.0,131.0,192.84,140.25
2016,7,13,6,15,566.5,49.5,1.45,14.5,179.0,248.79,189.85
2016,7,13,6,30,632.0,56.0,1.3,15.0,227.0,311.33,244.06
2016,7,13,6,45,676.5,61.0,1.2,15.5,278.0,368.42,292.75
2016,7,13,7,0,721.0,66.0,1.1,16.0,329.0,430.25,343.24
2016,7,13,7,15,752.5,70.0,1.0,16.5,380.5,487.44,388.07
2016,7,13,7,30,784.0,74.0,0.9,17.0,432.0,546.45,432.22
2016,7,13,7,45,807.5,77.0,0.85,17.5,483.0,600.81,471.43
2016,7,13,8,0,831.0,80.0,0.8,18.0,534.0,655.63,509.37
2016,7,13,8,15,848.5,82.5,0.75,18.5,582.5,702.43,538.42
2016,7,13,8,30,866.0,85.0,0.7,19.0,631.0,751.73,568.42
2016,7,13,8,45,879.5,87.5,0.7,19.5,675.5,796.97,595.61
2016,7,13,9,0,893.0,90.0,0.7,20.0,720.0,840.78,621.35
2016,7,13,9,15,903.5,91.5,0.75,20.5,760.5,879.24,644.06
2016,7,13,9,30,914.0,93.0,0.8,21.0,801.0,915.62,665.24
2016,7,13,9,45,909.5,101.5,0.85,21.5,833.0,943.51,680.89
2016,7,13,10,0,905.0,110.0,0.9,22.0,865.0,968.12,694.52
2016,7,13,10,15,911.5,111.5,1.0,22.0,894.0,992.54,710.36
2016,7,13,10,30,918.0,113.0,1.1,22.0,923.0,1014.07,724.43
2016,7,13,10,45,923.0,114.0,1.25,22.5,945.5,1030.56,734.97
2016,7,13,11,0,928.0,115.0,1.4,23.0,968.0,1043.9,743.57
2016,7,13,11,15,931.0,115.5,1.5,23.0,983.5,1051.48,749.24
2016,7,13,11,30,934.0,116.0,1.6,23.0,999.0,1055.74,752.99
2016,7,13,11,45,935.5,116.5,1.7,23.0,1007.0,1055.18,753.83
2016,7,13,12,0,937.0,117.0,1.8,23.0,1015.0,1051.27,752.7
2016,7,13,12,15,937.0,117.0,1.9,23.0,1015.0,1042.08,748.31
2016,7,13,12,30,937.0,117.0,2.0,23.0,1015.0,1029.65,741.93
2016,7,13,12,45,940.0,114.0,2.15,23.0,1009.5,1013.93,734.05
2016,7,13,13,0,943.0,111.0,2.3,23.0,1004.0,994.99,724.0
2016,7,13,13,15,940.5,110.0,2.4,23.0,989.5,969.83,709.28
2016,7,13,13,30,938.0,109.0,2.5,23.0,975.0,941.82,692.59
2016,7,13,13,45,934.0,108.0,2.6,23.0,953.5,909.78,673.06
2016,7,13,14,0,930.0,107.0,2.7,23.0,932.0,875.23,651.64
2016,7,13,14,15,924.0,106.0,2.75,23.0,904.0,836.73,626.94
2016,7,13,14,30,918.0,105.0,2.8,23.0,876.0,796.18,600.57
2016,7,13,14,45,910.0,103.0,2.85,23.0,841.5,751.39,570.92
2016,7,13,15,0,902.0,101.0,2.9,23.0,807.0,705.11,539.62
2016,7,13,15,15,892.0,99.0,2.95,22.5,767.5,656.29,504.87
2016,7,13,15,30,882.0,97.0,3.0,22.0,728.0,606.59,468.35
2016,7,13,15,45,868.5,94.5,3.05,22.0,683.5,553.9,427.54
2016,7,13,16,0,855.0,92.0,3.1,22.0,639.0,501.13,385.45
2016,7,13,16,15,837.5,89.5,3.1,21.5,591.0,444.0,339.41
2016,7,13,16,30,820.0,87.0,3.1,21.0,543.0,390.23,294.46
2016,7,13,16,45,797.5,83.5,3.1,21.0,493.0,334.99,246.75
2016,7,13,17,0,775.0,80.0,3.1,21.0,443.0,281.61,199.82
2016,7,13,17,15,744.0,76.0,3.05,20.5,391.5,228.0,153.34
2016,7,13,17,30,713.0,72.0,3.0,20.0,340.0,177.62,110.67
2016,7,13,17,45,670.0,66.5,2.95,19.5,288.5,124.94,69.81
2016,7,13,18,0,627.0,61.0,2.9,19.0,237.0,79.9,41.18
2016,7,13,18,15,563.0,54.5,2.7,18.5,188.5,38.88,28.56
2016,7,13,18,30,499.0,48.0,2.5,18.0,140.0,34.56,24.57
2016,7,13,18,45,399.0,38.5,2.4,17.5,98.0,28.83,19.13
2016,7,13,19,0,299.0,29.0,2.3,17.0,56.0,22.72,12.24
2016,7,13,19,15,149.5,14.5,2.25,16.5,28.0,11.1,0.0
2016,7,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,153.5,12.0,1.45,13.5,24.0,29.65,0.0
2016,7,14,5,30,307.0,24.0,1.4,14.0,48.0,83.02,40.08
2016,7,14,5,45,413.0,33.0,1.35,14.5,89.5,134.42,88.89
2016,7,14,6,0,519.0,42.0,1.3,15.0,131.0,196.07,141.46
2016,7,14,6,15,584.5,48.0,1.2,15.0,180.0,252.36,191.54
2016,7,14,6,30,650.0,54.0,1.1,15.0,229.0,314.29,245.64
2016,7,14,6,45,694.0,59.0,1.0,15.5,280.5,373.07,295.54
2016,7,14,7,0,738.0,64.0,0.9,16.0,332.0,435.53,346.24
2016,7,14,7,15,769.0,67.5,0.9,16.5,384.0,492.74,391.43
2016,7,14,7,30,800.0,71.0,0.9,17.0,436.0,551.69,436.16
2016,7,14,7,45,823.0,74.0,0.9,17.5,487.0,606.49,476.13
2016,7,14,8,0,846.0,77.0,0.9,18.0,538.0,658.61,512.58
2016,7,14,8,15,863.5,79.5,0.9,18.5,586.5,709.19,545.03
2016,7,14,8,30,881.0,82.0,0.9,19.0,635.0,759.13,576.26
2016,7,14,8,45,894.5,84.0,0.95,19.5,680.5,804.43,604.37
2016,7,14,9,0,908.0,86.0,1.0,20.0,726.0,848.27,631.1
2016,7,14,9,15,918.5,87.5,1.05,20.0,766.5,887.26,655.54
2016,7,14,9,30,929.0,89.0,1.1,20.0,807.0,924.13,678.47
2016,7,14,9,45,932.0,93.0,1.2,20.5,841.5,954.5,696.65
2016,7,14,10,0,935.0,97.0,1.3,21.0,876.0,981.97,712.96
2016,7,14,10,15,941.0,98.5,1.35,21.0,905.0,1006.6,728.03
2016,7,14,10,30,947.0,100.0,1.4,21.0,934.0,1028.21,741.27
2016,7,14,10,45,951.0,101.0,1.5,21.5,956.5,1044.2,750.47
2016,7,14,11,0,955.0,102.0,1.6,22.0,979.0,1056.9,757.71
2016,7,14,11,15,958.0,102.5,1.7,22.0,994.5,1064.74,763.47
2016,7,14,11,30,961.0,103.0,1.8,22.0,1010.0,1069.16,767.24
2016,7,14,11,45,962.5,103.5,1.9,22.0,1018.0,1068.66,768.02
2016,7,14,12,0,964.0,104.0,2.0,22.0,1026.0,1064.71,766.75
2016,7,14,12,15,964.0,104.0,2.05,22.0,1027.0,1055.38,761.5
2016,7,14,12,30,964.0,104.0,2.1,22.0,1028.0,1042.7,754.25
2016,7,14,12,45,955.5,108.5,2.2,22.0,1018.5,1023.12,743.26
2016,7,14,13,0,947.0,113.0,2.3,22.0,1009.0,1000.57,730.35
2016,7,14,13,15,944.0,112.5,2.35,21.5,994.5,975.34,716.46
2016,7,14,13,30,941.0,112.0,2.4,21.0,980.0,947.26,700.59
2016,7,14,13,45,936.5,111.0,2.45,21.0,958.0,914.67,680.24
2016,7,14,14,0,932.0,110.0,2.5,21.0,936.0,879.59,658.07
2016,7,14,14,15,925.5,109.0,2.5,21.0,907.5,840.6,632.65
2016,7,14,14,30,919.0,108.0,2.5,21.0,879.0,799.57,605.63
2016,7,14,14,45,910.5,106.0,2.55,21.0,844.0,754.34,575.71
2016,7,14,15,0,902.0,104.0,2.6,21.0,809.0,707.66,544.01
2016,7,14,15,15,891.0,102.0,2.6,20.5,769.0,658.17,508.51
2016,7,14,15,30,880.0,100.0,2.6,20.0,729.0,607.88,471.33
2016,7,14,15,45,866.0,97.5,2.6,20.0,684.0,554.97,430.16
2016,7,14,16,0,852.0,95.0,2.6,20.0,639.0,502.02,387.78
2016,7,14,16,15,833.5,92.5,2.6,19.5,591.0,444.59,341.46
2016,7,14,16,30,815.0,90.0,2.6,19.0,543.0,390.6,296.27
2016,7,14,16,45,791.0,86.5,2.6,19.0,492.0,335.09,248.26
2016,7,14,17,0,767.0,83.0,2.6,19.0,441.0,281.62,201.17
2016,7,14,17,15,734.5,78.5,2.55,18.5,389.0,227.63,154.29
2016,7,14,17,30,702.0,74.0,2.5,18.0,337.0,174.13,109.01
2016,7,14,17,45,655.5,69.0,2.5,17.5,285.5,124.87,70.94
2016,7,14,18,0,609.0,64.0,2.5,17.0,234.0,80.84,43.09
2016,7,14,18,15,542.5,57.0,2.45,16.5,185.5,40.4,30.14
2016,7,14,18,30,476.0,50.0,2.4,16.0,137.0,36.45,26.44
2016,7,14,18,45,371.5,40.0,2.35,15.5,95.5,30.34,20.59
2016,7,14,19,0,267.0,30.0,2.3,15.0,54.0,23.81,13.09
2016,7,14,19,15,133.5,15.0,2.35,14.5,27.0,11.64,0.0
2016,7,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,5,15,114.0,13.5,2.25,11.5,22.0,26.37,0.0
2016,7,15,5,30,228.0,27.0,2.3,12.0,44.0,72.02,34.39
2016,7,15,5,45,336.0,37.5,2.35,12.5,83.5,121.52,81.77
2016,7,15,6,0,444.0,48.0,2.4,13.0,123.0,181.15,132.72
2016,7,15,6,15,514.5,55.5,2.3,13.0,170.5,236.82,182.49
2016,7,15,6,30,585.0,63.0,2.2,13.0,218.0,299.61,237.96
2016,7,15,6,45,292.5,80.5,2.15,13.5,158.0,220.19,178.52
2016,7,15,7,0,0.0,98.0,2.1,14.0,98.0,96.0,75.75
2016,7,15,7,15,24.5,137.5,2.05,14.0,149.0,152.94,123.43
2016,7,15,7,30,49.0,177.0,2.0,14.0,200.0,209.94,170.07
2016,7,15,7,45,147.0,202.0,1.95,14.5,280.0,305.48,247.72
2016,7,15,8,0,245.0,227.0,1.9,15.0,360.0,410.63,330.37
2016,7,15,8,15,276.5,244.0,1.9,15.5,407.0,461.34,368.02
2016,7,15,8,30,308.0,261.0,1.9,16.0,454.0,513.92,406.55
2016,7,15,8,45,591.5,179.5,1.9,16.5,584.0,673.29,529.07
2016,7,15,9,0,875.0,98.0,1.9,17.0,714.0,833.51,640.56
2016,7,15,9,15,886.5,100.0,1.9,17.0,754.5,872.85,664.48
2016,7,15,9,30,898.0,102.0,1.9,17.0,795.0,910.2,688.05
2016,7,15,9,45,626.0,235.0,1.95,17.5,728.5,833.67,632.63
2016,7,15,10,0,354.0,368.0,2.0,18.0,662.0,722.4,546.22
2016,7,15,10,15,640.5,238.0,2.05,18.0,793.0,875.49,661.61
2016,7,15,10,30,927.0,108.0,2.1,18.0,924.0,1016.93,754.17
2016,7,15,10,45,718.5,234.5,2.15,18.5,877.0,964.5,716.53
2016,7,15,11,0,510.0,361.0,2.2,19.0,830.0,891.5,661.18
2016,7,15,11,15,727.5,235.5,2.25,19.0,915.5,981.9,727.91
2016,7,15,11,30,945.0,110.0,2.3,19.0,1001.0,1060.18,778.1
2016,7,15,11,45,947.5,109.5,2.35,19.0,1009.5,1059.65,777.17
2016,7,15,12,0,950.0,109.0,2.4,19.0,1018.0,1055.73,775.05
2016,7,15,12,15,950.0,109.5,2.4,19.0,1018.5,1047.0,769.36
2016,7,15,12,30,950.0,110.0,2.4,19.0,1019.0,1034.97,761.69
2016,7,15,12,45,939.5,115.5,2.4,19.0,1009.5,1014.64,748.72
2016,7,15,13,0,929.0,121.0,2.4,19.0,1000.0,991.46,734.0
2016,7,15,13,15,926.0,120.5,2.4,19.0,985.0,966.59,718.19
2016,7,15,13,30,923.0,120.0,2.4,19.0,970.0,938.92,700.51
2016,7,15,13,45,528.5,278.0,2.4,19.0,762.0,729.7,554.1
2016,7,15,14,0,134.0,436.0,2.4,19.0,554.0,533.79,404.2
2016,7,15,14,15,136.0,420.0,2.4,18.5,537.0,512.76,391.35
2016,7,15,14,30,138.0,404.0,2.4,18.0,520.0,491.39,377.02
2016,7,15,14,45,137.5,387.5,2.4,18.0,499.0,467.41,359.85
2016,7,15,15,0,137.0,371.0,2.4,18.0,478.0,443.3,342.42
2016,7,15,15,15,495.5,240.5,2.4,18.0,598.0,537.07,419.42
2016,7,15,15,30,854.0,110.0,2.4,18.0,718.0,601.68,470.06
2016,7,15,15,45,836.5,108.0,2.4,18.0,673.0,546.51,426.3
2016,7,15,16,0,819.0,106.0,2.4,18.0,628.0,493.4,383.65
2016,7,15,16,15,799.5,102.5,2.35,17.5,580.0,438.69,339.11
2016,7,15,16,30,780.0,99.0,2.3,17.0,532.0,385.09,294.1
2016,7,15,16,45,753.0,95.5,2.3,17.0,481.5,330.41,246.79
2016,7,15,17,0,726.0,92.0,2.3,17.0,431.0,275.3,198.54
2016,7,15,17,15,692.0,87.5,2.3,16.5,379.5,222.92,153.04
2016,7,15,17,30,658.0,83.0,2.3,16.0,328.0,174.1,111.62
2016,7,15,17,45,608.5,77.0,2.35,16.0,277.5,126.03,74.37
2016,7,15,18,0,559.0,71.0,2.4,16.0,227.0,83.57,47.35
2016,7,15,18,15,490.0,63.0,2.35,15.5,179.0,45.04,34.37
2016,7,15,18,30,421.0,55.0,2.3,15.0,131.0,41.23,30.74
2016,7,15,18,45,315.0,43.5,2.3,14.5,90.5,33.08,23.02
2016,7,15,19,0,209.0,32.0,2.3,14.0,50.0,24.96,13.86
2016,7,15,19,15,104.5,16.0,2.35,13.5,25.0,15.73,0.0
2016,7,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,5,15,111.0,13.0,2.2,12.0,21.0,25.37,0.0
2016,7,16,5,30,222.0,26.0,2.2,12.0,42.0,69.43,31.44
2016,7,16,5,45,331.5,36.5,2.2,12.5,81.5,119.06,79.68
2016,7,16,6,0,441.0,47.0,2.2,13.0,121.0,178.7,130.56
2016,7,16,6,15,512.0,54.5,2.1,13.5,168.5,234.28,179.86
2016,7,16,6,30,583.0,62.0,2.0,14.0,216.0,297.07,234.71
2016,7,16,6,45,311.5,98.0,1.9,14.5,182.5,247.34,199.52
2016,7,16,7,0,40.0,134.0,1.8,15.0,149.0,156.69,125.88
2016,7,16,7,15,392.5,108.5,1.7,15.0,285.0,333.48,272.6
2016,7,16,7,30,745.0,83.0,1.6,15.0,421.0,531.4,429.27
2016,7,16,7,45,429.5,158.0,1.55,15.5,358.5,447.73,359.72
2016,7,16,8,0,114.0,233.0,1.5,16.0,296.0,322.57,256.55
2016,7,16,8,15,157.5,255.5,1.5,16.5,350.0,381.88,302.84
2016,7,16,8,30,201.0,278.0,1.5,17.0,404.0,444.33,349.46
2016,7,16,8,45,218.5,298.0,1.5,17.5,444.0,486.3,379.19
2016,7,16,9,0,236.0,318.0,1.5,18.0,484.0,528.87,408.91
2016,7,16,9,15,563.5,211.0,1.55,18.0,637.5,721.26,555.08
2016,7,16,9,30,891.0,104.0,1.6,18.0,791.0,905.68,680.76
2016,7,16,9,45,898.0,107.0,1.65,18.5,826.0,937.64,697.87
2016,7,16,10,0,905.0,110.0,1.7,19.0,861.0,967.0,714.95
2016,7,16,10,15,911.5,111.0,1.8,19.0,890.5,990.99,730.55
2016,7,16,10,30,918.0,112.0,1.9,19.0,920.0,1012.09,744.37
2016,7,16,10,45,922.5,113.5,2.0,19.0,942.5,1028.72,755.39
2016,7,16,11,0,927.0,115.0,2.1,19.0,965.0,1042.16,764.49
2016,7,16,11,15,930.5,116.0,2.15,19.0,981.0,1050.82,770.0
2016,7,16,11,30,934.0,117.0,2.2,19.0,997.0,1056.16,773.54
2016,7,16,11,45,936.0,117.0,2.3,19.0,1005.5,1055.62,774.05
2016,7,16,12,0,938.0,117.0,2.4,19.0,1014.0,1051.74,772.54
2016,7,16,12,15,938.5,117.5,2.4,19.0,1014.5,1043.57,767.21
2016,7,16,12,30,939.0,118.0,2.4,19.0,1015.0,1032.11,759.9
2016,7,16,12,45,938.0,117.5,2.45,19.0,1008.5,1015.01,749.56
2016,7,16,13,0,937.0,117.0,2.5,19.0,1002.0,994.81,737.26
2016,7,16,13,15,934.5,116.5,2.5,19.0,988.0,970.22,721.58
2016,7,16,13,30,932.0,116.0,2.5,19.0,974.0,942.78,704.02
2016,7,16,13,45,931.0,113.0,2.55,19.0,953.5,911.46,684.25
2016,7,16,14,0,930.0,110.0,2.6,19.0,933.0,877.45,662.54
2016,7,16,14,15,924.5,108.5,2.6,18.5,905.0,838.79,638.27
2016,7,16,14,30,919.0,107.0,2.6,18.0,877.0,798.03,612.24
2016,7,16,14,45,913.0,104.5,2.6,18.0,843.0,754.05,582.47
2016,7,16,15,0,907.0,102.0,2.6,18.0,809.0,708.41,550.89
2016,7,16,15,15,897.0,100.0,2.6,18.0,769.5,659.26,514.23
2016,7,16,15,30,887.0,98.0,2.6,18.0,730.0,609.22,475.94
2016,7,16,15,45,874.5,95.0,2.65,18.0,685.5,556.24,434.56
2016,7,16,16,0,862.0,92.0,2.7,18.0,641.0,503.08,391.74
2016,7,16,16,15,844.5,89.5,2.7,17.5,592.5,445.5,344.81
2016,7,16,16,30,827.0,87.0,2.7,17.0,544.0,391.26,298.92
2016,7,16,16,45,596.5,126.5,2.7,17.0,440.0,304.24,229.61
2016,7,16,17,0,366.0,166.0,2.7,17.0,336.0,245.74,185.32
2016,7,16,17,15,334.0,149.5,2.7,16.5,291.0,202.46,149.7
2016,7,16,17,30,302.0,133.0,2.7,16.0,246.0,162.7,117.46
2016,7,16,17,45,465.0,97.0,2.7,16.0,240.5,127.57,81.85
2016,7,16,18,0,628.0,61.0,2.7,16.0,235.0,77.96,40.73
2016,7,16,18,15,561.0,54.5,2.7,15.5,186.0,37.58,27.76
2016,7,16,18,30,494.0,48.0,2.7,15.0,137.0,34.84,25.11
2016,7,16,18,45,382.5,38.5,2.7,14.5,94.5,29.13,19.57
2016,7,16,19,0,271.0,29.0,2.7,14.0,52.0,23.03,12.15
2016,7,16,19,15,135.5,14.5,2.75,13.5,26.0,14.25,0.0
2016,7,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,121.5,12.5,2.95,11.5,21.0,25.9,0.0
2016,7,17,5,30,243.0,25.0,3.0,12.0,42.0,71.29,30.21
2016,7,17,5,45,359.5,34.0,3.05,12.5,82.5,122.15,80.95
2016,7,17,6,0,476.0,43.0,3.1,13.0,123.0,183.42,133.43
2016,7,17,6,15,545.0,50.0,3.05,13.0,170.5,239.51,184.09
2016,7,17,6,30,614.0,57.0,3.0,13.0,218.0,302.62,240.48
2016,7,17,6,45,368.5,99.0,3.0,13.5,201.5,272.68,221.46
2016,7,17,7,0,123.0,141.0,3.0,14.0,185.0,208.99,170.28
2016,7,17,7,15,206.5,156.5,2.95,14.0,244.0,280.68,230.08
2016,7,17,7,30,290.0,172.0,2.9,14.0,303.0,355.44,291.25
2016,7,17,7,45,209.5,202.5,2.85,14.5,303.0,345.09,280.81
2016,7,17,8,0,129.0,233.0,2.8,15.0,303.0,332.65,268.22
2016,7,17,8,15,195.0,251.0,2.8,15.0,367.5,403.72,324.94
2016,7,17,8,30,261.0,269.0,2.8,15.0,432.0,486.92,389.46
2016,7,17,8,45,325.0,275.0,2.85,15.5,493.0,553.12,439.34
2016,7,17,9,0,389.0,281.0,2.9,16.0,554.0,623.03,491.02
2016,7,17,9,15,332.5,316.0,2.95,16.0,558.5,623.85,488.62
2016,7,17,9,30,276.0,351.0,3.0,16.0,563.0,620.0,483.11
2016,7,17,9,45,589.0,229.5,3.05,16.5,709.0,793.79,617.22
2016,7,17,10,0,902.0,108.0,3.1,17.0,855.0,961.68,732.43
2016,7,17,10,15,908.0,109.5,3.1,17.0,884.0,985.71,746.21
2016,7,17,10,30,914.0,111.0,3.1,17.0,913.0,1006.84,759.33
2016,7,17,10,45,918.5,111.5,3.15,17.5,935.0,1022.4,767.75
2016,7,17,11,0,923.0,112.0,3.2,18.0,957.0,1034.8,774.17
2016,7,17,11,15,925.5,112.5,3.25,18.0,972.0,1041.97,778.7
2016,7,17,11,30,928.0,113.0,3.3,18.0,987.0,1045.83,781.19
2016,7,17,11,45,930.0,113.0,3.4,18.0,995.0,1045.35,781.35
2016,7,17,12,0,932.0,113.0,3.5,18.0,1003.0,1041.54,779.42
2016,7,17,12,15,932.0,113.0,3.55,17.5,1003.5,1032.45,775.16
2016,7,17,12,30,932.0,113.0,3.6,17.0,1004.0,1020.12,768.82
2016,7,17,12,45,926.5,115.5,3.65,17.0,995.5,1001.84,757.07
2016,7,17,13,0,921.0,118.0,3.7,17.0,987.0,980.62,743.39
2016,7,17,13,15,918.5,117.0,3.75,17.0,972.5,955.89,727.31
2016,7,17,13,30,916.0,116.0,3.8,17.0,958.0,928.35,709.28
2016,7,17,13,45,915.0,113.0,3.85,17.0,937.5,897.47,688.86
2016,7,17,14,0,914.0,110.0,3.9,17.0,917.0,863.95,666.48
2016,7,17,14,15,907.5,108.5,3.95,17.0,889.0,825.02,640.09
2016,7,17,14,30,901.0,107.0,4.0,17.0,861.0,784.11,612.05
2016,7,17,14,45,895.5,104.0,4.05,17.0,827.5,740.7,581.9
2016,7,17,15,0,890.0,101.0,4.1,17.0,794.0,695.62,549.84
2016,7,17,15,15,879.5,99.0,4.15,16.5,754.5,646.89,513.53
2016,7,17,15,30,869.0,97.0,4.2,16.0,715.0,597.34,475.52
2016,7,17,15,45,608.0,177.0,4.3,16.0,596.0,486.47,386.72
2016,7,17,16,0,347.0,257.0,4.4,16.0,477.0,402.83,319.03
2016,7,17,16,15,577.5,171.5,4.4,15.5,505.0,403.21,318.27
2016,7,17,16,30,808.0,86.0,4.4,15.0,533.0,382.5,296.71
2016,7,17,16,45,784.0,83.0,4.45,15.0,483.0,327.75,247.79
2016,7,17,17,0,760.0,80.0,4.5,15.0,433.0,275.02,200.02
2016,7,17,17,15,728.5,76.0,4.45,14.5,381.5,222.03,152.77
2016,7,17,17,30,697.0,72.0,4.4,14.0,330.0,172.34,109.69
2016,7,17,17,45,649.5,67.0,4.4,14.0,279.0,120.43,68.78
2016,7,17,18,0,602.0,62.0,4.4,14.0,228.0,76.68,41.1
2016,7,17,18,15,535.0,55.0,4.3,13.5,180.0,38.08,28.43
2016,7,17,18,30,468.0,48.0,4.2,13.0,132.0,34.94,25.38
2016,7,17,18,45,357.5,38.5,4.1,13.0,91.0,29.23,19.75
2016,7,17,19,0,247.0,29.0,4.0,13.0,50.0,23.15,12.05
2016,7,17,19,15,123.5,14.5,3.95,12.5,25.0,14.25,0.0
2016,7,17,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,128.0,11.0,3.1,12.0,20.0,24.97,0.0
2016,7,18,5,30,256.0,22.0,3.2,12.0,40.0,69.8,26.93
2016,7,18,5,45,367.0,31.0,3.3,12.5,79.5,120.12,78.78
2016,7,18,6,0,478.0,40.0,3.4,13.0,119.0,180.1,130.5
2016,7,18,6,15,545.0,46.5,3.4,13.0,165.5,234.97,180.34
2016,7,18,6,30,612.0,53.0,3.4,13.0,212.0,296.67,235.82
2016,7,18,6,45,349.0,96.0,3.4,13.5,191.0,260.66,211.92
2016,7,18,7,0,86.0,139.0,3.4,14.0,170.0,184.42,150.0
2016,7,18,7,15,56.5,152.0,3.3,14.0,173.5,185.8,151.08
2016,7,18,7,30,27.0,165.0,3.2,14.0,177.0,184.3,149.1
2016,7,18,7,45,87.0,199.0,3.15,14.5,244.5,258.72,210.15
2016,7,18,8,0,147.0,233.0,3.1,15.0,312.0,344.71,278.81
2016,7,18,8,15,96.5,243.0,3.05,15.0,297.0,318.17,255.75
2016,7,18,8,30,46.0,253.0,3.0,15.0,282.0,293.66,234.31
2016,7,18,8,45,71.0,284.5,3.0,15.5,333.0,347.85,276.48
2016,7,18,9,0,96.0,316.0,3.0,16.0,384.0,403.6,318.77
2016,7,18,9,15,95.0,335.5,3.0,16.0,405.5,425.52,334.46
2016,7,18,9,30,94.0,355.0,3.0,16.0,427.0,447.04,349.88
2016,7,18,9,45,86.0,368.0,3.0,16.5,436.5,454.86,354.04
2016,7,18,10,0,78.0,381.0,3.0,17.0,446.0,461.98,357.73
2016,7,18,10,15,95.0,403.0,3.0,17.0,485.0,501.8,387.27
2016,7,18,10,30,112.0,425.0,3.0,17.0,524.0,549.9,422.32
2016,7,18,10,45,74.5,403.0,3.05,17.5,469.5,482.06,370.05
2016,7,18,11,0,37.0,381.0,3.1,18.0,415.0,421.64,323.25
2016,7,18,11,15,34.0,379.0,3.1,18.0,411.0,415.79,318.79
2016,7,18,11,30,31.0,377.0,3.1,18.0,407.0,409.78,314.04
2016,7,18,11,45,29.5,376.0,3.15,18.0,404.5,406.14,311.23
2016,7,18,12,0,28.0,375.0,3.2,18.0,402.0,402.36,308.34
2016,7,18,12,15,24.0,353.5,3.25,18.0,377.0,375.32,288.04
2016,7,18,12,30,20.0,332.0,3.3,18.0,352.0,343.95,264.47
2016,7,18,12,45,164.5,389.5,3.35,18.0,545.5,546.61,420.9
2016,7,18,13,0,309.0,447.0,3.4,18.0,739.0,736.67,560.06
2016,7,18,13,15,252.5,452.0,3.4,18.0,688.0,679.9,516.96
2016,7,18,13,30,196.0,457.0,3.4,18.0,637.0,622.76,474.77
2016,7,18,13,45,257.5,432.0,3.4,18.0,663.0,644.41,492.97
2016,7,18,14,0,319.0,407.0,3.4,18.0,689.0,659.73,505.99
2016,7,18,14,15,372.0,370.0,3.4,18.0,689.0,652.24,502.44
2016,7,18,14,30,425.0,333.0,3.4,18.0,689.0,640.7,495.84
2016,7,18,14,45,386.5,334.5,3.4,18.0,647.5,594.83,461.51
2016,7,18,15,0,348.0,336.0,3.4,18.0,606.0,551.4,428.81
2016,7,18,15,15,625.5,206.0,3.4,18.0,662.0,585.69,459.66
2016,7,18,15,30,903.0,76.0,3.4,18.0,718.0,596.68,470.39
2016,7,18,15,45,892.5,73.5,3.4,18.0,674.5,544.52,428.39
2016,7,18,16,0,882.0,71.0,3.4,18.0,631.0,491.96,385.21
2016,7,18,16,15,866.0,69.0,3.4,17.5,583.5,437.33,339.79
2016,7,18,16,30,850.0,67.0,3.4,17.0,536.0,383.31,293.4
2016,7,18,16,45,830.0,64.5,3.45,17.0,486.0,328.37,244.66
2016,7,18,17,0,810.0,62.0,3.5,17.0,436.0,274.94,196.41
2016,7,18,17,15,782.0,59.0,3.5,16.5,385.0,217.5,145.58
2016,7,18,17,30,754.0,56.0,3.5,16.0,334.0,166.35,101.3
2016,7,18,17,45,714.0,52.0,3.5,15.5,283.5,116.1,62.05
2016,7,18,18,0,674.0,48.0,3.5,15.0,233.0,70.37,33.7
2016,7,18,18,15,614.0,43.0,3.45,14.5,184.5,30.91,21.94
2016,7,18,18,30,554.0,38.0,3.4,14.0,136.0,28.69,19.76
2016,7,18,18,45,453.5,30.5,3.35,14.0,94.0,23.96,15.09
2016,7,18,19,0,353.0,23.0,3.3,14.0,52.0,17.43,7.41
2016,7,18,19,15,176.5,11.5,3.25,13.5,26.0,11.3,0.0
2016,7,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,5,15,148.0,10.5,2.6,11.5,20.0,26.48,0.0
2016,7,19,5,30,296.0,21.0,2.7,12.0,40.0,74.59,26.03
2016,7,19,5,45,406.5,29.0,2.8,12.5,80.5,125.96,81.69
2016,7,19,6,0,517.0,37.0,2.9,13.0,121.0,185.55,133.51
2016,7,19,6,15,583.0,43.0,2.9,13.0,168.5,241.71,184.69
2016,7,19,6,30,649.0,49.0,2.9,13.0,216.0,304.51,241.24
2016,7,19,6,45,402.5,93.5,2.9,13.5,205.0,280.5,227.52
2016,7,19,7,0,156.0,138.0,2.9,14.0,194.0,221.43,180.6
2016,7,19,7,15,476.0,101.0,2.85,14.0,307.0,368.37,303.3
2016,7,19,7,30,796.0,64.0,2.8,14.0,420.0,537.65,440.32
2016,7,19,7,45,817.0,67.0,2.8,14.5,470.0,588.33,479.13
2016,7,19,8,0,838.0,70.0,2.8,15.0,520.0,641.85,519.09
2016,7,19,8,15,855.0,72.5,2.8,15.0,568.0,691.94,554.6
2016,7,19,8,30,872.0,75.0,2.8,15.0,616.0,741.37,589.05
2016,7,19,8,45,882.5,78.0,2.8,15.5,660.0,785.31,617.82
2016,7,19,9,0,893.0,81.0,2.8,16.0,704.0,827.58,644.96
2016,7,19,9,15,903.0,82.5,2.8,16.0,744.5,865.89,670.15
2016,7,19,9,30,913.0,84.0,2.8,16.0,785.0,902.08,693.67
2016,7,19,9,45,917.0,87.5,2.8,16.5,818.5,932.65,711.83
2016,7,19,10,0,921.0,91.0,2.8,17.0,852.0,960.4,727.96
2016,7,19,10,15,927.0,92.5,2.8,17.0,881.0,984.97,743.25
2016,7,19,10,30,933.0,94.0,2.8,17.0,910.0,1006.55,756.57
2016,7,19,10,45,935.0,96.0,2.85,17.0,932.0,1021.64,766.1
2016,7,19,11,0,937.0,98.0,2.9,17.0,954.0,1033.43,773.58
2016,7,19,11,15,940.0,98.5,2.9,17.0,969.5,1041.3,778.13
2016,7,19,11,30,943.0,99.0,2.9,17.0,985.0,1045.81,780.6
2016,7,19,11,45,945.0,99.0,2.95,17.0,993.0,1045.41,780.45
2016,7,19,12,0,947.0,99.0,3.0,17.0,1001.0,1041.63,778.22
2016,7,19,12,15,947.5,99.0,3.0,17.0,1002.0,1032.99,772.44
2016,7,19,12,30,948.0,99.0,3.0,17.0,1003.0,1021.04,764.6
2016,7,19,12,45,943.0,101.0,3.05,17.5,995.0,1002.58,751.54
2016,7,19,13,0,938.0,103.0,3.1,18.0,987.0,981.09,736.56
2016,7,19,13,15,935.0,102.5,3.1,18.0,972.5,956.05,720.22
2016,7,19,13,30,932.0,102.0,3.1,18.0,958.0,928.17,701.96
2016,7,19,13,45,933.0,98.0,3.15,18.0,938.0,897.56,682.15
2016,7,19,14,0,934.0,94.0,3.2,18.0,918.0,864.14,660.26
2016,7,19,14,15,928.5,93.0,3.25,18.0,890.0,825.8,634.76
2016,7,19,14,30,923.0,92.0,3.3,18.0,862.0,785.36,607.54
2016,7,19,14,45,918.5,89.0,3.35,18.0,828.5,741.77,577.75
2016,7,19,15,0,914.0,86.0,3.4,18.0,795.0,696.39,546.29
2016,7,19,15,15,904.0,84.0,3.45,17.5,755.5,646.91,510.05
2016,7,19,15,30,894.0,82.0,3.5,17.0,716.0,596.52,471.78
2016,7,19,15,45,884.0,79.0,3.55,17.0,672.5,544.51,430.19
2016,7,19,16,0,874.0,76.0,3.6,17.0,629.0,492.06,386.99
2016,7,19,16,15,858.0,73.5,3.6,17.0,581.5,437.29,340.62
2016,7,19,16,30,842.0,71.0,3.6,17.0,534.0,383.14,293.47
2016,7,19,16,45,823.0,67.5,3.6,17.0,484.5,327.97,244.48
2016,7,19,17,0,804.0,64.0,3.6,17.0,435.0,274.22,195.93
2016,7,19,17,15,775.5,61.0,3.55,16.5,384.0,216.97,145.3
2016,7,19,17,30,747.0,58.0,3.5,16.0,333.0,166.06,101.32
2016,7,19,17,45,709.0,53.5,3.5,16.0,282.5,115.95,62.11
2016,7,19,18,0,671.0,49.0,3.5,16.0,232.0,70.16,33.83
2016,7,19,18,15,610.0,43.5,3.35,15.5,183.5,31.44,22.3
2016,7,19,18,30,549.0,38.0,3.2,15.0,135.0,28.79,19.73
2016,7,19,18,45,450.5,30.5,3.1,14.5,93.0,24.06,15.11
2016,7,19,19,0,352.0,23.0,3.0,14.0,51.0,17.52,7.23
2016,7,19,19,15,176.0,11.5,2.95,13.5,25.5,11.3,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,149.5,10.0,2.45,11.5,19.5,25.93,0.0
2016,7,20,5,30,299.0,20.0,2.5,12.0,39.0,73.34,22.41
2016,7,20,5,45,410.5,28.0,2.6,12.5,79.5,125.18,80.54
2016,7,20,6,0,522.0,36.0,2.7,13.0,120.0,185.13,132.75
2016,7,20,6,15,588.5,42.0,2.7,13.0,168.0,241.64,184.22
2016,7,20,6,30,655.0,48.0,2.7,13.0,216.0,304.86,241.12
2016,7,20,6,45,343.5,88.5,2.7,13.5,178.0,249.4,202.24
2016,7,20,7,0,32.0,129.0,2.7,14.0,140.0,147.58,119.04
2016,7,20,7,15,94.0,156.5,2.6,14.5,196.5,210.63,171.51
2016,7,20,7,30,156.0,184.0,2.5,15.0,253.0,285.04,231.92
2016,7,20,7,45,503.0,126.0,2.45,15.5,388.0,457.43,372.98
2016,7,20,8,0,850.0,68.0,2.4,16.0,523.0,646.9,520.26
2016,7,20,8,15,867.0,70.0,2.35,16.0,571.5,696.98,553.97
2016,7,20,8,30,884.0,72.0,2.3,16.0,620.0,746.39,587.56
2016,7,20,8,45,897.5,73.5,2.25,16.5,665.0,791.53,616.32
2016,7,20,9,0,911.0,75.0,2.2,17.0,710.0,835.19,643.46
2016,7,20,9,15,921.0,76.5,2.2,17.0,750.5,874.14,668.54
2016,7,20,9,30,931.0,78.0,2.2,17.0,791.0,910.92,691.93
2016,7,20,9,45,931.0,84.0,2.25,17.5,825.0,941.12,709.89
2016,7,20,10,0,931.0,90.0,2.3,18.0,859.0,968.22,725.72
2016,7,20,10,15,937.0,91.5,2.3,18.0,888.5,993.01,740.85
2016,7,20,10,30,943.0,93.0,2.3,18.0,918.0,1014.79,754.01
2016,7,20,10,45,949.5,92.5,2.35,18.5,941.0,1031.8,763.24
2016,7,20,11,0,956.0,92.0,2.4,19.0,964.0,1045.58,770.46
2016,7,20,11,15,959.0,92.5,2.45,19.0,980.0,1053.61,775.54
2016,7,20,11,30,962.0,93.0,2.5,19.0,996.0,1058.21,778.56
2016,7,20,11,45,965.5,92.0,2.6,19.0,1004.5,1058.29,779.34
2016,7,20,12,0,969.0,91.0,2.7,19.0,1013.0,1054.9,778.0
2016,7,20,12,15,969.0,91.0,2.75,19.0,1014.0,1045.63,772.42
2016,7,20,12,30,969.0,91.0,2.8,19.0,1015.0,1032.96,764.75
2016,7,20,12,45,968.5,91.0,2.85,19.0,1008.5,1016.49,754.65
2016,7,20,13,0,968.0,91.0,2.9,19.0,1002.0,996.76,742.46
2016,7,20,13,15,965.5,90.5,2.95,19.0,988.0,971.55,726.61
2016,7,20,13,30,963.0,90.0,3.0,19.0,974.0,943.36,708.75
2016,7,20,13,45,960.5,88.5,3.1,19.0,952.5,911.33,688.56
2016,7,20,14,0,958.0,87.0,3.2,19.0,931.0,876.6,666.32
2016,7,20,14,15,953.0,86.0,3.25,19.0,903.0,837.83,640.73
2016,7,20,14,30,948.0,85.0,3.3,19.0,875.0,796.84,613.33
2016,7,20,14,45,941.5,83.5,3.35,19.0,841.0,752.27,583.06
2016,7,20,15,0,935.0,82.0,3.4,19.0,807.0,705.99,551.19
2016,7,20,15,15,925.5,80.5,3.4,18.5,767.5,656.35,515.01
2016,7,20,15,30,916.0,79.0,3.4,18.0,728.0,605.7,476.6
2016,7,20,15,45,904.0,77.0,3.45,18.0,683.5,552.48,434.29
2016,7,20,16,0,892.0,75.0,3.5,18.0,639.0,498.97,390.47
2016,7,20,16,15,876.0,73.0,3.5,17.5,591.0,443.7,344.52
2016,7,20,16,30,860.0,71.0,3.5,17.0,543.0,389.03,297.57
2016,7,20,16,45,839.5,68.0,3.55,17.0,492.0,332.82,247.77
2016,7,20,17,0,819.0,65.0,3.6,17.0,441.0,278.17,198.51
2016,7,20,17,15,790.0,61.5,3.6,16.5,389.0,219.54,146.75
2016,7,20,17,30,761.0,58.0,3.6,16.0,337.0,167.29,101.7
2016,7,20,17,45,720.5,54.0,3.6,16.0,285.5,116.59,62.27
2016,7,20,18,0,680.0,50.0,3.6,16.0,234.0,70.5,34.24
2016,7,20,18,15,618.0,44.5,3.5,15.5,184.5,32.43,23.17
2016,7,20,18,30,556.0,39.0,3.4,15.0,135.0,29.85,20.65
2016,7,20,18,45,452.0,31.0,3.35,14.5,92.5,24.68,15.6
2016,7,20,19,0,348.0,23.0,3.3,14.0,50.0,17.62,6.99
2016,7,20,19,15,174.0,11.5,3.3,13.5,25.0,11.3,0.0
2016,7,20,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,149.0,10.0,2.9,12.0,19.0,25.66,0.0
2016,7,21,5,30,298.0,20.0,3.0,12.0,38.0,72.49,18.63
2016,7,21,5,45,412.0,28.0,3.15,12.5,78.5,124.97,79.95
2016,7,21,6,0,526.0,36.0,3.3,13.0,119.0,185.47,132.78
2016,7,21,6,15,592.0,41.5,3.3,13.5,167.0,241.45,183.69
2016,7,21,6,30,658.0,47.0,3.3,14.0,215.0,304.07,239.83
2016,7,21,6,45,368.0,91.5,3.3,14.5,189.5,262.79,212.55
2016,7,21,7,0,78.0,136.0,3.3,15.0,164.0,177.33,143.51
2016,7,21,7,15,443.0,99.0,3.2,15.0,292.0,347.86,286.08
2016,7,21,7,30,808.0,62.0,3.1,15.0,420.0,538.16,440.09
2016,7,21,7,45,831.0,64.0,3.05,15.5,471.0,592.16,481.26
2016,7,21,8,0,854.0,66.0,3.0,16.0,522.0,646.59,521.62
