Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,15,870.5,68.5,2.95,16.5,570.5,697.08,556.1
2016,7,21,8,30,887.0,71.0,2.9,17.0,619.0,746.85,589.27
2016,7,21,8,45,900.5,72.0,2.85,17.5,664.0,791.59,618.09
2016,7,21,9,0,914.0,73.0,2.8,18.0,709.0,834.85,645.32
2016,7,21,9,15,924.5,74.5,2.8,18.0,750.0,874.37,671.09
2016,7,21,9,30,935.0,76.0,2.8,18.0,791.0,911.74,695.16
2016,7,21,9,45,940.0,79.0,2.8,18.5,826.0,943.38,713.8
2016,7,21,10,0,945.0,82.0,2.8,19.0,861.0,972.17,730.39
2016,7,21,10,15,951.5,83.0,2.85,19.0,891.0,997.25,746.29
2016,7,21,10,30,958.0,84.0,2.9,19.0,921.0,1019.29,760.22
2016,7,21,10,45,963.5,84.5,2.95,19.0,944.0,1036.64,771.13
2016,7,21,11,0,969.0,85.0,3.0,19.0,967.0,1050.68,779.99
2016,7,21,11,15,972.0,85.5,3.1,19.0,983.5,1058.84,785.58
2016,7,21,11,30,975.0,86.0,3.2,19.0,1000.0,1063.52,789.04
2016,7,21,11,45,977.5,86.0,3.3,19.0,1008.5,1063.67,789.65
2016,7,21,12,0,980.0,86.0,3.4,19.0,1017.0,1060.29,788.08
2016,7,21,12,15,980.5,86.0,3.45,19.0,1018.0,1051.44,782.58
2016,7,21,12,30,981.0,86.0,3.5,19.0,1019.0,1039.14,774.93
2016,7,21,12,45,975.0,89.5,3.6,19.0,1011.5,1020.8,763.71
2016,7,21,13,0,969.0,93.0,3.7,19.0,1004.0,999.32,750.41
2016,7,21,13,15,967.0,92.5,3.7,19.0,990.0,974.5,734.17
2016,7,21,13,30,965.0,92.0,3.7,19.0,976.0,946.67,715.9
2016,7,21,13,45,964.5,89.5,3.75,19.0,955.5,915.27,695.43
2016,7,21,14,0,964.0,87.0,3.8,19.0,935.0,881.04,672.9
2016,7,21,14,15,959.0,86.0,3.8,19.0,907.0,842.02,646.6
2016,7,21,14,30,954.0,85.0,3.8,19.0,879.0,800.76,618.53
2016,7,21,14,45,949.5,82.0,3.8,19.0,845.0,755.88,587.6
2016,7,21,15,0,945.0,79.0,3.8,19.0,811.0,709.12,554.99
2016,7,21,15,15,936.0,77.5,3.75,18.5,771.0,659.31,518.44
2016,7,21,15,30,927.0,76.0,3.7,18.0,731.0,608.43,479.55
2016,7,21,15,45,916.0,73.5,3.7,18.0,686.5,554.71,436.57
2016,7,21,16,0,905.0,71.0,3.7,18.0,642.0,500.59,392.03
2016,7,21,16,15,889.5,69.0,3.65,17.5,593.5,444.86,345.48
2016,7,21,16,30,874.0,67.0,3.6,17.0,545.0,389.65,297.9
2016,7,21,16,45,853.0,64.5,3.6,17.0,494.0,333.0,247.55
2016,7,21,17,0,832.0,62.0,3.6,17.0,443.0,277.94,197.81
2016,7,21,17,15,803.0,58.5,3.55,16.5,390.5,222.11,148.22
2016,7,21,17,30,774.0,55.0,3.5,16.0,338.0,165.62,99.71
2016,7,21,17,45,732.0,51.5,3.45,16.0,286.0,114.5,60.15
2016,7,21,18,0,690.0,48.0,3.4,16.0,234.0,68.15,32.39
2016,7,21,18,15,627.5,43.0,3.3,15.5,184.5,31.19,22.06
2016,7,21,18,30,565.0,38.0,3.2,15.0,135.0,29.01,19.9
2016,7,21,18,45,458.0,30.0,3.1,14.5,92.0,23.79,14.8
2016,7,21,19,0,351.0,22.0,3.0,14.0,49.0,18.27,7.06
2016,7,21,19,15,175.5,11.0,2.95,13.5,24.5,10.81,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,146.0,9.5,2.15,11.5,18.5,24.65,0.0
2016,7,22,5,30,292.0,19.0,2.2,12.0,37.0,69.83,13.72
2016,7,22,5,45,407.0,28.0,2.25,12.5,77.5,123.38,78.38
2016,7,22,6,0,522.0,37.0,2.3,13.0,118.0,184.7,131.79
2016,7,22,6,15,591.5,43.0,2.2,13.5,166.5,242.12,183.5
2016,7,22,6,30,661.0,49.0,2.1,14.0,215.0,306.55,240.56
2016,7,22,6,45,706.5,53.0,2.05,14.5,267.0,365.32,292.17
2016,7,22,7,0,752.0,57.0,2.0,15.0,319.0,427.94,345.09
2016,7,22,7,15,783.0,60.5,1.95,15.5,371.5,485.92,392.46
2016,7,22,7,30,814.0,64.0,1.9,16.0,424.0,543.06,437.4
2016,7,22,7,45,837.0,67.0,1.85,16.5,476.0,598.49,479.23
2016,7,22,8,0,860.0,70.0,1.8,17.0,528.0,654.34,519.52
2016,7,22,8,15,877.5,72.0,1.8,17.5,577.0,705.26,553.39
2016,7,22,8,30,895.0,74.0,1.8,18.0,626.0,755.52,586.04
2016,7,22,8,45,907.5,76.5,1.8,18.5,671.5,801.46,614.97
2016,7,22,9,0,920.0,79.0,1.8,19.0,717.0,845.82,642.3
2016,7,22,9,15,930.0,80.5,1.8,19.0,758.0,885.11,667.0
2016,7,22,9,30,940.0,82.0,1.8,19.0,799.0,922.2,690.02
2016,7,22,9,45,941.0,87.0,1.85,19.5,833.0,952.5,707.65
2016,7,22,10,0,942.0,92.0,1.9,20.0,867.0,979.72,723.24
2016,7,22,10,15,948.0,93.0,1.95,20.0,897.0,1004.23,738.44
2016,7,22,10,30,954.0,94.0,2.0,20.0,927.0,1025.69,751.74
2016,7,22,10,45,959.5,94.5,2.05,20.5,950.0,1042.95,760.97
2016,7,22,11,0,965.0,95.0,2.1,21.0,973.0,1056.9,768.19
2016,7,22,11,15,967.5,95.5,2.2,21.0,988.5,1064.49,773.58
2016,7,22,11,30,970.0,96.0,2.3,21.0,1004.0,1068.6,776.91
2016,7,22,11,45,972.5,95.5,2.4,21.0,1012.5,1068.17,777.48
2016,7,22,12,0,975.0,95.0,2.5,21.0,1021.0,1064.24,775.92
2016,7,22,12,15,975.0,95.5,2.6,21.0,1021.5,1055.39,771.28
2016,7,22,12,30,975.0,96.0,2.7,21.0,1022.0,1043.11,764.51
2016,7,22,12,45,970.5,98.0,2.8,21.0,1014.0,1024.68,753.77
2016,7,22,13,0,966.0,100.0,2.9,21.0,1006.0,1003.1,740.98
2016,7,22,13,15,963.5,99.5,2.95,21.0,992.0,977.83,725.28
2016,7,22,13,30,961.0,99.0,3.0,21.0,978.0,949.59,707.56
2016,7,22,13,45,957.0,98.0,3.1,21.0,956.0,916.72,687.0
2016,7,22,14,0,953.0,97.0,3.2,21.0,934.0,881.24,664.47
2016,7,22,14,15,947.5,96.0,3.2,21.0,905.5,842.12,638.59
2016,7,22,14,30,942.0,95.0,3.2,21.0,877.0,800.82,610.99
2016,7,22,14,45,934.0,93.5,3.25,21.0,842.5,755.28,580.37
2016,7,22,15,0,926.0,92.0,3.3,21.0,808.0,708.17,548.14
2016,7,22,15,15,916.0,90.5,3.3,20.5,768.0,658.46,511.94
2016,7,22,15,30,906.0,89.0,3.3,20.0,728.0,607.81,473.9
2016,7,22,15,45,892.0,87.0,3.3,20.0,682.5,553.85,431.34
2016,7,22,16,0,878.0,85.0,3.3,20.0,637.0,499.81,387.48
2016,7,22,16,15,861.0,82.5,3.3,19.5,588.5,444.2,341.79
2016,7,22,16,30,844.0,80.0,3.3,19.0,540.0,389.3,295.21
2016,7,22,16,45,819.0,77.5,3.3,19.0,488.5,329.63,243.33
2016,7,22,17,0,794.0,75.0,3.3,19.0,437.0,275.08,194.83
2016,7,22,17,15,762.5,71.0,3.25,18.5,384.5,220.15,146.79
2016,7,22,17,30,731.0,67.0,3.2,18.0,332.0,168.52,103.05
2016,7,22,17,45,682.5,62.5,3.15,18.0,279.5,118.25,64.94
2016,7,22,18,0,634.0,58.0,3.1,18.0,227.0,70.29,35.9
2016,7,22,18,15,565.0,51.0,3.0,17.0,178.0,35.24,25.47
2016,7,22,18,30,496.0,44.0,2.9,16.0,129.0,31.93,22.34
2016,7,22,18,45,381.0,34.5,2.85,15.5,87.0,26.07,16.63
2016,7,22,19,0,266.0,25.0,2.8,15.0,45.0,19.81,7.57
2016,7,22,19,15,133.0,12.5,2.8,14.5,22.5,12.29,0.0
2016,7,22,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,23,5,15,116.0,10.0,1.55,13.5,16.5,21.82,0.0
2016,7,23,5,30,232.0,20.0,1.5,14.0,33.0,60.85,7.27
2016,7,23,5,45,354.0,29.5,1.45,14.5,72.5,113.37,71.32
2016,7,23,6,0,476.0,39.0,1.4,15.0,112.0,175.34,124.09
2016,7,23,6,15,548.0,46.0,1.4,15.5,160.0,231.94,174.08
2016,7,23,6,30,620.0,53.0,1.4,16.0,208.0,295.96,229.8
2016,7,23,6,45,669.0,57.5,1.4,16.5,259.5,353.54,279.57
2016,7,23,7,0,718.0,62.0,1.4,17.0,311.0,416.51,331.93
2016,7,23,7,15,751.0,66.0,1.4,17.5,363.0,474.46,378.57
2016,7,23,7,30,784.0,70.0,1.4,18.0,415.0,534.41,424.96
2016,7,23,7,45,809.0,73.0,1.4,18.5,466.5,589.96,466.36
2016,7,23,8,0,834.0,76.0,1.4,19.0,518.0,643.0,504.59
2016,7,23,8,15,852.0,78.5,1.45,19.5,567.0,693.74,538.42
2016,7,23,8,30,870.0,81.0,1.5,20.0,616.0,743.91,571.04
2016,7,23,8,45,884.0,83.0,1.55,21.0,661.5,789.54,598.75
2016,7,23,9,0,898.0,85.0,1.6,22.0,707.0,833.76,624.97
2016,7,23,9,15,908.5,87.0,1.65,22.0,748.0,873.33,650.08
2016,7,23,9,30,919.0,89.0,1.7,22.0,789.0,910.77,673.65
2016,7,23,9,45,926.0,91.0,1.8,22.5,824.5,942.71,692.77
2016,7,23,10,0,933.0,93.0,1.9,23.0,860.0,971.95,710.09
2016,7,23,10,15,939.5,94.0,1.95,23.0,889.5,996.78,725.33
2016,7,23,10,30,946.0,95.0,2.0,23.0,919.0,1018.59,738.73
2016,7,23,10,45,948.0,97.5,2.15,23.5,941.5,1034.45,748.2
2016,7,23,11,0,950.0,100.0,2.3,24.0,964.0,1046.94,755.6
2016,7,23,11,15,953.5,100.5,2.4,24.0,979.5,1055.41,761.44
2016,7,23,11,30,957.0,101.0,2.5,24.0,995.0,1060.46,765.24
2016,7,23,11,45,957.0,102.5,2.6,24.0,1003.0,1059.6,765.41
2016,7,23,12,0,957.0,104.0,2.7,24.0,1011.0,1055.28,763.51
2016,7,23,12,15,957.0,104.0,2.75,23.5,1012.0,1046.01,759.52
2016,7,23,12,30,957.0,104.0,2.8,23.0,1013.0,1033.38,753.46
2016,7,23,12,45,955.5,104.5,2.85,23.0,1006.0,1016.51,743.27
2016,7,23,13,0,954.0,105.0,2.9,23.0,999.0,996.46,731.05
2016,7,23,13,15,951.5,104.5,2.95,23.0,985.0,971.41,715.57
2016,7,23,13,30,949.0,104.0,3.0,23.0,971.0,943.41,698.11
2016,7,23,13,45,945.5,103.0,3.05,23.0,949.5,911.26,677.8
2016,7,23,14,0,942.0,102.0,3.1,23.0,928.0,876.49,655.59
2016,7,23,14,15,936.5,100.5,3.1,22.5,900.0,837.2,631.02
2016,7,23,14,30,931.0,99.0,3.1,22.0,872.0,795.77,604.67
2016,7,23,14,45,923.0,97.5,3.15,22.0,837.5,750.61,574.45
2016,7,23,15,0,915.0,96.0,3.2,22.0,803.0,703.89,542.42
2016,7,23,15,15,905.0,94.5,3.2,22.0,763.0,654.6,505.71
2016,7,23,15,30,895.0,93.0,3.2,22.0,723.0,604.38,467.35
2016,7,23,15,45,881.0,91.0,3.25,22.0,678.0,550.88,425.62
2016,7,23,16,0,867.0,89.0,3.3,22.0,633.0,497.32,382.57
2016,7,23,16,15,849.5,86.0,3.25,21.5,584.5,441.52,337.04
2016,7,23,16,30,832.0,83.0,3.2,21.0,536.0,383.56,288.5
2016,7,23,16,45,808.0,80.0,3.2,20.5,484.5,327.35,240.17
2016,7,23,17,0,784.0,77.0,3.2,20.0,433.0,273.16,192.66
2016,7,23,17,15,751.5,73.0,3.15,19.5,381.0,218.56,145.21
2016,7,23,17,30,719.0,69.0,3.1,19.0,329.0,167.37,102.17
2016,7,23,17,45,672.0,64.0,3.05,18.5,276.5,114.49,62.26
2016,7,23,18,0,625.0,59.0,3.0,18.0,224.0,69.65,36.07
2016,7,23,18,15,554.5,52.0,2.95,17.5,175.0,36.21,26.26
2016,7,23,18,30,484.0,45.0,2.9,17.0,126.0,32.98,23.13
2016,7,23,18,45,367.0,35.0,2.85,16.5,84.5,26.69,17.01
2016,7,23,19,0,250.0,25.0,2.8,16.0,43.0,19.96,6.99
2016,7,23,19,15,125.0,12.5,2.85,15.5,21.5,12.29,0.0
2016,7,23,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,92.0,10.0,1.65,13.5,15.0,19.21,0.0
2016,7,24,5,30,184.0,20.0,1.6,14.0,30.0,52.87,1.29
2016,7,24,5,45,308.0,31.0,1.55,14.5,68.5,104.92,65.91
2016,7,24,6,0,432.0,42.0,1.5,15.0,107.0,166.38,118.0
2016,7,24,6,15,508.0,49.5,1.4,15.0,154.5,222.44,167.44
2016,7,24,6,30,584.0,57.0,1.3,15.0,202.0,286.35,223.18
2016,7,24,6,45,636.0,62.5,1.2,15.5,253.5,345.45,273.86
2016,7,24,7,0,688.0,68.0,1.1,16.0,305.0,409.21,326.37
2016,7,24,7,15,391.5,123.5,1.05,16.5,263.0,346.56,277.92
2016,7,24,7,30,95.0,179.0,1.0,17.0,221.0,239.0,190.53
2016,7,24,7,45,453.5,131.0,1.0,17.5,366.5,430.63,345.01
2016,7,24,8,0,812.0,83.0,1.0,18.0,512.0,638.63,501.23
2016,7,24,8,15,831.0,86.0,1.0,18.5,561.0,689.97,533.55
2016,7,24,8,30,850.0,89.0,1.0,19.0,610.0,737.14,563.26
2016,7,24,8,45,866.5,90.5,1.05,19.5,656.0,783.43,592.4
2016,7,24,9,0,883.0,92.0,1.1,20.0,702.0,828.54,620.26
2016,7,24,9,15,894.0,94.0,1.15,20.0,743.0,868.05,645.23
2016,7,24,9,30,905.0,96.0,1.2,20.0,784.0,905.51,668.74
2016,7,24,9,45,914.5,97.0,1.3,20.5,820.0,938.26,688.53
2016,7,24,10,0,924.0,98.0,1.4,21.0,856.0,968.47,706.63
2016,7,24,10,15,930.5,99.5,1.5,21.0,885.5,993.66,722.85
2016,7,24,10,30,937.0,101.0,1.6,21.0,915.0,1015.85,737.26
2016,7,24,10,45,942.0,101.5,1.7,21.5,938.0,1032.39,746.74
2016,7,24,11,0,947.0,102.0,1.8,22.0,961.0,1045.67,754.26
2016,7,24,11,15,950.0,102.5,1.85,22.0,977.0,1053.62,759.27
2016,7,24,11,30,953.0,103.0,1.9,22.0,993.0,1058.16,762.31
2016,7,24,11,45,954.5,103.0,2.0,22.0,1001.0,1057.23,762.73
2016,7,24,12,0,956.0,103.0,2.1,22.0,1009.0,1052.86,761.09
2016,7,24,12,15,956.0,103.0,2.2,22.0,1009.5,1043.6,756.42
2016,7,24,12,30,956.0,103.0,2.3,22.0,1010.0,1030.97,749.66
2016,7,24,12,45,953.0,104.0,2.4,22.0,1002.5,1013.18,739.6
2016,7,24,13,0,950.0,105.0,2.5,22.0,995.0,992.26,727.49
2016,7,24,13,15,947.0,104.5,2.55,22.0,980.5,966.81,711.89
2016,7,24,13,30,944.0,104.0,2.6,22.0,966.0,938.46,694.34
2016,7,24,13,45,939.0,103.5,2.7,22.0,944.0,905.62,674.11
2016,7,24,14,0,934.0,103.0,2.8,22.0,922.0,870.27,651.95
2016,7,24,14,15,928.0,101.5,2.85,21.5,893.0,830.82,627.6
2016,7,24,14,30,922.0,100.0,2.9,21.0,864.0,789.28,601.43
2016,7,24,14,45,913.0,99.0,2.95,21.0,829.0,744.2,571.22
2016,7,24,15,0,904.0,98.0,3.0,21.0,794.0,697.67,539.1
2016,7,24,15,15,893.5,96.0,3.0,20.5,754.0,648.03,503.03
2016,7,24,15,30,883.0,94.0,3.0,20.0,714.0,597.53,465.21
2016,7,24,15,45,867.5,92.0,3.0,20.0,669.0,543.77,422.9
2016,7,24,16,0,852.0,90.0,3.0,20.0,624.0,490.12,379.46
2016,7,24,16,15,834.0,87.5,2.95,19.5,575.5,432.58,332.4
2016,7,24,16,30,816.0,85.0,2.9,19.0,527.0,378.4,286.46
2016,7,24,16,45,790.5,82.0,2.9,19.0,476.0,322.53,237.76
2016,7,24,17,0,765.0,79.0,2.9,19.0,425.0,268.87,190.25
2016,7,24,17,15,731.5,74.5,2.9,18.5,373.0,214.63,143.16
2016,7,24,17,30,698.0,70.0,2.9,18.0,321.0,163.94,100.59
2016,7,24,17,45,650.5,64.5,2.9,17.5,269.5,111.68,61.21
2016,7,24,18,0,603.0,59.0,2.9,17.0,218.0,67.61,35.57
2016,7,24,18,15,532.5,52.0,2.9,16.5,169.5,36.33,26.47
2016,7,24,18,30,462.0,45.0,2.9,16.0,121.0,33.11,23.33
2016,7,24,18,45,345.5,34.5,2.9,15.5,80.5,26.35,16.74
2016,7,24,19,0,229.0,24.0,2.9,15.0,40.0,19.1,5.75
2016,7,24,19,15,114.5,12.0,2.9,14.5,20.0,11.8,0.0
2016,7,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,93.0,10.0,2.0,11.5,14.5,19.19,0.0
2016,7,25,5,30,186.0,20.0,2.0,12.0,29.0,52.65,0.0
2016,7,25,5,45,313.0,30.5,2.0,12.5,68.0,105.03,65.85
2016,7,25,6,0,440.0,41.0,2.0,13.0,107.0,166.84,118.94
2016,7,25,6,15,517.0,48.5,1.9,13.0,154.5,223.55,169.54
2016,7,25,6,30,594.0,56.0,1.8,13.0,202.0,288.23,226.73
2016,7,25,6,45,378.0,94.5,1.75,13.5,195.0,268.82,216.7
2016,7,25,7,0,162.0,133.0,1.7,14.0,188.0,218.37,177.38
2016,7,25,7,15,233.0,148.0,1.65,14.5,242.0,284.3,231.64
2016,7,25,7,30,304.0,163.0,1.6,15.0,296.0,352.07,285.84
2016,7,25,7,45,210.5,194.5,1.55,15.5,292.0,336.27,271.1
2016,7,25,8,0,117.0,226.0,1.5,16.0,288.0,317.14,253.25
2016,7,25,8,15,234.0,234.5,1.5,16.5,373.0,419.92,334.11
2016,7,25,8,30,351.0,243.0,1.5,17.0,458.0,525.31,413.66
2016,7,25,8,45,619.0,167.5,1.5,17.5,580.5,678.64,529.17
2016,7,25,9,0,887.0,92.0,1.5,18.0,703.0,831.23,633.11
2016,7,25,9,15,898.0,94.0,1.5,18.0,744.5,870.9,656.78
2016,7,25,9,30,909.0,96.0,1.5,18.0,786.0,908.5,680.09
2016,7,25,9,45,911.5,101.0,1.55,18.5,820.0,939.35,698.13
2016,7,25,10,0,914.0,106.0,1.6,19.0,854.0,967.27,714.22
2016,7,25,10,15,921.0,107.0,1.6,19.0,884.0,992.17,728.98
2016,7,25,10,30,928.0,108.0,1.6,19.0,914.0,1014.13,741.87
2016,7,25,10,45,932.0,109.5,1.65,19.5,936.5,1030.6,750.65
2016,7,25,11,0,936.0,111.0,1.7,20.0,959.0,1043.81,757.48
2016,7,25,11,15,939.5,111.5,1.75,20.0,975.0,1052.15,762.79
2016,7,25,11,30,943.0,112.0,1.8,20.0,991.0,1057.1,766.12
2016,7,25,11,45,944.5,112.5,1.85,20.0,999.5,1056.64,766.19
2016,7,25,12,0,946.0,113.0,1.9,20.0,1008.0,1052.76,764.24
2016,7,25,12,15,946.5,113.0,1.9,20.0,1009.0,1043.99,758.63
2016,7,25,12,30,947.0,113.0,1.9,20.0,1010.0,1031.88,751.05
2016,7,25,12,45,945.5,113.0,1.95,20.5,1003.0,1014.58,739.5
2016,7,25,13,0,944.0,113.0,2.0,21.0,996.0,994.12,726.01
2016,7,25,13,15,941.5,112.0,2.05,20.5,981.5,968.69,712.08
2016,7,25,13,30,939.0,111.0,2.1,20.0,967.0,940.35,696.13
2016,7,25,13,45,937.0,109.0,2.15,20.0,946.0,908.68,676.5
2016,7,25,14,0,935.0,107.0,2.2,20.0,925.0,874.32,654.92
2016,7,25,14,15,929.0,105.5,2.2,20.0,896.5,834.77,629.17
2016,7,25,14,30,923.0,104.0,2.2,20.0,868.0,793.13,601.78
2016,7,25,14,45,918.5,100.5,2.25,20.0,834.0,748.72,572.52
2016,7,25,15,0,914.0,97.0,2.3,20.0,800.0,702.5,541.09
2016,7,25,15,15,903.0,95.5,2.25,20.0,759.5,652.53,503.89
2016,7,25,15,30,892.0,94.0,2.2,20.0,719.0,601.72,465.14
2016,7,25,15,45,881.5,90.0,2.2,20.0,674.5,548.24,423.59
2016,7,25,16,0,871.0,86.0,2.2,20.0,630.0,494.36,380.44
2016,7,25,16,15,853.0,83.5,2.2,19.5,581.0,438.54,335.11
2016,7,25,16,30,835.0,81.0,2.2,19.0,532.0,380.6,286.68
2016,7,25,16,45,813.5,77.0,2.2,19.0,481.0,324.05,237.56
2016,7,25,17,0,792.0,73.0,2.2,19.0,430.0,269.26,189.12
2016,7,25,17,15,759.5,69.0,2.15,18.5,377.5,214.2,141.33
2016,7,25,17,30,727.0,65.0,2.1,18.0,325.0,162.56,98.03
2016,7,25,17,45,681.5,60.0,2.05,17.5,273.0,112.41,60.64
2016,7,25,18,0,636.0,55.0,2.0,17.0,221.0,64.41,32.55
2016,7,25,18,15,566.5,48.5,1.85,16.5,172.0,33.49,23.97
2016,7,25,18,30,497.0,42.0,1.7,16.0,123.0,30.54,21.08
2016,7,25,18,45,383.0,32.0,1.55,15.5,81.5,24.14,14.82
2016,7,25,19,0,269.0,22.0,1.4,15.0,40.0,17.26,3.84
2016,7,25,19,15,134.5,11.0,1.4,14.5,20.0,10.81,0.0
2016,7,25,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,5,15,107.5,9.0,1.0,13.5,14.5,19.51,0.0
2016,7,26,5,30,215.0,18.0,0.9,14.0,29.0,54.52,0.0
2016,7,26,5,45,337.5,28.5,0.85,14.5,67.5,107.55,65.73
2016,7,26,6,0,460.0,39.0,0.8,15.0,106.0,169.31,118.71
2016,7,26,6,15,535.0,46.0,0.75,15.5,154.0,225.79,168.12
2016,7,26,6,30,610.0,53.0,0.7,16.0,202.0,290.05,223.37
2016,7,26,6,45,658.0,58.5,0.7,16.5,253.5,347.62,272.59
2016,7,26,7,0,706.0,64.0,0.7,17.0,305.0,410.65,324.29
2016,7,26,7,15,740.5,68.5,0.7,17.5,357.5,469.39,370.8
2016,7,26,7,30,775.0,73.0,0.7,18.0,410.0,530.31,417.06
2016,7,26,7,45,799.0,76.5,0.7,18.5,461.5,585.47,457.32
2016,7,26,8,0,823.0,80.0,0.7,19.0,513.0,641.18,496.48
2016,7,26,8,15,842.0,83.0,0.65,19.5,562.0,689.6,527.18
2016,7,26,8,30,861.0,86.0,0.6,20.0,611.0,740.74,558.32
2016,7,26,8,45,874.5,89.0,0.6,21.0,656.5,786.82,584.82
2016,7,26,9,0,888.0,92.0,0.6,22.0,702.0,831.45,609.73
2016,7,26,9,15,899.5,94.0,0.65,22.0,743.5,871.61,634.53
2016,7,26,9,30,911.0,96.0,0.7,22.0,785.0,909.72,657.89
2016,7,26,9,45,916.0,99.0,0.8,22.5,820.0,940.75,676.36
2016,7,26,10,0,921.0,102.0,0.9,23.0,855.0,969.0,693.09
2016,7,26,10,15,927.5,103.5,0.95,23.0,885.0,994.14,708.27
2016,7,26,10,30,934.0,105.0,1.0,23.0,915.0,1016.29,721.68
2016,7,26,10,45,938.5,106.0,1.1,23.5,938.0,1032.83,731.3
2016,7,26,11,0,943.0,107.0,1.2,24.0,961.0,1046.09,739.01
2016,7,26,11,15,946.0,107.5,1.3,24.0,976.5,1054.0,744.96
2016,7,26,11,30,949.0,108.0,1.4,24.0,992.0,1058.49,748.95
2016,7,26,11,45,951.0,108.5,1.5,24.5,1000.5,1058.54,748.85
2016,7,26,12,0,953.0,109.0,1.6,25.0,1009.0,1055.13,746.71
2016,7,26,12,15,953.0,109.0,1.7,25.0,1009.5,1045.83,742.44
2016,7,26,12,30,953.0,109.0,1.8,25.0,1010.0,1033.16,736.15
2016,7,26,12,45,946.0,112.5,1.9,25.0,1001.0,1014.04,725.79
2016,7,26,13,0,939.0,116.0,2.0,25.0,992.0,991.9,713.5
2016,7,26,13,15,936.0,115.0,2.05,24.5,977.5,966.08,699.56
2016,7,26,13,30,933.0,114.0,2.1,24.0,963.0,937.39,683.64
2016,7,26,13,45,930.0,112.5,2.2,24.0,941.5,905.47,664.61
2016,7,26,14,0,927.0,111.0,2.3,24.0,920.0,870.94,643.61
2016,7,26,14,15,920.5,109.5,2.3,24.0,891.5,831.21,618.05
2016,7,26,14,30,914.0,108.0,2.3,24.0,863.0,789.44,590.9
2016,7,26,14,45,907.0,105.5,2.35,24.0,828.5,744.52,561.6
2016,7,26,15,0,900.0,103.0,2.4,24.0,794.0,698.0,530.02
2016,7,26,15,15,889.0,101.0,2.4,23.5,753.5,648.1,494.57
2016,7,26,15,30,878.0,99.0,2.4,23.0,713.0,597.39,457.4
2016,7,26,15,45,865.0,96.0,2.45,23.0,668.0,544.12,416.48
2016,7,26,16,0,852.0,93.0,2.5,23.0,623.0,488.33,372.42
2016,7,26,16,15,833.0,90.0,2.45,22.5,574.5,432.26,327.17
2016,7,26,16,30,814.0,87.0,2.4,22.0,526.0,377.2,281.3
2016,7,26,16,45,791.0,82.5,2.4,22.0,475.0,320.79,232.86
2016,7,26,17,0,768.0,78.0,2.4,22.0,424.0,266.33,185.34
2016,7,26,17,15,734.5,74.0,2.3,21.5,371.5,212.37,139.1
2016,7,26,17,30,701.0,70.0,2.2,21.0,319.0,161.97,97.49
2016,7,26,17,45,655.5,64.0,2.15,20.5,267.5,109.32,58.61
2016,7,26,18,0,610.0,58.0,2.1,20.0,216.0,64.7,33.56
2016,7,26,18,15,538.5,50.5,1.95,19.0,167.0,35.32,25.27
2016,7,26,18,30,467.0,43.0,1.8,18.0,118.0,31.59,21.76
2016,7,26,18,45,355.0,32.5,1.65,17.5,77.5,24.75,15.11
2016,7,26,19,0,243.0,22.0,1.5,17.0,37.0,17.41,2.81
2016,7,26,19,15,121.5,11.0,1.45,16.5,18.5,10.81,0.0
2016,7,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,5,15,54.5,8.0,1.5,13.5,10.5,13.2,0.0
2016,7,27,5,30,109.0,16.0,1.5,14.0,21.0,35.51,0.0
2016,7,27,5,45,211.0,30.5,1.5,14.5,55.5,82.75,50.71
2016,7,27,6,0,313.0,45.0,1.5,15.0,90.0,136.22,96.63
2016,7,27,6,15,387.0,56.5,1.4,15.0,134.5,190.13,143.47
2016,7,27,6,30,461.0,68.0,1.3,15.0,179.0,251.03,196.18
2016,7,27,6,45,515.0,76.0,1.2,15.5,228.0,307.35,244.32
2016,7,27,7,0,569.0,84.0,1.1,16.0,277.0,368.65,294.9
2016,7,27,7,15,431.5,123.5,1.1,16.5,283.5,366.36,293.87
2016,7,27,7,30,294.0,163.0,1.1,17.0,290.0,345.99,277.13
2016,7,27,7,45,501.0,134.5,1.15,17.5,383.5,462.68,369.48
2016,7,27,8,0,708.0,106.0,1.2,18.0,477.0,594.73,469.18
2016,7,27,8,15,730.0,110.5,1.2,18.5,524.5,645.55,504.02
2016,7,27,8,30,752.0,115.0,1.2,19.0,572.0,694.43,536.27
2016,7,27,8,45,771.5,117.0,1.25,19.5,617.0,740.27,565.76
2016,7,27,9,0,791.0,119.0,1.3,20.0,662.0,785.33,594.24
2016,7,27,9,15,804.5,122.0,1.35,20.5,702.5,825.32,618.86
2016,7,27,9,30,818.0,125.0,1.4,21.0,743.0,863.61,642.09
2016,7,27,9,45,807.0,138.5,1.45,21.5,772.0,889.1,656.65
2016,7,27,10,0,796.0,152.0,1.5,22.0,801.0,911.16,669.07
2016,7,27,10,15,804.5,154.0,1.55,22.0,830.5,936.22,684.77
2016,7,27,10,30,813.0,156.0,1.6,22.0,860.0,958.7,698.78
2016,7,27,10,45,824.0,154.5,1.65,22.5,884.0,977.22,708.96
2016,7,27,11,0,835.0,153.0,1.7,23.0,908.0,992.96,717.43
2016,7,27,11,15,839.0,154.5,1.75,23.0,923.5,1001.98,723.12
2016,7,27,11,30,843.0,156.0,1.8,23.0,939.0,1007.89,727.02
2016,7,27,11,45,850.5,153.0,1.85,23.0,949.0,1003.57,724.57
2016,7,27,12,0,858.0,150.0,1.9,23.0,959.0,1002.33,724.29
2016,7,27,12,15,858.0,150.0,1.95,23.0,959.5,993.6,719.28
2016,7,27,12,30,858.0,150.0,2.0,23.0,960.0,981.84,712.48
2016,7,27,12,45,866.5,143.0,2.1,23.0,956.5,968.31,705.17
2016,7,27,13,0,875.0,136.0,2.2,23.0,953.0,951.58,695.78
2016,7,27,13,15,872.0,135.5,2.25,22.5,938.5,927.57,682.42
2016,7,27,13,30,869.0,135.0,2.3,22.0,924.0,900.89,667.23
2016,7,27,13,45,869.0,130.5,2.4,22.0,904.0,870.34,648.47
2016,7,27,14,0,869.0,126.0,2.5,22.0,884.0,837.21,627.75
2016,7,27,14,15,862.0,124.5,2.5,21.5,856.0,799.0,603.77
2016,7,27,14,30,855.0,123.0,2.5,21.0,828.0,758.94,578.22
2016,7,27,14,45,851.0,118.0,2.55,21.0,795.0,716.02,549.51
2016,7,27,15,0,847.0,113.0,2.6,21.0,762.0,671.41,517.89
2016,7,27,15,15,835.0,111.0,2.55,20.5,722.5,623.16,482.65
2016,7,27,15,30,823.0,109.0,2.5,20.0,683.0,572.73,444.84
2016,7,27,15,45,813.5,103.5,2.5,20.0,640.0,521.16,404.45
2016,7,27,16,0,804.0,98.0,2.5,20.0,597.0,469.27,362.58
2016,7,27,16,15,784.0,95.0,2.5,19.5,549.5,415.19,318.43
2016,7,27,16,30,764.0,92.0,2.5,19.0,502.0,362.31,273.85
2016,7,27,16,45,744.0,86.0,2.5,19.0,453.0,308.1,226.68
2016,7,27,17,0,724.0,80.0,2.5,19.0,404.0,255.56,180.25
2016,7,27,17,15,689.0,75.5,2.45,18.5,353.0,200.63,132.98
2016,7,27,17,30,654.0,71.0,2.4,18.0,302.0,151.81,92.38
2016,7,27,17,45,612.0,64.0,2.35,18.0,252.5,104.09,56.83
2016,7,27,18,0,570.0,57.0,2.3,18.0,203.0,61.17,32.43
2016,7,27,18,15,499.0,49.5,2.3,17.5,156.5,34.57,24.78
2016,7,27,18,30,428.0,42.0,2.3,17.0,110.0,30.81,21.15
2016,7,27,18,45,322.0,31.0,2.3,16.5,72.0,23.47,14.01
2016,7,27,19,0,216.0,20.0,2.3,16.0,34.0,15.58,0.79
2016,7,27,19,15,108.0,10.0,2.3,15.5,17.0,9.83,0.0
2016,7,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,5,15,92.5,8.0,1.7,12.0,12.0,16.8,0.0
2016,7,28,5,30,185.0,16.0,1.7,12.0,24.0,47.0,0.0
2016,7,28,5,45,305.5,26.5,1.7,12.5,60.5,98.13,58.86
2016,7,28,6,0,426.0,37.0,1.7,13.0,97.0,157.25,110.79
2016,7,28,6,15,500.5,44.0,1.65,13.5,143.0,211.53,159.1
2016,7,28,6,30,575.0,51.0,1.6,14.0,189.0,273.6,213.72
2016,7,28,6,45,383.5,89.5,1.6,14.5,191.0,264.51,212.07
2016,7,28,7,0,192.0,128.0,1.6,15.0,193.0,231.55,187.37
2016,7,28,7,15,273.0,140.0,1.55,15.5,249.0,295.82,240.12
2016,7,28,7,30,354.0,152.0,1.5,16.0,305.0,367.77,297.46
2016,7,28,7,45,575.5,114.0,1.45,16.5,398.0,489.26,393.32
2016,7,28,8,0,797.0,76.0,1.4,17.0,491.0,618.09,490.96
2016,7,28,8,15,516.0,170.0,1.4,17.0,449.0,555.57,438.46
2016,7,28,8,30,235.0,264.0,1.4,17.0,407.0,454.07,356.52
2016,7,28,8,45,549.0,175.0,1.4,17.5,542.0,630.68,493.61
2016,7,28,9,0,863.0,86.0,1.4,18.0,677.0,803.22,613.53
2016,7,28,9,15,874.0,88.0,1.45,18.5,717.0,842.22,636.09
2016,7,28,9,30,885.0,90.0,1.5,19.0,757.0,879.22,658.56
2016,7,28,9,45,893.0,91.5,1.6,19.5,792.0,910.75,677.83
2016,7,28,10,0,901.0,93.0,1.7,20.0,827.0,939.72,695.37
2016,7,28,10,15,907.0,94.0,1.75,20.0,855.5,963.54,710.22
2016,7,28,10,30,913.0,95.0,1.8,20.0,884.0,984.43,723.25
2016,7,28,10,45,917.0,96.0,1.9,20.5,906.5,1000.29,732.38
2016,7,28,11,0,921.0,97.0,2.0,21.0,929.0,1012.94,739.54
2016,7,28,11,15,923.5,98.0,2.05,21.0,944.0,1020.82,744.54
2016,7,28,11,30,926.0,99.0,2.1,21.0,959.0,1025.34,747.54
2016,7,28,11,45,927.0,99.5,2.2,21.0,966.5,1024.49,747.83
2016,7,28,12,0,928.0,100.0,2.3,21.0,974.0,1020.26,746.07
2016,7,28,12,15,927.5,100.0,2.35,21.0,974.0,1010.71,740.41
2016,7,28,12,30,927.0,100.0,2.4,21.0,974.0,997.88,732.75
2016,7,28,12,45,917.5,104.5,2.45,21.0,964.5,977.85,720.43
2016,7,28,13,0,908.0,109.0,2.5,21.0,955.0,954.95,706.29
2016,7,28,13,15,904.5,108.5,2.5,20.5,940.5,929.84,691.55
2016,7,28,13,30,901.0,108.0,2.5,20.0,926.0,901.98,674.89
2016,7,28,13,45,897.5,106.5,2.55,20.0,904.5,870.51,654.82
2016,7,28,14,0,894.0,105.0,2.6,20.0,883.0,836.56,632.91
2016,7,28,14,15,887.5,103.5,2.6,20.0,855.0,797.92,607.23
2016,7,28,14,30,881.0,102.0,2.6,20.0,827.0,757.34,579.98
2016,7,28,14,45,873.0,100.0,2.65,20.0,793.0,713.45,550.38
2016,7,28,15,0,865.0,98.0,2.7,20.0,759.0,668.13,518.54
2016,7,28,15,15,661.5,174.5,2.65,19.5,664.5,572.97,445.65
2016,7,28,15,30,458.0,251.0,2.6,19.0,570.0,494.84,384.75
2016,7,28,15,45,636.5,170.0,2.6,19.0,581.5,488.37,380.75
2016,7,28,16,0,815.0,89.0,2.6,19.0,593.0,464.87,361.08
2016,7,28,16,15,796.0,86.0,2.6,18.5,545.5,410.66,316.27
2016,7,28,16,30,777.0,83.0,2.6,18.0,498.0,357.52,271.07
2016,7,28,16,45,752.0,79.5,2.6,18.0,448.5,303.36,223.62
2016,7,28,17,0,727.0,76.0,2.6,18.0,399.0,251.4,177.45
2016,7,28,17,15,693.0,71.5,2.55,17.5,348.5,199.15,132.05
2016,7,28,17,30,659.0,67.0,2.5,17.0,298.0,147.83,89.25
2016,7,28,17,45,610.5,61.5,2.5,17.0,248.5,100.58,54.41
2016,7,28,18,0,562.0,56.0,2.5,17.0,199.0,58.84,31.39
2016,7,28,18,15,492.0,48.5,2.45,16.5,153.0,33.86,24.24
2016,7,28,18,30,422.0,41.0,2.4,16.0,107.0,30.05,20.56
2016,7,28,18,45,311.5,30.5,2.4,15.5,69.5,23.15,13.72
2016,7,28,19,0,201.0,20.0,2.4,15.0,32.0,15.72,0.0
2016,7,28,19,15,100.5,10.0,2.4,14.5,16.0,9.83,0.0
2016,7,28,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,5,15,66.5,7.5,1.75,12.0,10.5,13.71,0.0
2016,7,29,5,30,133.0,15.0,1.8,12.0,21.0,37.91,0.0
2016,7,29,5,45,242.0,27.5,1.85,12.5,55.0,86.1,51.24
2016,7,29,6,0,351.0,40.0,1.9,13.0,89.0,140.79,99.55
2016,7,29,6,15,426.5,49.0,1.85,13.5,133.0,193.51,146.02
2016,7,29,6,30,502.0,58.0,1.8,14.0,177.0,254.18,199.13
2016,7,29,6,45,553.0,65.0,1.75,14.5,225.5,310.09,247.96
2016,7,29,7,0,604.0,72.0,1.7,15.0,274.0,370.7,299.15
2016,7,29,7,15,641.5,77.5,1.65,15.5,324.0,426.99,345.29
2016,7,29,7,30,679.0,83.0,1.6,16.0,374.0,485.94,391.79
2016,7,29,7,45,707.5,87.0,1.6,16.5,423.5,538.63,432.14
2016,7,29,8,0,736.0,91.0,1.6,17.0,473.0,593.85,473.01
2016,7,29,8,15,757.0,94.5,1.6,17.0,520.5,644.05,509.51
2016,7,29,8,30,778.0,98.0,1.6,17.0,568.0,694.11,543.79
2016,7,29,8,45,796.5,100.0,1.65,17.5,613.0,740.14,573.93
2016,7,29,9,0,815.0,102.0,1.7,18.0,658.0,785.26,602.98
2016,7,29,9,15,827.5,104.0,1.75,18.5,698.0,819.62,624.17
2016,7,29,9,30,840.0,106.0,1.8,19.0,738.0,856.51,646.97
2016,7,29,9,45,850.0,108.0,1.85,19.5,773.0,889.14,666.64
2016,7,29,10,0,860.0,110.0,1.9,20.0,808.0,919.45,684.65
2016,7,29,10,15,867.0,111.5,1.95,20.0,837.5,943.86,700.01
2016,7,29,10,30,874.0,113.0,2.0,20.0,867.0,965.49,713.64
2016,7,29,10,45,883.0,111.5,2.05,20.0,890.5,983.0,724.66
2016,7,29,11,0,892.0,110.0,2.1,20.0,914.0,997.55,733.86
2016,7,29,11,15,895.5,111.0,2.15,20.0,930.0,1006.17,739.34
2016,7,29,11,30,899.0,112.0,2.2,20.0,946.0,1011.53,742.88
2016,7,29,11,45,905.0,109.5,2.25,20.0,955.5,1012.49,743.71
2016,7,29,12,0,911.0,107.0,2.3,20.0,965.0,1010.15,742.55
2016,7,29,12,15,911.5,107.0,2.35,20.0,965.5,1001.66,737.51
2016,7,29,12,30,912.0,107.0,2.4,20.0,966.0,989.93,730.49
2016,7,29,12,45,911.5,106.5,2.45,20.0,959.5,973.56,720.5
2016,7,29,13,0,911.0,106.0,2.5,20.0,953.0,954.09,708.53
2016,7,29,13,15,908.0,105.5,2.5,20.0,939.0,929.35,692.6
2016,7,29,13,30,905.0,105.0,2.5,20.0,925.0,901.81,674.83
2016,7,29,13,45,904.0,102.0,2.55,20.0,905.0,870.84,655.09
2016,7,29,14,0,903.0,99.0,2.6,20.0,885.0,837.22,633.41
2016,7,29,14,15,897.0,98.0,2.6,20.0,857.0,799.13,608.11
2016,7,29,14,30,891.0,97.0,2.6,20.0,829.0,759.01,581.21
2016,7,29,14,45,886.0,94.0,2.6,20.0,796.0,715.84,551.87
2016,7,29,15,0,881.0,91.0,2.6,20.0,763.0,670.97,520.38
2016,7,29,15,15,694.5,161.0,2.6,19.5,673.5,579.72,450.93
2016,7,29,15,30,508.0,231.0,2.6,19.0,584.0,504.22,392.36
2016,7,29,15,45,673.5,156.0,2.6,19.0,591.0,493.63,384.89
2016,7,29,16,0,839.0,81.0,2.6,19.0,598.0,469.86,364.72
2016,7,29,16,15,821.5,78.0,2.55,18.5,551.0,415.32,319.43
2016,7,29,16,30,804.0,75.0,2.5,18.0,504.0,358.65,271.29
2016,7,29,16,45,783.0,71.5,2.45,18.0,454.5,304.29,223.35
2016,7,29,17,0,762.0,68.0,2.4,18.0,405.0,251.66,176.28
2016,7,29,17,15,730.0,64.0,2.4,17.5,354.0,198.36,129.79
2016,7,29,17,30,698.0,60.0,2.4,17.0,303.0,148.42,88.03
2016,7,29,17,45,654.0,55.0,2.4,17.0,253.0,100.12,52.52
2016,7,29,18,0,610.0,50.0,2.4,17.0,203.0,56.89,29.37
2016,7,29,18,15,540.5,43.5,2.35,16.5,156.0,29.8,20.65
2016,7,29,18,30,471.0,37.0,2.3,16.0,109.0,26.64,17.56
2016,7,29,18,45,357.5,27.5,2.3,15.5,70.5,20.52,11.41
2016,7,29,19,0,244.0,18.0,2.3,15.0,32.0,13.93,0.0
2016,7,29,19,15,122.0,9.0,2.3,14.5,16.0,8.85,0.0
2016,7,29,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,97.0,7.5,1.5,12.0,11.0,7.37,0.0
2016,7,30,5,30,194.0,15.0,1.5,12.0,22.0,42.75,0.0
2016,7,30,5,45,320.5,25.0,1.55,12.5,59.0,98.75,57.01
2016,7,30,6,0,447.0,35.0,1.6,13.0,96.0,159.3,111.22
2016,7,30,6,15,523.0,42.0,1.6,13.5,142.5,214.98,160.91
2016,7,30,6,30,599.0,49.0,1.6,14.0,189.0,277.48,216.12
2016,7,30,6,45,439.0,83.5,1.65,14.5,200.0,280.12,224.19
2016,7,30,7,0,279.0,118.0,1.7,15.0,211.0,260.77,211.2
2016,7,30,7,15,282.0,140.0,1.65,15.0,247.0,300.12,244.05
2016,7,30,7,30,285.0,162.0,1.6,15.0,283.0,339.26,275.47
2016,7,30,7,45,550.0,117.5,1.6,15.5,389.0,476.41,385.49
2016,7,30,8,0,815.0,73.0,1.6,16.0,495.0,622.01,497.49
2016,7,30,8,15,422.0,151.0,1.65,16.5,371.0,468.2,374.43
2016,7,30,8,30,29.0,229.0,1.7,17.0,247.0,256.0,201.15
2016,7,30,8,45,454.5,156.0,1.75,17.5,464.5,531.84,423.91
2016,7,30,9,0,880.0,83.0,1.8,18.0,682.0,812.56,625.16
2016,7,30,9,15,890.5,84.5,1.9,18.0,722.5,851.19,648.33
2016,7,30,9,30,901.0,86.0,2.0,18.0,763.0,887.75,672.48
2016,7,30,9,45,909.5,87.5,2.1,18.5,798.5,920.21,692.47
2016,7,30,10,0,918.0,89.0,2.2,19.0,834.0,950.08,710.66
2016,7,30,10,15,924.0,90.0,2.25,19.0,863.0,974.28,725.88
2016,7,30,10,30,930.0,91.0,2.3,19.0,892.0,995.47,739.22
2016,7,30,10,45,934.0,92.0,2.4,19.0,914.5,1011.58,749.85
2016,7,30,11,0,938.0,93.0,2.5,19.0,937.0,1024.41,758.48
2016,7,30,11,15,940.5,93.5,2.55,19.0,952.5,1031.88,763.19
2016,7,30,11,30,943.0,94.0,2.6,19.0,968.0,1035.92,765.84
2016,7,30,11,45,944.5,94.5,2.65,19.0,975.5,1035.54,765.74
2016,7,30,12,0,946.0,95.0,2.7,19.0,983.0,1031.7,763.54
2016,7,30,12,15,946.0,95.0,2.7,19.0,984.0,1022.46,757.44
2016,7,30,12,30,946.0,95.0,2.7,19.0,985.0,1009.86,749.27
2016,7,30,12,45,546.0,280.5,2.75,19.0,793.5,807.96,610.61
2016,7,30,13,0,146.0,466.0,2.8,19.0,602.0,600.29,452.45
2016,7,30,13,15,541.5,280.0,2.75,19.0,771.5,774.82,590.87
2016,7,30,13,30,937.0,94.0,2.7,19.0,941.0,918.21,691.66
2016,7,30,13,45,934.5,92.5,2.7,19.0,920.0,886.5,669.37
2016,7,30,14,0,932.0,91.0,2.7,19.0,899.0,852.14,646.76
2016,7,30,14,15,926.5,90.0,2.65,18.5,871.0,813.4,621.83
2016,7,30,14,30,921.0,89.0,2.6,18.0,843.0,772.52,595.14
2016,7,30,14,45,915.5,86.5,2.6,18.0,809.5,728.25,564.92
2016,7,30,15,0,910.0,84.0,2.6,18.0,776.0,682.23,532.76
2016,7,30,15,15,900.5,82.5,2.55,18.0,736.5,633.18,495.48
2016,7,30,15,30,891.0,81.0,2.5,18.0,697.0,583.16,456.53
2016,7,30,15,45,554.0,176.5,2.5,18.0,551.0,450.01,352.18
2016,7,30,16,0,217.0,272.0,2.5,18.0,405.0,352.64,275.35
2016,7,30,16,15,526.5,171.0,2.5,17.5,459.5,372.49,289.48
2016,7,30,16,30,836.0,70.0,2.5,17.0,514.0,367.18,278.47
2016,7,30,16,45,815.0,67.0,2.5,17.0,463.5,311.75,229.16
2016,7,30,17,0,794.0,64.0,2.5,17.0,413.0,254.64,178.18
2016,7,30,17,15,763.0,60.5,2.5,16.5,361.5,200.23,130.4
2016,7,30,17,30,732.0,57.0,2.5,16.0,310.0,149.06,87.42
2016,7,30,17,45,687.0,52.5,2.55,15.5,259.0,99.26,51.08
2016,7,30,18,0,642.0,48.0,2.6,15.0,208.0,54.65,27.82
2016,7,30,18,15,573.0,41.5,2.55,14.5,159.5,30.87,21.78
2016,7,30,18,30,504.0,35.0,2.5,14.0,111.0,27.3,18.27
2016,7,30,18,45,387.0,26.0,2.5,14.0,71.5,19.29,10.36
2016,7,30,19,0,270.0,17.0,2.5,14.0,32.0,13.11,0.0
2016,7,30,19,15,135.0,8.5,2.45,13.5,16.0,8.36,0.0
2016,7,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
