Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,99.5,7.0,1.7,11.5,10.5,6.88,0.0
2016,7,31,5,30,199.0,14.0,1.8,12.0,21.0,42.19,0.0
2016,7,31,5,45,328.5,23.5,1.9,12.5,58.0,98.11,55.16
2016,7,31,6,0,458.0,33.0,2.0,13.0,95.0,159.29,110.67
2016,7,31,6,15,534.0,40.0,2.0,13.0,142.0,214.25,160.36
2016,7,31,6,30,610.0,47.0,2.0,13.0,189.0,278.55,217.87
2016,7,31,6,45,310.5,80.0,2.0,13.5,153.0,222.7,179.44
2016,7,31,7,0,11.0,113.0,2.0,14.0,117.0,117.57,93.9
2016,7,31,7,15,68.0,143.5,1.9,14.0,172.0,183.06,148.83
2016,7,31,7,30,125.0,174.0,1.8,14.0,227.0,256.2,208.79
2016,7,31,7,45,94.0,192.5,1.75,14.5,235.5,256.36,207.46
2016,7,31,8,0,63.0,211.0,1.7,15.0,244.0,258.99,207.97
2016,7,31,8,15,44.0,217.0,1.65,15.5,241.5,253.58,202.22
2016,7,31,8,30,25.0,223.0,1.6,16.0,239.0,240.24,190.18
2016,7,31,8,45,183.5,253.0,1.6,16.5,377.0,409.76,325.12
2016,7,31,9,0,342.0,283.0,1.6,17.0,515.0,584.86,456.09
2016,7,31,9,15,360.5,297.0,1.6,17.0,555.5,625.98,483.76
2016,7,31,9,30,379.0,311.0,1.6,17.0,596.0,667.06,512.11
2016,7,31,9,45,650.0,200.5,1.65,17.5,716.0,815.05,621.25
2016,7,31,10,0,921.0,90.0,1.7,18.0,836.0,953.37,711.01
2016,7,31,10,15,927.5,91.5,1.75,18.0,865.5,978.64,725.55
2016,7,31,10,30,934.0,93.0,1.8,18.0,895.0,1000.9,739.5
2016,7,31,10,45,724.0,221.0,1.85,18.5,852.5,951.89,705.64
2016,7,31,11,0,514.0,349.0,1.9,19.0,810.0,881.4,652.55
2016,7,31,11,15,731.5,222.5,1.95,19.0,891.0,968.68,716.69
2016,7,31,11,30,949.0,96.0,2.0,19.0,972.0,1043.37,764.39
2016,7,31,11,45,708.0,243.0,2.05,19.0,900.5,963.14,711.7
2016,7,31,12,0,467.0,390.0,2.1,19.0,829.0,868.21,642.41
2016,7,31,12,15,710.5,242.5,2.15,19.0,910.0,950.59,706.16
2016,7,31,12,30,954.0,95.0,2.2,19.0,991.0,1016.87,749.37
2016,7,31,12,45,582.0,279.0,2.25,19.0,824.5,840.2,629.56
2016,7,31,13,0,210.0,463.0,2.3,19.0,658.0,656.56,491.91
2016,7,31,13,15,574.5,280.5,2.35,19.0,801.5,804.73,609.25
2016,7,31,13,30,939.0,98.0,2.4,19.0,945.0,923.08,692.2
2016,7,31,13,45,937.0,95.5,2.45,19.0,924.0,890.67,670.2
2016,7,31,14,0,935.0,93.0,2.5,19.0,903.0,855.58,647.66
2016,7,31,14,15,929.0,92.0,2.55,18.5,874.0,816.28,623.18
2016,7,31,14,30,923.0,91.0,2.6,18.0,845.0,774.87,596.83
2016,7,31,14,45,917.0,88.5,2.65,18.0,811.0,730.09,566.56
2016,7,31,15,0,911.0,86.0,2.7,18.0,777.0,683.6,534.15
2016,7,31,15,15,900.5,84.0,2.75,17.5,737.0,633.35,497.3
2016,7,31,15,30,890.0,82.0,2.8,17.0,697.0,582.22,458.55
2016,7,31,15,45,877.5,79.5,2.85,17.0,652.0,528.95,416.02
2016,7,31,16,0,865.0,77.0,2.9,17.0,607.0,475.49,371.98
2016,7,31,16,15,514.0,152.5,2.9,16.5,460.5,349.77,273.12
2016,7,31,16,30,163.0,228.0,2.9,16.0,314.0,265.93,209.21
2016,7,31,16,45,112.5,201.0,2.9,16.0,258.0,215.74,169.64
2016,7,31,17,0,62.0,174.0,2.9,16.0,202.0,174.2,137.2
2016,7,31,17,15,390.0,116.5,2.85,15.5,253.5,173.66,124.01
2016,7,31,17,30,718.0,59.0,2.8,15.0,305.0,147.32,87.0
2016,7,31,17,45,670.0,54.0,2.75,14.5,254.0,97.65,50.9
2016,7,31,18,0,622.0,49.0,2.7,14.0,203.0,53.52,28.19
2016,7,31,18,15,550.5,42.5,2.6,13.5,155.0,29.24,20.41
2016,7,31,18,30,479.0,36.0,2.5,13.0,107.0,26.05,17.23
2016,7,31,18,45,360.0,26.5,2.45,13.0,68.0,19.89,10.77
2016,7,31,19,0,241.0,17.0,2.4,13.0,29.0,13.25,0.0
2016,7,31,19,15,120.5,8.5,2.3,12.5,14.5,8.36,0.0
2016,7,31,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,76.5,7.0,1.75,11.5,9.5,0.0,0.0
2016,8,1,5,30,153.0,14.0,1.8,12.0,19.0,35.39,0.0
2016,8,1,5,45,286.0,24.5,1.9,12.5,55.0,90.05,49.55
2016,8,1,6,0,419.0,35.0,2.0,13.0,91.0,151.15,105.04
2016,8,1,6,15,497.5,43.0,2.0,13.0,137.0,207.03,155.11
2016,8,1,6,30,576.0,51.0,2.0,13.0,183.0,271.22,212.25
2016,8,1,6,45,288.0,58.0,2.05,13.5,124.0,188.19,151.34
2016,8,1,7,0,0.0,65.0,2.1,14.0,65.0,62.83,47.92
2016,8,1,7,15,0.0,93.0,2.05,14.5,93.0,90.86,71.46
2016,8,1,7,30,0.0,121.0,2.0,15.0,121.0,119.06,94.53
2016,8,1,7,45,4.5,145.5,1.95,15.5,147.5,146.45,116.58
2016,8,1,8,0,9.0,170.0,1.9,16.0,174.0,174.25,138.58
2016,8,1,8,15,39.0,212.0,1.85,16.0,235.0,244.74,195.25
2016,8,1,8,30,69.0,254.0,1.8,16.0,296.0,312.88,248.64
2016,8,1,8,45,179.0,274.5,1.8,16.5,393.5,429.58,339.8
2016,8,1,9,0,289.0,295.0,1.8,17.0,491.0,554.6,433.32
2016,8,1,9,15,594.5,191.5,1.85,17.0,626.0,722.58,561.87
2016,8,1,9,30,900.0,88.0,1.9,17.0,761.0,887.86,675.6
2016,8,1,9,45,902.5,93.0,1.95,17.5,795.0,918.7,692.61
2016,8,1,10,0,905.0,98.0,2.0,18.0,829.0,946.63,709.02
2016,8,1,10,15,912.0,99.0,2.05,18.0,859.0,971.48,724.71
2016,8,1,10,30,919.0,100.0,2.1,18.0,889.0,993.39,738.54
2016,8,1,10,45,924.5,101.0,2.15,18.5,912.0,1010.76,748.05
2016,8,1,11,0,930.0,102.0,2.2,19.0,935.0,1024.91,755.55
2016,8,1,11,15,933.0,102.5,2.25,19.0,951.0,1032.74,760.51
2016,8,1,11,30,936.0,103.0,2.3,19.0,967.0,1037.18,763.45
2016,8,1,11,45,938.0,103.5,2.35,19.0,975.5,1037.2,763.67
2016,8,1,12,0,940.0,104.0,2.4,19.0,984.0,1033.78,761.82
2016,8,1,12,15,940.0,104.0,2.45,19.0,984.5,1024.48,756.26
2016,8,1,12,30,940.0,104.0,2.5,19.0,985.0,1011.83,748.65
2016,8,1,12,45,938.0,104.0,2.55,19.0,978.0,994.0,737.71
2016,8,1,13,0,936.0,104.0,2.6,19.0,971.0,973.01,724.74
2016,8,1,13,15,933.0,103.5,2.65,19.0,956.5,947.57,708.8
2016,8,1,13,30,930.0,103.0,2.7,19.0,942.0,919.24,690.88
2016,8,1,13,45,927.0,101.5,2.75,19.0,920.5,887.17,670.31
2016,8,1,14,0,924.0,100.0,2.8,19.0,899.0,852.47,647.81
2016,8,1,14,15,918.0,99.0,2.8,18.5,870.0,813.47,622.98
2016,8,1,14,30,912.0,98.0,2.8,18.0,841.0,772.38,596.37
2016,8,1,14,45,904.5,96.0,2.85,18.0,806.5,727.38,565.76
2016,8,1,15,0,897.0,94.0,2.9,18.0,772.0,680.83,532.75
2016,8,1,15,15,886.0,92.0,2.95,17.5,732.0,630.79,495.9
2016,8,1,15,30,875.0,90.0,3.0,17.0,692.0,579.96,457.24
2016,8,1,15,45,861.0,87.5,3.1,17.0,647.5,526.55,414.62
2016,8,1,16,0,847.0,85.0,3.2,17.0,603.0,473.11,370.6
2016,8,1,16,15,828.5,82.5,3.2,16.5,554.5,415.36,322.39
2016,8,1,16,30,810.0,80.0,3.2,16.0,506.0,361.01,275.34
2016,8,1,16,45,784.5,77.0,3.2,16.0,455.0,305.3,225.78
2016,8,1,17,0,759.0,74.0,3.2,16.0,404.0,251.82,177.65
2016,8,1,17,15,725.0,69.5,3.15,15.5,352.5,197.82,130.32
2016,8,1,17,30,691.0,65.0,3.1,15.0,301.0,147.46,88.3
2016,8,1,17,45,638.5,60.0,3.1,14.5,249.5,96.08,51.12
2016,8,1,18,0,586.0,55.0,3.1,14.0,198.0,53.34,29.54
2016,8,1,18,15,510.0,47.5,3.0,13.5,150.5,33.65,24.31
2016,8,1,18,30,434.0,40.0,2.9,13.0,103.0,29.85,20.52
2016,8,1,18,45,306.0,29.0,2.85,13.0,64.5,22.42,12.65
2016,8,1,19,0,178.0,18.0,2.8,13.0,26.0,14.38,0.0
2016,8,1,19,15,89.0,9.0,2.75,12.5,13.0,8.85,0.0
2016,8,1,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,55.5,7.0,2.3,11.5,9.0,0.0,0.0
2016,8,2,5,30,111.0,14.0,2.4,12.0,18.0,29.29,0.0
2016,8,2,5,45,250.0,26.0,2.5,12.5,53.5,83.81,44.98
2016,8,2,6,0,389.0,38.0,2.6,13.0,89.0,146.31,101.86
2016,8,2,6,15,473.5,46.5,2.55,13.0,135.5,202.96,152.32
2016,8,2,6,30,558.0,55.0,2.5,13.0,182.0,268.53,210.51
2016,8,2,6,45,279.0,67.0,2.5,13.5,130.5,194.55,156.72
2016,8,2,7,0,0.0,79.0,2.5,14.0,79.0,77.06,59.96
2016,8,2,7,15,0.0,104.0,2.45,14.5,104.0,102.2,80.97
2016,8,2,7,30,0.0,129.0,2.4,15.0,129.0,127.39,101.46
2016,8,2,7,45,3.5,148.0,2.35,15.5,150.0,148.48,118.29
2016,8,2,8,0,7.0,167.0,2.3,16.0,171.0,169.88,135.12
2016,8,2,8,15,16.0,194.0,2.25,16.0,203.5,203.71,162.12
2016,8,2,8,30,25.0,221.0,2.2,16.0,236.0,238.26,189.31
2016,8,2,8,45,453.5,155.5,2.15,16.5,461.0,529.7,425.54
2016,8,2,9,0,882.0,90.0,2.1,17.0,686.0,819.98,635.48
2016,8,2,9,15,894.0,91.5,2.05,17.0,727.5,859.97,658.41
2016,8,2,9,30,906.0,93.0,2.0,17.0,769.0,897.96,682.09
2016,8,2,9,45,911.5,96.5,2.0,17.5,804.5,930.02,700.73
2016,8,2,10,0,917.0,100.0,2.0,18.0,840.0,959.29,717.39
2016,8,2,10,15,924.0,101.0,2.0,18.0,870.0,984.37,732.56
2016,8,2,10,30,931.0,102.0,2.0,18.0,900.0,1006.46,745.81
2016,8,2,10,45,936.0,103.5,2.05,18.5,923.0,1024.01,755.37
2016,8,2,11,0,941.0,105.0,2.1,19.0,946.0,1038.27,762.9
2016,8,2,11,15,944.0,105.5,2.1,19.0,962.5,1046.13,767.23
2016,8,2,11,30,947.0,106.0,2.1,19.0,979.0,1050.55,769.53
2016,8,2,11,45,949.0,106.0,2.15,19.0,987.0,1049.98,769.44
2016,8,2,12,0,951.0,106.0,2.2,19.0,995.0,1045.95,767.27
2016,8,2,12,15,951.0,106.0,2.2,19.0,995.5,1036.5,761.13
2016,8,2,12,30,951.0,106.0,2.2,19.0,996.0,1023.66,752.96
2016,8,2,12,45,943.0,110.0,2.2,19.5,987.0,1003.95,739.03
2016,8,2,13,0,935.0,114.0,2.2,20.0,978.0,981.24,723.29
2016,8,2,13,15,932.0,113.0,2.25,20.0,963.0,955.22,707.35
2016,8,2,13,30,929.0,112.0,2.3,20.0,948.0,926.32,689.43
2016,8,2,13,45,924.5,111.0,2.35,20.0,925.5,893.39,668.71
2016,8,2,14,0,920.0,110.0,2.4,20.0,903.0,857.94,646.12
2016,8,2,14,15,913.0,108.5,2.45,20.0,874.0,817.7,620.01
2016,8,2,14,30,906.0,107.0,2.5,20.0,845.0,775.46,592.22
2016,8,2,14,45,897.0,105.0,2.55,20.0,809.5,729.55,561.47
2016,8,2,15,0,888.0,103.0,2.6,20.0,774.0,682.22,527.98
2016,8,2,15,15,876.5,101.0,2.6,19.5,733.0,632.18,491.45
2016,8,2,15,30,865.0,99.0,2.6,19.0,692.0,581.39,453.2
2016,8,2,15,45,847.5,97.0,2.65,19.0,646.0,525.03,408.91
2016,8,2,16,0,830.0,95.0,2.7,19.0,600.0,470.71,364.79
2016,8,2,16,15,810.0,92.0,2.7,18.5,551.0,415.08,318.86
2016,8,2,16,30,790.0,89.0,2.7,18.0,502.0,360.63,272.45
2016,8,2,16,45,761.0,85.5,2.75,18.0,450.5,304.44,223.36
2016,8,2,17,0,732.0,82.0,2.8,18.0,399.0,250.92,176.03
2016,8,2,17,15,694.5,77.0,2.8,17.5,347.0,194.5,127.6
2016,8,2,17,30,657.0,72.0,2.8,17.0,295.0,144.68,86.77
2016,8,2,17,45,600.0,66.5,2.85,17.0,243.0,97.11,53.25
2016,8,2,18,0,543.0,61.0,2.9,17.0,191.0,56.11,33.03
2016,8,2,18,15,461.5,52.0,2.85,16.5,144.0,37.85,27.64
2016,8,2,18,30,380.0,43.0,2.8,16.0,97.0,32.91,22.82
2016,8,2,18,45,248.5,30.5,2.8,15.5,60.0,24.09,13.57
2016,8,2,19,0,117.0,18.0,2.8,15.0,23.0,14.2,0.0
2016,8,2,19,15,58.5,9.0,2.8,14.5,11.5,8.85,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,5,15,44.0,6.5,1.25,12.5,7.5,0.0,0.0
2016,8,3,5,30,88.0,13.0,1.2,13.0,15.0,24.96,0.0
2016,8,3,5,45,220.0,26.0,1.15,13.5,49.5,77.27,39.76
2016,8,3,6,0,352.0,39.0,1.1,14.0,84.0,137.66,95.16
2016,8,3,6,15,438.5,48.5,0.95,14.5,130.0,193.92,143.99
2016,8,3,6,30,525.0,58.0,0.8,15.0,176.0,259.37,200.07
2016,8,3,6,45,394.0,87.0,0.65,15.5,188.5,263.81,208.56
2016,8,3,7,0,263.0,116.0,0.5,16.0,201.0,250.37,199.97
2016,8,3,7,15,492.5,98.5,0.45,16.5,292.0,370.32,295.58
2016,8,3,7,30,722.0,81.0,0.4,17.0,383.0,503.16,396.59
2016,8,3,7,45,752.5,84.5,0.4,17.5,435.0,560.04,437.39
2016,8,3,8,0,783.0,88.0,0.4,18.0,487.0,618.12,478.34
2016,8,3,8,15,804.0,91.0,0.45,18.0,536.5,669.88,514.54
2016,8,3,8,30,825.0,94.0,0.5,18.0,586.0,721.39,548.61
2016,8,3,8,45,842.5,96.5,0.6,18.5,632.0,769.06,579.26
2016,8,3,9,0,860.0,99.0,0.7,19.0,678.0,811.32,605.9
2016,8,3,9,15,872.5,101.0,0.8,19.0,719.5,851.54,632.16
2016,8,3,9,30,885.0,103.0,0.9,19.0,761.0,889.84,657.04
2016,8,3,9,45,895.0,104.5,1.05,19.5,797.5,923.19,678.2
2016,8,3,10,0,905.0,106.0,1.2,20.0,834.0,954.05,697.69
2016,8,3,10,15,912.5,107.0,1.3,20.0,864.5,979.33,714.07
2016,8,3,10,30,920.0,108.0,1.4,20.0,895.0,1001.67,728.69
2016,8,3,10,45,925.0,109.0,1.55,20.5,918.0,1018.51,739.27
2016,8,3,11,0,930.0,110.0,1.7,21.0,941.0,1032.09,747.84
2016,8,3,11,15,933.5,111.0,1.85,21.0,957.5,1040.86,754.83
2016,8,3,11,30,937.0,112.0,2.0,21.0,974.0,1046.22,759.73
2016,8,3,11,45,939.0,112.5,2.15,21.0,982.5,1046.12,761.22
2016,8,3,12,0,941.0,113.0,2.3,21.0,991.0,1042.58,760.57
2016,8,3,12,15,941.5,113.0,2.4,20.5,992.0,1033.63,757.36
2016,8,3,12,30,942.0,113.0,2.5,20.0,993.0,1021.3,752.02
2016,8,3,12,45,943.0,111.5,2.65,20.0,986.5,1004.62,742.9
2016,8,3,13,0,944.0,110.0,2.8,20.0,980.0,984.66,731.55
2016,8,3,13,15,941.0,109.5,2.85,20.0,965.5,958.91,715.41
2016,8,3,13,30,938.0,109.0,2.9,20.0,951.0,930.22,697.27
2016,8,3,13,45,933.0,108.5,3.0,20.0,928.5,897.06,676.36
2016,8,3,14,0,928.0,108.0,3.1,20.0,906.0,861.36,653.51
2016,8,3,14,15,921.5,106.5,3.15,19.5,877.0,821.18,628.18
2016,8,3,14,30,915.0,105.0,3.2,19.0,848.0,778.93,601.02
2016,8,3,14,45,906.0,103.5,3.3,19.0,812.5,733.09,569.96
2016,8,3,15,0,897.0,102.0,3.4,19.0,777.0,685.8,536.06
2016,8,3,15,15,885.0,100.0,3.4,18.5,736.0,634.99,498.35
2016,8,3,15,30,873.0,98.0,3.4,18.0,695.0,583.47,458.94
2016,8,3,15,45,858.0,95.5,3.45,18.0,649.5,529.48,415.71
2016,8,3,16,0,843.0,93.0,3.5,18.0,604.0,473.26,369.51
2016,8,3,16,15,483.0,158.5,3.5,17.5,446.0,339.7,264.8
2016,8,3,16,30,123.0,224.0,3.5,17.0,288.0,247.27,194.51
2016,8,3,16,45,437.0,151.0,3.55,17.0,345.0,262.78,199.33
2016,8,3,17,0,751.0,78.0,3.6,17.0,402.0,250.23,175.78
2016,8,3,17,15,714.0,73.5,3.55,16.5,349.0,196.13,128.68
2016,8,3,17,30,677.0,69.0,3.5,16.0,296.0,143.12,85.04
2016,8,3,17,45,624.5,63.0,3.5,16.0,244.5,94.43,50.65
2016,8,3,18,0,572.0,57.0,3.5,16.0,193.0,51.78,29.97
2016,8,3,18,15,491.5,48.5,3.35,15.5,145.5,34.9,25.14
2016,8,3,18,30,411.0,40.0,3.2,15.0,98.0,30.25,20.58
2016,8,3,18,45,276.5,28.5,3.1,14.5,60.5,22.32,11.92
2016,8,3,19,0,142.0,17.0,3.0,14.0,23.0,16.71,0.0
2016,8,3,19,15,71.0,8.5,2.95,13.5,11.5,8.36,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,38.5,6.0,2.6,11.5,7.0,0.0,0.0
2016,8,4,5,30,77.0,12.0,2.7,12.0,14.0,22.34,0.0
2016,8,4,5,45,215.0,25.5,2.8,12.5,48.5,75.11,36.92
2016,8,4,6,0,353.0,39.0,2.9,13.0,83.0,137.42,95.25
2016,8,4,6,15,440.5,48.0,2.9,13.0,129.0,193.45,145.0
2016,8,4,6,30,528.0,57.0,2.9,13.0,175.0,258.73,202.86
2016,8,4,6,45,585.5,64.0,2.95,13.5,226.0,318.54,255.96
2016,8,4,7,0,643.0,71.0,3.0,14.0,277.0,383.69,312.11
2016,8,4,7,15,321.5,83.5,2.95,14.5,186.5,262.71,215.9
2016,8,4,7,30,0.0,96.0,2.9,15.0,96.0,93.58,73.22
2016,8,4,7,45,0.0,119.0,2.9,15.5,119.0,116.59,92.1
2016,8,4,8,0,0.0,142.0,2.9,16.0,142.0,139.63,110.48
2016,8,4,8,15,0.0,151.0,2.95,16.0,151.5,148.37,117.2
2016,8,4,8,30,0.0,160.0,3.0,16.0,161.0,157.15,123.93
2016,8,4,8,45,3.5,178.5,3.05,16.0,181.5,178.31,140.74
2016,8,4,9,0,7.0,197.0,3.1,16.0,202.0,199.72,157.6
2016,8,4,9,15,8.5,209.0,3.15,16.0,215.5,213.05,167.84
2016,8,4,9,30,10.0,221.0,3.2,16.0,229.0,226.45,178.13
2016,8,4,9,45,14.5,252.0,3.3,16.5,264.0,261.88,205.41
2016,8,4,10,0,19.0,283.0,3.4,17.0,299.0,297.49,232.43
2016,8,4,10,15,16.5,275.0,3.4,17.0,289.5,286.96,223.75
2016,8,4,10,30,14.0,267.0,3.4,17.0,280.0,276.41,215.23
2016,8,4,10,45,17.5,294.0,3.45,17.0,310.0,306.89,238.66
2016,8,4,11,0,21.0,321.0,3.5,17.0,340.0,337.33,261.79
2016,8,4,11,15,28.0,351.0,3.5,17.0,377.0,382.0,295.62
2016,8,4,11,30,35.0,381.0,3.5,17.0,414.0,418.94,323.27
2016,8,4,11,45,36.5,383.0,3.55,17.0,417.0,421.25,324.84
2016,8,4,12,0,38.0,385.0,3.6,17.0,420.0,423.34,326.43
2016,8,4,12,15,33.0,375.0,3.6,17.0,406.0,406.68,313.7
2016,8,4,12,30,28.0,365.0,3.6,17.0,392.0,390.09,301.09
2016,8,4,12,45,33.0,376.0,3.6,17.0,407.0,404.09,311.92
2016,8,4,13,0,38.0,387.0,3.6,17.0,422.0,417.62,322.28
2016,8,4,13,15,44.5,392.0,3.6,17.0,432.5,426.0,328.9
2016,8,4,13,30,51.0,397.0,3.6,17.0,443.0,433.8,335.12
2016,8,4,13,45,78.0,405.5,3.6,17.0,473.5,461.6,357.06
2016,8,4,14,0,105.0,414.0,3.6,17.0,504.0,487.26,377.15
2016,8,4,14,15,85.0,389.0,3.6,17.0,460.5,441.98,342.99
2016,8,4,14,30,65.0,364.0,3.6,17.0,417.0,398.25,309.97
2016,8,4,14,45,57.5,341.5,3.65,17.0,387.0,367.26,286.77
2016,8,4,15,0,50.0,319.0,3.7,17.0,357.0,336.98,263.9
2016,8,4,15,15,38.0,287.0,3.7,16.5,315.0,295.95,232.8
2016,8,4,15,30,26.0,255.0,3.7,16.0,273.0,257.92,203.68
2016,8,4,15,45,19.5,228.5,3.7,16.0,241.5,227.74,180.17
2016,8,4,16,0,13.0,202.0,3.7,16.0,210.0,198.35,157.08
2016,8,4,16,15,6.5,165.5,3.7,15.5,169.5,160.54,127.22
2016,8,4,16,30,0.0,129.0,3.7,15.0,129.0,123.55,97.6
2016,8,4,16,45,0.0,106.0,3.7,15.0,106.0,101.8,79.94
2016,8,4,17,0,0.0,83.0,3.7,15.0,83.0,80.1,62.08
2016,8,4,17,15,0.0,72.0,3.65,14.5,72.0,69.61,53.56
2016,8,4,17,30,0.0,61.0,3.6,14.0,61.0,58.95,44.74
2016,8,4,17,45,291.0,56.5,3.6,14.0,125.0,64.81,38.84
2016,8,4,18,0,582.0,52.0,3.6,14.0,189.0,46.14,26.35
2016,8,4,18,15,503.5,44.5,3.5,13.5,141.5,31.55,22.37
2016,8,4,18,30,425.0,37.0,3.4,13.0,94.0,27.64,18.44
2016,8,4,18,45,295.5,25.5,3.3,12.5,57.5,19.6,9.55
2016,8,4,19,0,166.0,14.0,3.2,12.0,21.0,13.76,0.0
2016,8,4,19,15,83.0,7.0,3.15,12.0,10.5,6.88,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,37.5,5.5,2.25,13.0,6.5,0.0,0.0
2016,8,5,5,30,75.0,11.0,2.3,13.0,13.0,20.97,0.0
2016,8,5,5,45,206.5,24.5,2.4,13.0,46.5,71.81,33.0
2016,8,5,6,0,338.0,38.0,2.5,13.0,80.0,132.29,91.24
2016,8,5,6,15,425.0,48.0,2.45,13.0,125.5,188.26,140.8
2016,8,5,6,30,512.0,58.0,2.4,13.0,171.0,253.52,198.4
2016,8,5,6,45,567.0,66.0,2.4,13.5,221.5,312.54,250.61
2016,8,5,7,0,622.0,74.0,2.4,14.0,272.0,376.68,305.6
2016,8,5,7,15,311.0,96.0,2.35,14.0,195.0,271.16,222.48
2016,8,5,7,30,0.0,118.0,2.3,14.0,118.0,116.13,92.25
2016,8,5,7,45,0.0,134.0,2.25,14.0,134.0,132.01,105.35
2016,8,5,8,0,0.0,150.0,2.2,14.0,150.0,147.88,118.01
2016,8,5,8,15,3.5,167.5,2.15,14.0,170.0,167.74,133.88
2016,8,5,8,30,7.0,185.0,2.1,14.0,190.0,187.88,149.83
2016,8,5,8,45,11.0,206.0,2.05,14.5,214.0,212.27,168.72
2016,8,5,9,0,15.0,227.0,2.0,15.0,238.0,236.91,187.52
2016,8,5,9,15,15.0,237.0,2.0,15.0,248.5,247.12,195.02
2016,8,5,9,30,15.0,247.0,2.0,15.0,259.0,257.3,202.53
2016,8,5,9,45,60.0,313.0,2.0,15.5,361.0,374.0,293.22
2016,8,5,10,0,105.0,379.0,2.0,16.0,463.0,486.25,376.76
2016,8,5,10,15,101.0,393.0,2.0,16.0,476.5,498.16,384.03
2016,8,5,10,30,97.0,407.0,2.0,16.0,490.0,509.52,391.53
2016,8,5,10,45,284.0,380.5,2.0,16.5,631.5,679.6,519.06
2016,8,5,11,0,471.0,354.0,2.0,17.0,773.0,843.27,634.71
2016,8,5,11,15,465.0,364.5,2.05,17.0,784.0,848.89,636.53
2016,8,5,11,30,459.0,375.0,2.1,17.0,795.0,852.43,638.59
2016,8,5,11,45,459.0,380.0,2.15,17.5,803.5,854.27,638.67
2016,8,5,12,0,459.0,385.0,2.2,18.0,812.0,854.15,637.49
2016,8,5,12,15,354.0,422.0,2.25,18.0,751.5,777.87,582.53
2016,8,5,12,30,249.0,459.0,2.3,18.0,691.0,707.5,531.13
2016,8,5,12,45,209.5,460.0,2.4,18.0,654.5,659.51,497.48
2016,8,5,13,0,170.0,461.0,2.5,18.0,618.0,617.31,467.16
2016,8,5,13,15,327.5,407.5,2.55,18.0,703.0,702.39,533.47
2016,8,5,13,30,485.0,354.0,2.6,18.0,788.0,777.98,590.78
2016,8,5,13,45,673.5,245.5,2.65,18.0,832.0,813.92,621.63
2016,8,5,14,0,862.0,137.0,2.7,18.0,876.0,833.7,637.44
2016,8,5,14,15,854.0,135.5,2.75,18.0,846.5,795.5,611.65
2016,8,5,14,30,846.0,134.0,2.8,18.0,817.0,753.96,583.68
2016,8,5,14,45,831.5,133.5,2.9,18.0,780.5,707.33,551.29
2016,8,5,15,0,817.0,133.0,3.0,18.0,744.0,659.91,516.41
2016,8,5,15,15,802.5,130.0,3.0,17.5,703.5,609.58,479.05
2016,8,5,15,30,788.0,127.0,3.0,17.0,663.0,559.0,440.38
2016,8,5,15,45,767.5,124.5,3.0,17.0,617.0,505.85,397.79
2016,8,5,16,0,747.0,122.0,3.0,17.0,571.0,451.38,353.1
2016,8,5,16,15,723.0,117.5,3.0,16.5,522.5,396.61,307.63
2016,8,5,16,30,699.0,113.0,3.0,16.0,474.0,343.58,262.3
2016,8,5,16,45,665.5,108.0,3.05,16.0,423.0,289.29,214.91
2016,8,5,17,0,632.0,103.0,3.1,16.0,372.0,238.27,170.03
2016,8,5,17,15,589.5,96.5,3.1,15.5,321.0,187.77,127.01
2016,8,5,17,30,547.0,90.0,3.1,15.0,270.0,142.0,90.15
2016,8,5,17,45,486.0,81.0,3.1,15.0,220.5,97.59,59.33
2016,8,5,18,0,425.0,72.0,3.1,15.0,171.0,59.47,40.29
2016,8,5,18,15,341.5,59.5,3.0,14.5,126.0,44.44,33.59
2016,8,5,18,30,258.0,47.0,2.9,14.0,81.0,36.06,25.56
2016,8,5,18,45,152.0,30.5,2.85,13.5,48.0,23.83,12.24
2016,8,5,19,0,46.0,14.0,2.8,13.0,15.0,13.76,0.0
2016,8,5,19,15,23.0,7.0,2.75,13.0,7.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,19.0,5.0,2.35,11.5,5.5,0.0,0.0
2016,8,6,5,30,38.0,10.0,2.4,12.0,11.0,14.93,0.0
2016,8,6,5,45,158.5,25.5,2.5,12.5,42.5,62.89,26.85
2016,8,6,6,0,279.0,41.0,2.6,13.0,74.0,120.36,83.23
2016,8,6,6,15,368.5,52.0,2.55,13.0,119.0,174.99,131.15
2016,8,6,6,30,458.0,63.0,2.5,13.0,164.0,239.15,187.41
2016,8,6,6,45,519.5,71.5,2.5,13.5,213.5,298.55,239.65
2016,8,6,7,0,581.0,80.0,2.5,14.0,263.0,363.77,295.44
2016,8,6,7,15,290.5,100.0,2.45,14.0,191.5,264.96,217.39
2016,8,6,7,30,0.0,120.0,2.4,14.0,120.0,118.25,94.05
2016,8,6,7,45,13.5,153.5,2.4,14.5,160.5,160.49,128.95
2016,8,6,8,0,27.0,187.0,2.4,15.0,201.0,209.71,168.55
2016,8,6,8,15,24.0,200.5,2.35,15.0,213.5,216.26,173.1
2016,8,6,8,30,21.0,214.0,2.3,15.0,226.0,228.23,182.02
2016,8,6,8,45,104.5,260.0,2.3,15.5,328.5,356.12,284.16
2016,8,6,9,0,188.0,306.0,2.3,16.0,431.0,476.46,376.32
2016,8,6,9,15,241.5,318.0,2.3,16.0,489.5,547.75,429.43
2016,8,6,9,30,295.0,330.0,2.3,16.0,548.0,613.53,477.85
2016,8,6,9,45,586.5,222.5,2.3,16.5,683.0,778.85,603.19
2016,8,6,10,0,878.0,115.0,2.3,17.0,818.0,936.9,710.14
2016,8,6,10,15,885.5,116.5,2.3,17.0,847.5,962.12,724.4
2016,8,6,10,30,893.0,118.0,2.3,17.0,877.0,984.47,738.12
2016,8,6,10,45,898.0,119.5,2.35,17.5,900.0,1001.4,747.42
2016,8,6,11,0,903.0,121.0,2.4,18.0,923.0,1015.14,754.74
2016,8,6,11,15,906.5,121.5,2.4,18.0,938.5,1023.11,759.25
2016,8,6,11,30,910.0,122.0,2.4,18.0,954.0,1027.75,761.76
2016,8,6,11,45,911.0,123.0,2.45,18.0,962.0,1027.08,761.5
2016,8,6,12,0,912.0,124.0,2.5,18.0,970.0,1023.05,759.2
2016,8,6,12,15,912.5,124.0,2.5,18.0,970.5,1014.18,753.33
2016,8,6,12,30,913.0,124.0,2.5,18.0,971.0,1002.02,745.45
2016,8,6,12,45,908.0,125.5,2.55,18.0,963.0,982.96,733.61
2016,8,6,13,0,903.0,127.0,2.6,18.0,955.0,960.92,719.84
2016,8,6,13,15,900.0,126.0,2.65,18.0,940.0,935.36,703.7
2016,8,6,13,30,897.0,125.0,2.7,18.0,925.0,907.0,685.62
2016,8,6,13,45,893.0,123.5,2.75,18.0,903.5,874.65,664.71
2016,8,6,14,0,889.0,122.0,2.8,18.0,882.0,839.84,641.95
2016,8,6,14,15,882.0,120.5,2.85,17.5,853.0,800.39,616.9
2016,8,6,14,30,875.0,119.0,2.9,17.0,824.0,759.03,590.11
2016,8,6,14,45,867.0,116.0,3.0,17.0,789.0,713.82,559.27
2016,8,6,15,0,859.0,113.0,3.1,17.0,754.0,667.19,524.84
2016,8,6,15,15,846.5,111.0,3.15,17.0,713.5,616.47,486.17
2016,8,6,15,30,834.0,109.0,3.2,17.0,673.0,565.89,446.53
2016,8,6,15,45,819.0,105.0,3.3,17.0,628.0,511.86,403.23
2016,8,6,16,0,804.0,101.0,3.4,17.0,583.0,458.05,358.77
2016,8,6,16,15,782.5,97.5,3.5,16.5,534.0,402.56,312.29
2016,8,6,16,30,761.0,94.0,3.6,16.0,485.0,348.47,265.54
2016,8,6,16,45,733.0,89.5,3.7,16.0,434.0,293.2,216.54
2016,8,6,17,0,705.0,85.0,3.8,16.0,383.0,237.79,167.25
2016,8,6,17,15,665.5,80.0,3.8,15.5,331.0,185.17,121.77
2016,8,6,17,30,626.0,75.0,3.8,15.0,279.0,136.85,82.54
2016,8,6,17,45,570.0,67.5,3.85,14.5,228.5,89.71,50.19
2016,8,6,18,0,514.0,60.0,3.9,14.0,178.0,49.07,31.77
2016,8,6,18,15,427.5,50.5,3.85,13.5,131.5,37.37,27.46
2016,8,6,18,30,341.0,41.0,3.8,13.0,85.0,31.93,22.02
2016,8,6,18,45,211.0,27.0,3.75,13.0,50.5,21.0,9.56
2016,8,6,19,0,81.0,13.0,3.7,13.0,16.0,12.78,0.0
2016,8,6,19,15,40.5,6.5,3.7,12.5,8.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,40.0,5.0,2.8,11.0,6.0,0.0,0.0
2016,8,7,5,30,80.0,10.0,2.9,11.0,12.0,20.45,0.0
2016,8,7,5,45,231.5,22.0,3.0,11.5,45.5,72.66,27.78
2016,8,7,6,0,383.0,34.0,3.1,12.0,79.0,138.2,94.2
2016,8,7,6,15,473.0,42.5,3.0,12.5,125.5,195.57,145.55
2016,8,7,6,30,563.0,51.0,2.9,13.0,172.0,262.59,204.87
2016,8,7,6,45,621.5,56.5,2.85,13.5,224.0,322.77,258.6
2016,8,7,7,0,680.0,62.0,2.8,14.0,276.0,387.12,314.31
2016,8,7,7,15,718.5,66.5,2.65,14.0,329.0,446.67,364.94
2016,8,7,7,30,757.0,71.0,2.5,14.0,382.0,508.83,415.82
2016,8,7,7,45,558.0,128.5,2.45,14.5,374.0,489.1,398.18
2016,8,7,8,0,359.0,186.0,2.4,15.0,366.0,437.75,354.73
2016,8,7,8,15,607.0,135.0,2.3,15.5,476.5,580.7,467.93
2016,8,7,8,30,855.0,84.0,2.2,16.0,587.0,725.78,574.34
2016,8,7,8,45,871.5,86.0,2.1,16.5,633.5,773.11,603.61
2016,8,7,9,0,888.0,88.0,2.0,17.0,680.0,819.21,632.07
2016,8,7,9,15,899.5,90.0,1.9,17.0,722.0,859.59,657.09
2016,8,7,9,30,911.0,92.0,1.8,17.0,764.0,897.89,680.26
2016,8,7,9,45,917.0,95.0,1.75,17.5,799.5,930.03,698.2
2016,8,7,10,0,923.0,98.0,1.7,18.0,835.0,959.38,714.09
2016,8,7,10,15,930.0,99.5,1.75,18.0,865.5,985.1,730.19
2016,8,7,10,30,937.0,101.0,1.8,18.0,896.0,1007.79,744.38
2016,8,7,10,45,943.0,101.0,1.85,18.5,919.5,1024.73,753.52
2016,8,7,11,0,949.0,101.0,1.9,19.0,943.0,1038.37,760.65
2016,8,7,11,15,952.5,102.0,1.95,19.0,959.0,1047.21,766.27
2016,8,7,11,30,956.0,103.0,2.0,19.0,975.0,1052.55,769.82
2016,8,7,11,45,959.0,102.5,2.1,19.5,984.0,1052.3,769.13
2016,8,7,12,0,962.0,102.0,2.2,20.0,993.0,1048.51,766.3
2016,8,7,12,15,962.0,102.0,2.25,20.0,993.5,1038.78,760.62
2016,8,7,12,30,962.0,102.0,2.3,20.0,994.0,1025.6,752.83
2016,8,7,12,45,960.0,102.0,2.35,20.0,986.5,1007.14,741.69
2016,8,7,13,0,958.0,102.0,2.4,20.0,979.0,985.42,728.48
2016,8,7,13,15,955.5,101.5,2.45,20.0,964.0,959.6,712.55
2016,8,7,13,30,953.0,101.0,2.5,20.0,949.0,930.77,694.58
2016,8,7,13,45,949.0,99.5,2.55,20.0,926.5,896.81,673.05
2016,8,7,14,0,945.0,98.0,2.6,20.0,904.0,860.21,649.57
2016,8,7,14,15,938.5,97.0,2.65,20.0,874.5,819.7,623.15
2016,8,7,14,30,932.0,96.0,2.7,20.0,845.0,777.08,594.97
2016,8,7,14,45,923.0,94.5,2.75,20.0,809.0,730.33,563.49
2016,8,7,15,0,914.0,93.0,2.8,20.0,773.0,682.11,529.15
2016,8,7,15,15,902.5,91.0,2.8,20.0,731.5,630.64,490.35
2016,8,7,15,30,891.0,89.0,2.8,20.0,690.0,578.39,449.88
2016,8,7,15,45,874.5,87.5,2.8,20.0,643.5,523.56,406.27
2016,8,7,16,0,858.0,86.0,2.8,20.0,597.0,468.92,361.5
2016,8,7,16,15,838.0,83.0,2.8,19.5,547.0,409.36,312.32
2016,8,7,16,30,818.0,80.0,2.8,19.0,497.0,353.29,264.34
2016,8,7,16,45,788.5,77.0,2.8,19.0,444.5,295.89,213.99
2016,8,7,17,0,759.0,74.0,2.8,19.0,392.0,241.19,165.61
2016,8,7,17,15,721.5,69.5,2.75,18.5,339.0,186.67,118.95
2016,8,7,17,30,684.0,65.0,2.7,18.0,286.0,136.24,78.55
2016,8,7,17,45,626.5,59.0,2.7,17.5,233.5,84.36,43.59
2016,8,7,18,0,569.0,53.0,2.7,17.0,181.0,41.91,31.36
2016,8,7,18,15,482.0,45.0,2.65,16.5,133.5,32.58,22.89
2016,8,7,18,30,395.0,37.0,2.6,16.0,86.0,28.29,18.54
2016,8,7,18,45,248.0,25.0,2.55,15.5,50.5,19.72,7.8
2016,8,7,19,0,101.0,13.0,2.5,15.0,15.0,12.78,0.0
2016,8,7,19,15,50.5,6.5,2.5,14.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,5,45,178.5,17.0,2.25,13.5,37.5,56.84,17.7
2016,8,8,6,0,357.0,34.0,2.3,14.0,75.0,131.48,88.51
2016,8,8,6,15,447.5,42.5,2.15,14.0,120.5,187.48,138.33
2016,8,8,6,30,538.0,51.0,2.0,14.0,166.0,253.2,196.16
2016,8,8,6,45,594.0,57.5,1.9,14.5,216.5,312.13,248.18
2016,8,8,7,0,650.0,64.0,1.8,15.0,267.0,376.3,302.85
2016,8,8,7,15,689.5,69.0,1.7,15.5,319.0,433.96,350.56
2016,8,8,7,30,729.0,74.0,1.6,16.0,371.0,495.82,399.53
2016,8,8,7,45,758.5,77.5,1.55,16.5,422.5,552.4,442.74
2016,8,8,8,0,788.0,81.0,1.5,17.0,474.0,610.09,485.12
2016,8,8,8,15,809.5,84.0,1.5,17.5,523.5,662.45,521.83
2016,8,8,8,30,831.0,87.0,1.5,18.0,573.0,714.59,556.12
2016,8,8,8,45,847.5,89.0,1.5,18.5,619.5,757.17,582.92
2016,8,8,9,0,864.0,91.0,1.5,19.0,666.0,802.41,611.13
2016,8,8,9,15,876.5,93.0,1.55,19.0,707.5,842.84,637.28
2016,8,8,9,30,889.0,95.0,1.6,19.0,749.0,881.31,661.96
2016,8,8,9,45,901.5,95.0,1.7,19.5,786.0,915.41,682.9
2016,8,8,10,0,914.0,95.0,1.8,20.0,823.0,947.12,702.17
2016,8,8,10,15,921.0,96.5,1.9,20.0,853.0,972.68,718.72
2016,8,8,10,30,928.0,98.0,2.0,20.0,883.0,995.22,733.41
2016,8,8,10,45,932.5,99.5,2.15,20.5,906.0,1012.19,743.76
2016,8,8,11,0,937.0,101.0,2.3,21.0,929.0,1025.85,752.03
2016,8,8,11,15,940.0,101.5,2.4,21.0,945.0,1033.58,757.43
2016,8,8,11,30,943.0,102.0,2.5,21.0,961.0,1037.85,760.76
2016,8,8,11,45,944.5,102.5,2.65,21.0,969.0,1037.16,761.52
2016,8,8,12,0,946.0,103.0,2.8,21.0,977.0,1032.97,760.09
2016,8,8,12,15,946.0,103.0,2.9,21.0,977.5,1023.34,754.7
2016,8,8,12,30,946.0,103.0,3.0,21.0,978.0,1010.31,747.16
2016,8,8,12,45,946.0,102.0,3.15,21.0,971.0,992.91,737.18
2016,8,8,13,0,946.0,101.0,3.3,21.0,964.0,972.25,724.98
2016,8,8,13,15,943.5,100.0,3.35,20.5,949.0,946.15,709.72
2016,8,8,13,30,941.0,99.0,3.4,20.0,934.0,917.08,692.36
2016,8,8,13,45,937.5,97.5,3.5,20.0,912.0,883.84,670.97
2016,8,8,14,0,934.0,96.0,3.6,20.0,890.0,847.97,647.56
2016,8,8,14,15,927.5,95.0,3.65,20.0,861.0,807.8,620.65
2016,8,8,14,30,921.0,94.0,3.7,20.0,832.0,765.54,592.0
2016,8,8,14,45,913.0,92.0,3.75,20.0,796.5,719.41,560.21
2016,8,8,15,0,905.0,90.0,3.8,20.0,761.0,671.73,525.53
2016,8,8,15,15,893.0,88.5,3.8,19.5,719.5,620.82,487.38
2016,8,8,15,30,881.0,87.0,3.8,19.0,678.0,569.18,447.5
2016,8,8,15,45,867.0,84.0,3.8,19.0,632.5,514.66,403.37
2016,8,8,16,0,853.0,81.0,3.8,19.0,587.0,460.11,357.94
2016,8,8,16,15,833.0,78.5,3.75,18.5,537.5,403.89,310.48
2016,8,8,16,30,813.0,76.0,3.7,18.0,488.0,345.92,260.34
2016,8,8,16,45,788.0,72.0,3.7,18.0,436.5,289.18,209.86
2016,8,8,17,0,763.0,68.0,3.7,18.0,385.0,234.66,161.0
2016,8,8,17,15,726.0,64.0,3.65,17.5,332.5,180.5,114.24
2016,8,8,17,30,689.0,60.0,3.6,17.0,280.0,130.35,73.95
2016,8,8,17,45,636.0,54.0,3.6,17.0,229.0,81.62,41.62
2016,8,8,18,0,583.0,48.0,3.6,17.0,178.0,36.05,26.19
2016,8,8,18,15,497.5,40.5,3.55,16.5,131.0,28.79,19.55
2016,8,8,18,30,412.0,33.0,3.5,16.0,84.0,24.72,15.41
2016,8,8,18,45,261.5,22.0,3.5,15.5,49.0,16.99,5.13
2016,8,8,19,0,111.0,11.0,3.5,15.0,14.0,10.81,0.0
2016,8,8,19,15,55.5,5.5,3.45,14.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,175.0,16.5,1.2,13.5,36.0,55.12,13.78
2016,8,9,6,0,350.0,33.0,1.2,14.0,72.0,128.34,85.69
2016,8,9,6,15,441.5,42.0,1.0,14.0,117.5,184.65,135.44
2016,8,9,6,30,533.0,51.0,0.8,14.0,163.0,250.84,192.82
2016,8,9,6,45,585.0,58.5,0.6,14.5,213.0,308.98,242.91
2016,8,9,7,0,637.0,66.0,0.4,15.0,263.0,371.97,294.55
2016,8,9,7,15,677.5,71.0,0.4,15.5,315.0,430.8,341.84
2016,8,9,7,30,718.0,76.0,0.4,16.0,367.0,491.18,388.45
2016,8,9,7,45,748.5,79.5,0.4,16.5,418.5,547.86,430.47
2016,8,9,8,0,779.0,83.0,0.4,17.0,470.0,605.76,471.76
2016,8,9,8,15,800.5,86.0,0.45,17.5,519.5,657.75,507.61
2016,8,9,8,30,822.0,89.0,0.5,18.0,569.0,709.53,541.09
2016,8,9,8,45,841.5,90.0,0.6,18.5,615.5,752.94,568.96
2016,8,9,9,0,861.0,91.0,0.7,19.0,662.0,799.28,598.54
2016,8,9,9,15,873.5,93.5,0.7,19.5,703.5,840.16,622.4
2016,8,9,9,30,886.0,96.0,0.7,20.0,745.0,879.08,644.63
2016,8,9,9,45,897.0,96.5,0.75,20.5,781.5,912.29,663.85
2016,8,9,10,0,908.0,97.0,0.8,21.0,818.0,943.04,681.44
2016,8,9,10,15,915.0,98.5,0.85,21.0,848.0,968.45,696.94
2016,8,9,10,30,922.0,100.0,0.9,21.0,878.0,990.87,710.67
2016,8,9,10,45,926.0,101.0,0.95,21.5,901.0,1006.71,719.04
2016,8,9,11,0,930.0,102.0,1.0,22.0,924.0,1019.26,725.51
2016,8,9,11,15,933.0,102.5,1.1,22.0,939.5,1026.91,731.47
2016,8,9,11,30,936.0,103.0,1.2,22.0,955.0,1031.13,735.42
2016,8,9,11,45,936.5,104.5,1.35,22.5,962.5,1030.46,735.89
2016,8,9,12,0,937.0,106.0,1.5,23.0,970.0,1026.32,734.19
2016,8,9,12,15,937.0,106.0,1.6,23.0,970.5,1016.71,729.68
2016,8,9,12,30,937.0,106.0,1.7,23.0,971.0,1003.72,723.1
2016,8,9,12,45,934.0,106.5,1.85,23.0,963.0,985.1,713.57
2016,8,9,13,0,931.0,107.0,2.0,23.0,955.0,963.35,701.87
2016,8,9,13,15,928.0,106.5,2.1,22.5,940.0,937.56,688.16
2016,8,9,13,30,925.0,106.0,2.2,22.0,925.0,908.87,672.33
2016,8,9,13,45,919.0,106.0,2.35,22.0,902.5,875.4,652.22
2016,8,9,14,0,913.0,106.0,2.5,22.0,880.0,839.48,630.1
2016,8,9,14,15,906.5,104.5,2.55,22.0,851.0,799.45,604.11
2016,8,9,14,30,900.0,103.0,2.6,22.0,822.0,757.4,576.42
2016,8,9,14,45,889.5,102.0,2.65,22.0,786.0,711.26,545.47
2016,8,9,15,0,879.0,101.0,2.7,22.0,750.0,663.83,511.27
2016,8,9,15,15,867.0,99.0,2.7,21.5,709.5,613.51,474.41
2016,8,9,15,30,855.0,97.0,2.7,21.0,669.0,562.51,435.87
2016,8,9,15,45,837.5,95.0,2.7,21.0,623.0,506.39,391.48
2016,8,9,16,0,820.0,93.0,2.7,21.0,577.0,452.32,347.31
2016,8,9,16,15,799.0,89.5,2.65,20.5,528.0,396.14,300.82
2016,8,9,16,30,778.0,86.0,2.6,20.0,479.0,341.29,254.03
2016,8,9,16,45,747.0,83.0,2.6,20.0,427.0,285.65,205.53
2016,8,9,17,0,716.0,80.0,2.6,20.0,375.0,230.36,157.26
2016,8,9,17,15,676.0,74.5,2.55,19.5,323.0,176.74,112.01
2016,8,9,17,30,636.0,69.0,2.5,19.0,271.0,127.49,73.28
2016,8,9,17,45,572.5,63.0,2.5,18.5,219.5,80.97,43.45
2016,8,9,18,0,509.0,57.0,2.5,18.0,168.0,41.83,31.12
2016,8,9,18,15,418.0,47.5,2.45,17.0,122.5,35.32,25.16
2016,8,9,18,30,327.0,38.0,2.4,16.0,77.0,29.77,19.61
2016,8,9,18,45,188.5,24.0,2.4,15.5,44.0,18.75,5.07
2016,8,9,19,0,50.0,10.0,2.4,15.0,11.0,9.83,0.0
2016,8,9,19,15,25.0,5.0,2.45,14.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
