Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,146.0,17.5,2.05,12.5,33.5,50.47,8.87
2016,8,10,6,0,292.0,35.0,2.1,13.0,67.0,116.17,77.91
2016,8,10,6,15,385.5,45.0,2.0,13.5,111.0,170.96,126.22
2016,8,10,6,30,479.0,55.0,1.9,14.0,155.0,235.85,182.66
2016,8,10,6,45,538.5,63.0,1.8,14.5,205.0,294.7,234.3
2016,8,10,7,0,598.0,71.0,1.7,15.0,255.0,359.21,289.1
2016,8,10,7,15,640.5,76.5,1.6,15.0,306.5,417.66,337.98
2016,8,10,7,30,683.0,82.0,1.5,15.0,358.0,479.29,387.59
2016,8,10,7,45,716.0,86.0,1.45,15.5,409.5,536.33,431.36
2016,8,10,8,0,749.0,90.0,1.4,16.0,461.0,593.36,473.53
2016,8,10,8,15,771.5,93.5,1.4,16.5,510.0,645.34,510.75
2016,8,10,8,30,794.0,97.0,1.4,17.0,559.0,697.24,545.25
2016,8,10,8,45,814.5,98.5,1.4,17.5,605.5,745.0,575.92
2016,8,10,9,0,835.0,100.0,1.4,18.0,652.0,791.91,605.4
2016,8,10,9,15,848.0,102.5,1.45,18.0,693.5,827.91,628.63
2016,8,10,9,30,861.0,105.0,1.5,18.0,735.0,866.46,653.57
2016,8,10,9,45,617.0,223.0,1.55,18.5,685.5,805.13,608.59
2016,8,10,10,0,373.0,341.0,1.6,19.0,636.0,709.11,534.21
2016,8,10,10,15,636.0,225.5,1.65,19.0,752.0,850.73,640.0
2016,8,10,10,30,899.0,110.0,1.7,19.0,868.0,978.83,723.26
2016,8,10,10,45,905.0,110.5,1.75,19.0,891.0,995.71,732.53
2016,8,10,11,0,911.0,111.0,1.8,19.0,914.0,1009.4,741.17
2016,8,10,11,15,915.0,112.0,1.85,19.0,930.0,1018.36,746.91
2016,8,10,11,30,919.0,113.0,1.9,19.0,946.0,1023.95,750.64
2016,8,10,11,45,921.0,113.0,2.0,19.5,954.5,1023.12,749.61
2016,8,10,12,0,923.0,113.0,2.1,20.0,963.0,1018.88,746.52
2016,8,10,12,15,923.0,113.0,2.15,20.0,963.5,1009.31,740.91
2016,8,10,12,30,923.0,113.0,2.2,20.0,964.0,996.4,733.25
2016,8,10,12,45,920.5,113.5,2.3,20.0,956.0,978.39,722.86
2016,8,10,13,0,918.0,114.0,2.4,20.0,948.0,957.26,710.41
2016,8,10,13,15,915.0,113.0,2.4,19.5,933.0,931.17,695.0
2016,8,10,13,30,912.0,112.0,2.4,19.0,918.0,902.23,677.62
2016,8,10,13,45,908.0,110.5,2.45,19.0,896.0,869.24,656.52
2016,8,10,14,0,904.0,109.0,2.5,19.0,874.0,833.72,633.54
2016,8,10,14,15,897.0,107.5,2.5,19.0,844.5,793.56,606.75
2016,8,10,14,30,890.0,106.0,2.5,19.0,815.0,751.43,578.35
2016,8,10,14,45,881.5,103.5,2.5,19.0,779.5,705.54,546.97
2016,8,10,15,0,873.0,101.0,2.5,19.0,744.0,658.24,512.15
2016,8,10,15,15,861.0,99.0,2.5,18.5,703.0,608.14,475.07
2016,8,10,15,30,849.0,97.0,2.5,18.0,662.0,557.38,436.29
2016,8,10,15,45,834.0,94.0,2.5,18.0,617.0,501.82,391.89
2016,8,10,16,0,819.0,91.0,2.5,18.0,572.0,448.06,347.5
2016,8,10,16,15,798.0,87.5,2.5,17.5,522.5,391.92,300.59
2016,8,10,16,30,777.0,84.0,2.5,17.0,473.0,337.12,253.34
2016,8,10,16,45,750.0,79.5,2.55,17.0,422.0,281.28,204.07
2016,8,10,17,0,723.0,75.0,2.6,17.0,371.0,227.94,156.66
2016,8,10,17,15,683.5,70.0,2.6,16.5,319.0,172.15,109.14
2016,8,10,17,30,644.0,65.0,2.6,16.0,267.0,123.04,70.26
2016,8,10,17,45,588.0,58.5,2.6,16.0,216.5,76.2,39.98
2016,8,10,18,0,532.0,52.0,2.6,16.0,166.0,36.39,26.57
2016,8,10,18,15,442.0,43.0,2.55,15.5,120.5,31.41,21.87
2016,8,10,18,30,352.0,34.0,2.5,15.0,75.0,26.1,16.47
2016,8,10,18,45,176.0,17.0,2.45,14.5,37.5,12.64,0.55
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,149.5,16.5,1.6,12.5,32.5,49.54,4.15
2016,8,11,6,0,299.0,33.0,1.7,13.0,65.0,115.47,76.61
2016,8,11,6,15,391.5,43.5,1.7,13.5,109.5,170.67,125.52
2016,8,11,6,30,484.0,54.0,1.7,14.0,154.0,235.95,182.32
2016,8,11,6,45,537.5,63.0,1.75,14.5,203.0,293.71,233.3
2016,8,11,7,0,591.0,72.0,1.8,15.0,252.0,356.52,287.08
2016,8,11,7,15,328.5,115.0,1.75,15.0,218.5,299.65,243.61
2016,8,11,7,30,66.0,158.0,1.7,15.0,185.0,200.45,161.84
2016,8,11,7,45,77.0,182.0,1.65,15.5,217.5,235.13,189.76
2016,8,11,8,0,88.0,206.0,1.6,16.0,250.0,270.63,217.3
2016,8,11,8,15,176.5,225.5,1.6,16.5,324.5,362.29,289.87
2016,8,11,8,30,265.0,245.0,1.6,17.0,399.0,462.02,366.01
2016,8,11,8,45,530.5,182.0,1.65,17.5,521.0,615.45,484.26
2016,8,11,9,0,796.0,119.0,1.7,18.0,643.0,780.72,602.09
2016,8,11,9,15,810.0,122.0,1.7,18.0,685.0,821.44,627.12
2016,8,11,9,30,824.0,125.0,1.7,18.0,727.0,860.42,651.95
2016,8,11,9,45,629.5,217.0,1.75,18.5,690.0,809.61,614.21
2016,8,11,10,0,435.0,309.0,1.8,19.0,653.0,739.63,559.0
2016,8,11,10,15,664.5,213.0,1.85,19.0,760.5,863.83,650.82
2016,8,11,10,30,894.0,117.0,1.9,19.0,868.0,980.73,726.97
2016,8,11,10,45,722.0,219.5,1.95,19.0,837.0,943.18,700.71
2016,8,11,11,0,550.0,322.0,2.0,19.0,806.0,885.39,658.32
2016,8,11,11,15,730.0,222.0,2.05,19.0,876.0,961.07,713.5
2016,8,11,11,30,910.0,122.0,2.1,19.0,946.0,1023.54,753.68
2016,8,11,11,45,911.0,123.0,2.15,19.5,954.0,1022.68,751.28
2016,8,11,12,0,912.0,124.0,2.2,20.0,962.0,1018.43,747.51
2016,8,11,12,15,692.0,249.5,2.25,20.0,885.5,933.32,692.22
2016,8,11,12,30,472.0,375.0,2.3,20.0,809.0,838.15,622.64
2016,8,11,12,45,687.0,251.5,2.35,20.0,877.5,905.18,676.39
2016,8,11,13,0,902.0,128.0,2.4,20.0,946.0,955.36,709.97
2016,8,11,13,15,898.5,127.5,2.45,19.5,931.0,929.56,694.48
2016,8,11,13,30,895.0,127.0,2.5,19.0,916.0,900.97,677.73
2016,8,11,13,45,891.0,125.0,2.55,19.0,893.5,867.85,656.47
2016,8,11,14,0,887.0,123.0,2.6,19.0,871.0,832.27,633.35
2016,8,11,14,15,879.5,121.5,2.6,19.0,841.5,792.19,606.55
2016,8,11,14,30,872.0,120.0,2.6,19.0,812.0,750.22,578.2
2016,8,11,14,45,863.0,117.5,2.6,19.0,776.5,704.6,546.44
2016,8,11,15,0,854.0,115.0,2.6,19.0,741.0,657.02,511.22
2016,8,11,15,15,841.0,112.0,2.6,18.5,699.5,605.69,473.23
2016,8,11,15,30,828.0,109.0,2.6,18.0,658.0,553.88,433.68
2016,8,11,15,45,811.5,105.5,2.6,18.0,612.5,499.66,390.24
2016,8,11,16,0,795.0,102.0,2.6,18.0,567.0,445.83,345.83
2016,8,11,16,15,772.5,98.0,2.6,17.5,517.5,389.83,299.11
2016,8,11,16,30,750.0,94.0,2.6,17.0,468.0,335.39,252.29
2016,8,11,16,45,721.0,89.0,2.6,17.0,416.5,277.46,201.56
2016,8,11,17,0,692.0,84.0,2.6,17.0,365.0,224.58,154.81
2016,8,11,17,15,650.0,78.0,2.6,16.5,313.0,171.61,109.99
2016,8,11,17,30,608.0,72.0,2.6,16.0,261.0,123.28,72.14
2016,8,11,17,45,549.5,64.0,2.6,15.5,210.5,77.14,42.68
2016,8,11,18,0,491.0,56.0,2.6,15.0,160.0,40.15,29.99
2016,8,11,18,15,401.0,45.5,2.5,14.5,114.5,33.95,24.16
2016,8,11,18,30,311.0,35.0,2.4,14.0,69.0,27.34,17.46
2016,8,11,18,45,155.5,17.5,2.3,14.0,34.5,13.24,0.0
2016,8,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,5,45,153.0,16.0,1.9,11.5,32.0,49.17,0.0
2016,8,12,6,0,306.0,32.0,2.0,12.0,64.0,115.73,76.36
2016,8,12,6,15,399.5,42.5,1.95,12.5,109.0,171.46,126.27
2016,8,12,6,30,493.0,53.0,1.9,13.0,154.0,237.42,183.98
2016,8,12,6,45,556.0,60.5,1.9,13.5,204.5,297.74,237.29
2016,8,12,7,0,619.0,68.0,1.9,14.0,255.0,364.08,294.18
2016,8,12,7,15,661.0,73.5,1.9,14.5,307.5,423.3,343.78
2016,8,12,7,30,703.0,79.0,1.9,15.0,360.0,485.62,394.03
2016,8,12,7,45,735.0,83.0,1.9,15.5,412.0,541.46,437.58
2016,8,12,8,0,767.0,87.0,1.9,16.0,464.0,600.28,481.84
2016,8,12,8,15,789.5,90.5,1.85,16.0,513.5,653.04,520.71
2016,8,12,8,30,812.0,94.0,1.8,16.0,563.0,705.67,556.73
2016,8,12,8,45,830.5,96.5,1.8,16.5,610.0,753.68,587.98
2016,8,12,9,0,849.0,99.0,1.8,17.0,657.0,800.65,617.9
2016,8,12,9,15,862.0,101.5,1.85,17.5,698.5,837.1,640.48
2016,8,12,9,30,875.0,104.0,1.9,18.0,740.0,876.04,664.63
2016,8,12,9,45,882.5,107.0,1.95,18.5,775.5,908.48,684.09
2016,8,12,10,0,890.0,110.0,2.0,19.0,811.0,938.28,701.72
2016,8,12,10,15,897.0,111.5,2.1,19.0,841.0,963.2,717.97
2016,8,12,10,30,904.0,113.0,2.2,19.0,871.0,985.18,732.37
2016,8,12,10,45,910.0,113.5,2.3,19.5,894.0,1002.04,742.09
2016,8,12,11,0,916.0,114.0,2.4,20.0,917.0,1015.68,749.81
2016,8,12,11,15,919.0,115.0,2.45,20.0,933.0,1023.6,754.8
2016,8,12,11,30,922.0,116.0,2.5,20.0,949.0,1028.11,757.75
2016,8,12,11,45,924.5,115.5,2.6,20.0,957.0,1027.14,757.79
2016,8,12,12,0,927.0,115.0,2.7,20.0,965.0,1022.73,755.73
2016,8,12,12,15,927.0,115.0,2.75,20.0,965.5,1013.0,749.79
2016,8,12,12,30,927.0,115.0,2.8,20.0,966.0,999.91,741.78
2016,8,12,12,45,927.0,114.0,2.85,20.0,958.5,982.51,730.99
2016,8,12,13,0,927.0,113.0,2.9,20.0,951.0,961.89,718.12
2016,8,12,13,15,924.0,112.5,2.9,20.0,936.0,935.97,701.3
2016,8,12,13,30,921.0,112.0,2.9,20.0,921.0,907.14,682.54
2016,8,12,13,45,917.0,110.5,2.9,20.0,898.5,873.73,660.61
2016,8,12,14,0,913.0,109.0,2.9,20.0,876.0,837.77,636.82
2016,8,12,14,15,906.0,107.5,2.85,20.0,847.0,797.14,609.32
2016,8,12,14,30,899.0,106.0,2.8,20.0,818.0,754.52,580.24
2016,8,12,14,45,891.0,103.5,2.8,20.0,782.5,708.47,548.71
2016,8,12,15,0,883.0,101.0,2.8,20.0,747.0,660.94,513.47
2016,8,12,15,15,871.0,99.0,2.75,20.0,705.5,610.25,474.78
2016,8,12,15,30,859.0,97.0,2.7,20.0,664.0,558.89,434.57
2016,8,12,15,45,844.0,94.0,2.65,20.0,618.5,502.75,389.72
2016,8,12,16,0,829.0,91.0,2.6,20.0,573.0,448.39,344.89
2016,8,12,16,15,807.5,87.5,2.5,19.5,523.0,391.48,297.38
2016,8,12,16,30,786.0,84.0,2.4,19.0,473.0,335.95,249.68
2016,8,12,16,45,758.5,79.5,2.35,19.0,421.5,279.49,200.14
2016,8,12,17,0,731.0,75.0,2.3,19.0,370.0,225.58,152.65
2016,8,12,17,15,690.5,70.0,2.15,18.5,317.0,169.23,105.28
2016,8,12,17,30,650.0,65.0,2.0,18.0,264.0,119.74,66.98
2016,8,12,17,45,591.0,58.5,1.9,17.5,213.0,72.64,37.97
2016,8,12,18,0,532.0,52.0,1.8,17.0,162.0,36.86,26.83
2016,8,12,18,15,438.0,42.5,1.8,16.5,116.0,31.43,21.72
2016,8,12,18,30,344.0,33.0,1.8,16.0,70.0,25.65,15.72
2016,8,12,18,45,172.0,16.5,1.8,15.5,35.0,12.48,0.0
2016,8,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,5,45,149.5,16.0,2.0,12.5,31.0,48.09,0.0
2016,8,13,6,0,299.0,32.0,2.1,13.0,62.0,113.73,74.11
2016,8,13,6,15,394.5,42.0,2.05,13.5,106.0,169.02,123.73
2016,8,13,6,30,490.0,52.0,2.0,14.0,150.0,234.74,181.05
2016,8,13,6,45,553.5,59.0,1.95,14.5,200.5,294.48,233.74
2016,8,13,7,0,617.0,66.0,1.9,15.0,251.0,360.29,290.03
2016,8,13,7,15,659.0,71.5,1.85,15.5,302.5,419.37,339.29
2016,8,13,7,30,701.0,77.0,1.8,16.0,354.0,481.56,389.13
2016,8,13,7,45,481.5,137.0,1.75,16.5,339.5,446.94,360.07
2016,8,13,8,0,262.0,197.0,1.7,17.0,325.0,386.21,309.26
2016,8,13,8,15,536.0,143.5,1.7,17.5,441.0,534.38,426.87
2016,8,13,8,30,810.0,90.0,1.7,18.0,557.0,699.02,548.27
2016,8,13,8,45,829.0,92.0,1.7,18.5,603.0,746.76,578.0
2016,8,13,9,0,848.0,94.0,1.7,19.0,649.0,789.18,604.51
2016,8,13,9,15,860.5,96.0,1.75,19.0,690.5,829.05,630.56
2016,8,13,9,30,873.0,98.0,1.8,19.0,732.0,866.99,655.11
2016,8,13,9,45,885.5,98.5,1.85,19.5,768.5,901.13,675.67
2016,8,13,10,0,898.0,99.0,1.9,20.0,805.0,932.9,694.52
2016,8,13,10,15,905.0,100.5,1.95,20.0,835.0,958.02,710.26
2016,8,13,10,30,912.0,102.0,2.0,20.0,865.0,980.16,724.14
2016,8,13,10,45,917.5,102.5,2.05,20.5,888.0,996.67,733.04
2016,8,13,11,0,923.0,103.0,2.1,21.0,911.0,1009.93,739.94
2016,8,13,11,15,926.5,103.5,2.15,21.0,926.5,1017.88,744.95
2016,8,13,11,30,930.0,104.0,2.2,21.0,942.0,1022.4,747.94
2016,8,13,11,45,932.0,104.0,2.3,21.0,950.0,1021.46,748.12
2016,8,13,12,0,934.0,104.0,2.4,21.0,958.0,1017.06,746.19
2016,8,13,12,15,934.0,104.0,2.45,21.0,958.5,1007.27,740.34
2016,8,13,12,30,934.0,104.0,2.5,21.0,959.0,994.1,732.4
2016,8,13,12,45,919.0,112.0,2.55,21.0,947.5,971.75,718.5
2016,8,13,13,0,904.0,120.0,2.6,21.0,936.0,946.6,702.81
2016,8,13,13,15,901.0,119.0,2.65,21.0,920.5,920.62,686.53
2016,8,13,13,30,898.0,118.0,2.7,21.0,905.0,891.81,668.27
2016,8,13,13,45,897.0,115.0,2.75,21.0,884.0,860.01,647.87
2016,8,13,14,0,896.0,112.0,2.8,21.0,863.0,825.54,625.5
2016,8,13,14,15,889.0,110.5,2.8,21.0,833.5,785.44,598.71
2016,8,13,14,30,882.0,109.0,2.8,21.0,804.0,743.39,570.35
2016,8,13,14,45,876.0,105.0,2.85,21.0,769.5,697.88,539.22
2016,8,13,15,0,870.0,101.0,2.9,21.0,735.0,650.76,504.55
2016,8,13,15,15,857.5,99.0,2.9,20.5,694.0,600.33,467.1
2016,8,13,15,30,845.0,97.0,2.9,20.0,653.0,549.3,428.01
2016,8,13,15,45,832.0,93.0,2.9,20.0,608.0,493.86,383.61
2016,8,13,16,0,819.0,89.0,2.9,20.0,563.0,440.01,339.07
2016,8,13,16,15,798.0,86.0,2.9,19.5,514.0,384.29,292.38
2016,8,13,16,30,777.0,83.0,2.9,19.0,465.0,329.9,245.43
2016,8,13,16,45,750.5,78.0,2.9,19.0,414.0,273.75,195.95
2016,8,13,17,0,724.0,73.0,2.9,19.0,363.0,220.06,148.5
2016,8,13,17,15,683.5,68.0,2.8,18.5,310.5,166.82,103.66
2016,8,13,17,30,643.0,63.0,2.7,18.0,258.0,115.23,63.81
2016,8,13,17,45,585.0,56.5,2.65,18.0,207.5,68.71,35.54
2016,8,13,18,0,527.0,50.0,2.6,18.0,157.0,35.33,25.35
2016,8,13,18,15,431.0,41.0,2.6,17.5,111.5,30.28,20.57
2016,8,13,18,30,335.0,32.0,2.6,17.0,66.0,24.93,14.84
2016,8,13,18,45,167.5,16.0,2.6,16.5,33.0,12.18,0.0
2016,8,13,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,5,45,168.0,15.0,2.1,12.5,31.5,49.81,0.0
2016,8,14,6,0,336.0,30.0,2.2,13.0,63.0,119.9,76.98
2016,8,14,6,15,434.0,39.0,2.15,13.5,108.5,176.65,128.65
2016,8,14,6,30,532.0,48.0,2.1,14.0,154.0,244.13,187.76
2016,8,14,6,45,594.5,54.0,2.1,14.5,205.0,304.47,241.37
2016,8,14,7,0,657.0,60.0,2.1,15.0,256.0,370.76,298.45
2016,8,14,7,15,377.5,109.5,2.1,15.5,227.0,317.32,257.88
2016,8,14,7,30,98.0,159.0,2.1,16.0,198.0,225.07,181.82
2016,8,14,7,45,118.5,183.0,2.1,16.5,236.5,267.4,215.92
2016,8,14,8,0,139.0,207.0,2.1,17.0,275.0,311.34,250.17
2016,8,14,8,15,181.5,227.5,2.1,17.5,326.0,367.96,294.06
2016,8,14,8,30,224.0,248.0,2.1,18.0,377.0,427.7,339.33
2016,8,14,8,45,549.5,167.5,2.1,18.5,517.5,616.7,486.74
2016,8,14,9,0,875.0,87.0,2.1,19.0,658.0,802.32,618.49
2016,8,14,9,15,886.5,89.0,2.1,19.0,699.5,842.26,642.89
2016,8,14,9,30,898.0,91.0,2.1,19.0,741.0,880.13,667.0
2016,8,14,9,45,884.5,104.5,2.15,19.5,771.5,905.96,681.98
2016,8,14,10,0,871.0,118.0,2.2,20.0,802.0,927.88,694.42
2016,8,14,10,15,878.5,119.5,2.2,20.0,831.5,952.81,709.72
2016,8,14,10,30,886.0,121.0,2.2,20.0,861.0,974.85,723.07
2016,8,14,10,45,895.0,120.0,2.25,20.5,885.0,992.68,732.87
2016,8,14,11,0,904.0,119.0,2.3,21.0,909.0,1007.41,740.73
2016,8,14,11,15,907.5,120.0,2.35,21.0,924.5,1015.64,745.9
2016,8,14,11,30,911.0,121.0,2.4,21.0,940.0,1020.49,749.07
2016,8,14,11,45,915.0,119.5,2.45,21.0,948.5,1019.84,748.82
2016,8,14,12,0,919.0,118.0,2.5,21.0,957.0,1015.78,746.52
2016,8,14,12,15,919.0,118.0,2.55,21.0,956.5,1005.99,740.62
2016,8,14,12,30,919.0,118.0,2.6,21.0,956.0,992.86,732.67
2016,8,14,12,45,909.5,122.5,2.65,21.0,946.0,972.16,719.8
2016,8,14,13,0,900.0,127.0,2.7,21.0,936.0,948.57,705.08
2016,8,14,13,15,896.5,126.0,2.75,21.0,920.5,922.13,688.43
2016,8,14,13,30,893.0,125.0,2.8,21.0,905.0,892.91,669.84
2016,8,14,13,45,887.0,124.0,2.85,21.0,882.0,858.97,647.94
2016,8,14,14,0,881.0,123.0,2.9,21.0,859.0,822.69,624.26
2016,8,14,14,15,873.5,121.0,2.95,20.5,829.5,782.14,598.52
2016,8,14,14,30,866.0,119.0,3.0,20.0,800.0,739.73,571.07
2016,8,14,14,45,856.5,117.0,3.05,20.0,764.5,694.31,539.14
2016,8,14,15,0,847.0,115.0,3.1,20.0,729.0,647.01,504.0
2016,8,14,15,15,834.0,112.0,3.15,20.0,687.5,595.84,465.07
2016,8,14,15,30,821.0,109.0,3.2,20.0,646.0,544.23,424.7
2016,8,14,15,45,804.5,105.5,3.25,20.0,600.5,490.24,381.34
2016,8,14,16,0,788.0,102.0,3.3,20.0,555.0,436.66,337.02
2016,8,14,16,15,765.0,98.0,3.3,19.5,506.0,380.8,290.25
2016,8,14,16,30,742.0,94.0,3.3,19.0,457.0,326.57,243.54
2016,8,14,16,45,712.5,89.0,3.35,18.5,405.5,268.96,193.54
2016,8,14,17,0,683.0,84.0,3.4,18.0,354.0,216.5,147.63
2016,8,14,17,15,639.5,78.0,3.3,17.5,302.0,164.0,103.61
2016,8,14,17,30,596.0,72.0,3.2,17.0,250.0,116.35,67.22
2016,8,14,17,45,534.5,63.5,3.15,17.0,200.0,70.73,39.54
2016,8,14,18,0,473.0,55.0,3.1,17.0,150.0,40.06,29.57
2016,8,14,18,15,374.0,44.0,3.0,16.5,105.5,33.36,23.26
2016,8,14,18,30,275.0,33.0,2.9,16.0,61.0,26.2,15.71
2016,8,14,18,45,137.5,16.5,2.85,15.5,30.5,12.86,0.0
2016,8,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,153.5,15.5,2.15,11.5,30.5,47.36,0.0
2016,8,15,6,0,307.0,31.0,2.2,12.0,61.0,113.84,72.72
2016,8,15,6,15,409.5,41.5,2.15,12.0,106.5,171.83,125.83
2016,8,15,6,30,512.0,52.0,2.1,12.0,152.0,241.09,186.81
2016,8,15,6,45,577.5,59.0,2.1,12.5,204.0,302.72,241.72
2016,8,15,7,0,643.0,66.0,2.1,13.0,256.0,370.62,300.41
2016,8,15,7,15,322.0,96.5,2.05,13.5,192.0,274.87,225.38
2016,8,15,7,30,1.0,127.0,2.0,14.0,128.0,126.67,101.08
2016,8,15,7,45,17.5,156.0,2.0,14.5,164.5,166.09,133.69
2016,8,15,8,0,34.0,185.0,2.0,15.0,201.0,212.96,171.38
2016,8,15,8,15,43.0,209.5,1.95,15.5,232.0,246.08,197.12
2016,8,15,8,30,52.0,234.0,1.9,16.0,263.0,279.81,222.9
2016,8,15,8,45,88.5,265.0,1.85,16.5,320.5,342.27,271.28
2016,8,15,9,0,125.0,296.0,1.8,17.0,378.0,415.16,326.14
2016,8,15,9,15,513.5,197.5,1.8,17.0,564.0,652.21,511.64
2016,8,15,9,30,902.0,99.0,1.8,17.0,750.0,891.52,678.97
2016,8,15,9,45,919.0,97.0,1.85,17.5,788.5,927.65,698.56
2016,8,15,10,0,936.0,95.0,1.9,18.0,827.0,961.53,718.74
2016,8,15,10,15,943.0,96.5,1.95,18.0,857.5,987.36,734.9
2016,8,15,10,30,950.0,98.0,2.0,18.0,888.0,1010.07,749.14
2016,8,15,10,45,954.5,99.0,2.1,18.5,911.5,1026.58,758.62
2016,8,15,11,0,959.0,100.0,2.2,19.0,935.0,1039.65,765.99
2016,8,15,11,15,962.0,100.5,2.25,19.0,951.0,1047.23,770.77
2016,8,15,11,30,965.0,101.0,2.3,19.0,967.0,1051.22,773.43
2016,8,15,11,45,739.0,230.5,2.4,19.0,897.0,971.54,721.99
2016,8,15,12,0,513.0,360.0,2.5,19.0,827.0,877.21,654.31
2016,8,15,12,15,740.0,231.0,2.5,19.0,904.5,957.17,714.92
2016,8,15,12,30,967.0,102.0,2.5,19.0,982.0,1020.55,756.13
2016,8,15,12,45,961.0,104.5,2.55,19.0,973.0,1000.34,742.87
2016,8,15,13,0,955.0,107.0,2.6,19.0,964.0,976.96,728.37
2016,8,15,13,15,951.5,106.5,2.6,19.0,948.0,949.74,710.85
2016,8,15,13,30,948.0,106.0,2.6,19.0,932.0,919.55,691.33
2016,8,15,13,45,943.5,104.5,2.6,19.0,909.0,884.72,668.59
2016,8,15,14,0,939.0,103.0,2.6,19.0,886.0,847.28,643.96
2016,8,15,14,15,932.0,101.5,2.6,18.5,855.5,805.52,617.3
2016,8,15,14,30,925.0,100.0,2.6,18.0,825.0,761.7,588.83
2016,8,15,14,45,916.5,98.0,2.6,18.0,788.5,714.53,556.41
2016,8,15,15,0,908.0,96.0,2.6,18.0,752.0,665.85,520.12
2016,8,15,15,15,896.0,94.0,2.6,17.5,709.5,613.86,481.29
2016,8,15,15,30,884.0,92.0,2.6,17.0,667.0,561.15,440.63
2016,8,15,15,45,632.5,154.5,2.6,17.0,551.0,449.36,352.44
2016,8,15,16,0,381.0,217.0,2.6,17.0,435.0,364.4,285.15
2016,8,15,16,15,596.0,148.0,2.55,16.5,453.5,359.07,277.48
2016,8,15,16,30,811.0,79.0,2.5,16.0,472.0,332.67,248.79
2016,8,15,16,45,783.0,75.0,2.5,16.0,419.5,275.19,197.5
2016,8,15,17,0,755.0,71.0,2.5,16.0,367.0,220.31,148.59
2016,8,15,17,15,713.5,66.0,2.45,15.5,313.5,165.3,102.07
2016,8,15,17,30,672.0,61.0,2.4,15.0,260.0,112.11,61.23
2016,8,15,17,45,609.5,54.5,2.35,15.0,208.0,64.04,33.1
2016,8,15,18,0,547.0,48.0,2.3,15.0,156.0,34.07,24.52
2016,8,15,18,15,446.0,39.0,2.15,14.5,109.5,28.94,19.59
2016,8,15,18,30,345.0,30.0,2.0,14.0,63.0,23.5,13.37
2016,8,15,18,45,172.5,15.0,1.95,13.5,31.5,11.57,0.0
2016,8,15,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,126.0,15.5,2.0,12.5,27.5,41.49,0.0
2016,8,16,6,0,252.0,31.0,2.1,13.0,55.0,100.9,63.48
2016,8,16,6,15,351.0,43.0,2.05,13.0,98.5,156.3,114.03
2016,8,16,6,30,450.0,55.0,2.0,13.0,142.0,222.68,172.01
2016,8,16,6,45,513.5,64.0,2.0,13.5,191.5,282.4,224.83
2016,8,16,7,0,577.0,73.0,2.0,14.0,241.0,348.25,281.47
2016,8,16,7,15,344.5,115.0,2.0,14.5,221.0,306.38,249.76
2016,8,16,7,30,112.0,157.0,2.0,15.0,201.0,230.62,187.18
2016,8,16,7,45,152.5,179.5,2.0,15.5,248.0,283.81,230.41
2016,8,16,8,0,193.0,202.0,2.0,16.0,295.0,340.45,275.03
2016,8,16,8,15,227.0,221.5,1.95,16.0,342.5,392.43,315.43
2016,8,16,8,30,261.0,241.0,1.9,16.0,390.0,454.32,362.47
2016,8,16,8,45,538.5,176.0,1.9,16.5,515.5,613.03,486.27
2016,8,16,9,0,816.0,111.0,1.9,17.0,641.0,784.5,609.21
2016,8,16,9,15,830.0,114.0,1.9,17.0,682.5,825.81,634.86
2016,8,16,9,30,844.0,117.0,1.9,17.0,724.0,865.31,660.25
2016,8,16,9,45,846.0,123.5,1.9,17.5,758.0,895.92,678.1
2016,8,16,10,0,848.0,130.0,1.9,18.0,792.0,923.66,693.95
2016,8,16,10,15,856.5,132.0,1.95,18.0,822.0,949.61,710.44
2016,8,16,10,30,865.0,134.0,2.0,18.0,852.0,966.88,721.23
2016,8,16,10,45,870.5,135.0,2.05,18.5,875.0,983.04,730.09
2016,8,16,11,0,876.0,136.0,2.1,19.0,898.0,996.09,736.97
2016,8,16,11,15,880.0,137.0,2.15,19.0,913.5,1004.46,742.32
2016,8,16,11,30,884.0,138.0,2.2,19.0,929.0,1009.55,745.7
2016,8,16,11,45,885.5,138.5,2.25,19.5,937.0,1008.38,743.72
2016,8,16,12,0,887.0,139.0,2.3,20.0,945.0,1003.89,739.76
2016,8,16,12,15,887.0,139.0,2.3,20.0,945.0,994.16,733.39
2016,8,16,12,30,887.0,139.0,2.3,20.0,945.0,981.2,725.06
2016,8,16,12,45,882.0,140.5,2.35,20.0,936.0,961.93,713.2
2016,8,16,13,0,877.0,142.0,2.4,20.0,927.0,939.74,699.46
2016,8,16,13,15,873.5,141.0,2.4,20.0,911.5,913.63,682.63
2016,8,16,13,30,870.0,140.0,2.4,20.0,896.0,884.8,663.98
2016,8,16,13,45,864.5,138.5,2.45,20.0,873.0,851.26,642.47
2016,8,16,14,0,859.0,137.0,2.5,20.0,850.0,817.06,620.34
2016,8,16,14,15,850.5,135.0,2.5,19.5,820.0,775.82,593.89
2016,8,16,14,30,842.0,133.0,2.5,19.0,790.0,732.89,565.91
2016,8,16,14,45,831.5,130.0,2.5,19.0,754.0,686.16,532.16
2016,8,16,15,0,821.0,127.0,2.5,19.0,718.0,638.33,496.62
2016,8,16,15,15,806.0,124.0,2.5,19.0,676.0,587.05,457.6
2016,8,16,15,30,791.0,121.0,2.5,19.0,634.0,535.57,417.39
2016,8,16,15,45,773.5,117.0,2.5,19.0,588.0,482.02,374.47
2016,8,16,16,0,756.0,113.0,2.5,19.0,542.0,426.98,329.22
2016,8,16,16,15,730.5,108.5,2.5,18.5,492.5,371.1,282.7
2016,8,16,16,30,705.0,104.0,2.5,18.0,443.0,317.17,236.52
2016,8,16,16,45,673.5,97.5,2.5,18.0,392.0,262.03,188.46
2016,8,16,17,0,642.0,91.0,2.5,18.0,341.0,210.02,143.16
2016,8,16,17,15,595.5,84.0,2.5,17.5,289.0,158.64,100.83
2016,8,16,17,30,549.0,77.0,2.5,17.0,237.0,112.54,66.43
2016,8,16,17,45,484.5,67.5,2.55,16.5,187.5,68.96,40.95
2016,8,16,18,0,420.0,58.0,2.6,16.0,138.0,43.5,32.65
2016,8,16,18,15,321.0,45.0,2.5,15.5,95.0,34.15,23.93
2016,8,16,18,30,222.0,32.0,2.4,15.0,52.0,24.9,14.0
2016,8,16,18,45,111.0,16.0,2.35,14.5,26.0,15.73,0.0
2016,8,16,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,103.5,15.5,2.0,13.5,24.5,33.0,0.0
2016,8,17,6,0,207.0,31.0,2.1,14.0,49.0,90.2,55.72
2016,8,17,6,15,303.5,44.0,2.05,14.0,91.0,142.67,103.6
2016,8,17,6,30,400.0,57.0,2.0,14.0,133.0,207.34,159.64
2016,8,17,6,45,466.0,66.0,1.95,14.5,181.5,265.37,210.58
2016,8,17,7,0,532.0,75.0,1.9,15.0,230.0,329.81,265.69
2016,8,17,7,15,578.5,82.5,1.85,15.5,281.0,389.01,315.14
2016,8,17,7,30,625.0,90.0,1.8,16.0,332.0,451.89,365.74
2016,8,17,7,45,338.5,141.0,1.75,16.5,274.5,364.82,295.04
2016,8,17,8,0,52.0,192.0,1.7,17.0,217.0,232.47,185.24
2016,8,17,8,15,398.5,150.5,1.65,17.0,374.0,446.39,359.95
2016,8,17,8,30,745.0,109.0,1.6,17.0,531.0,669.83,529.62
2016,8,17,8,45,765.0,112.5,1.6,17.5,577.0,717.52,559.17
2016,8,17,9,0,785.0,116.0,1.6,18.0,623.0,764.43,589.21
2016,8,17,9,15,800.0,119.0,1.6,18.5,664.5,805.55,614.66
2016,8,17,9,30,815.0,122.0,1.6,19.0,706.0,845.0,638.61
2016,8,17,9,45,833.0,120.5,1.65,19.5,744.0,880.28,660.01
2016,8,17,10,0,851.0,119.0,1.7,20.0,782.0,908.17,676.36
2016,8,17,10,15,859.5,120.5,1.75,20.0,812.0,933.54,692.35
2016,8,17,10,30,868.0,122.0,1.8,20.0,842.0,956.11,706.57
2016,8,17,10,45,874.0,123.5,1.9,20.0,865.0,973.34,718.0
2016,8,17,11,0,880.0,125.0,2.0,20.0,888.0,987.45,727.54
2016,8,17,11,15,884.0,125.5,2.05,20.0,903.5,995.34,732.56
2016,8,17,11,30,888.0,126.0,2.1,20.0,919.0,999.94,735.63
2016,8,17,11,45,890.0,126.5,2.15,20.5,927.5,999.27,734.01
2016,8,17,12,0,892.0,127.0,2.2,21.0,936.0,995.25,730.39
2016,8,17,12,15,892.5,127.0,2.25,21.0,936.0,985.96,724.88
2016,8,17,12,30,893.0,127.0,2.3,21.0,936.0,973.41,717.36
2016,8,17,12,45,880.0,133.5,2.4,21.0,925.0,951.68,704.37
2016,8,17,13,0,867.0,140.0,2.5,21.0,914.0,927.26,689.58
2016,8,17,13,15,863.5,139.0,2.55,20.5,898.0,901.32,674.57
2016,8,17,13,30,860.0,138.0,2.6,20.0,882.0,872.71,657.6
2016,8,17,13,45,854.0,136.5,2.65,20.0,859.5,839.01,635.75
2016,8,17,14,0,848.0,135.0,2.7,20.0,837.0,804.66,613.29
2016,8,17,14,15,839.5,133.0,2.7,19.5,807.0,763.78,586.85
2016,8,17,14,30,831.0,131.0,2.7,19.0,777.0,721.23,558.89
2016,8,17,14,45,820.5,128.5,2.7,19.0,741.0,675.4,525.44
2016,8,17,15,0,810.0,126.0,2.7,19.0,705.0,628.5,490.32
2016,8,17,15,15,795.0,123.0,2.7,18.5,664.0,577.69,452.27
2016,8,17,15,30,780.0,120.0,2.7,18.0,623.0,526.72,412.91
2016,8,17,15,45,761.0,116.0,2.7,18.0,577.0,472.98,369.48
2016,8,17,16,0,742.0,112.0,2.7,18.0,531.0,417.95,323.89
2016,8,17,16,15,716.0,107.5,2.7,17.5,482.0,362.65,277.48
2016,8,17,16,30,690.0,103.0,2.7,17.0,433.0,309.37,231.55
2016,8,17,16,45,655.5,97.5,2.75,17.0,382.0,255.23,184.18
2016,8,17,17,0,621.0,92.0,2.8,17.0,331.0,204.57,139.99
2016,8,17,17,15,574.0,84.5,2.75,16.5,280.0,153.97,98.3
2016,8,17,17,30,527.0,77.0,2.7,16.0,229.0,108.71,64.69
2016,8,17,17,45,457.5,67.5,2.7,15.5,180.0,66.41,40.41
2016,8,17,18,0,388.0,58.0,2.7,15.0,131.0,43.07,32.38
2016,8,17,18,15,289.5,44.5,2.65,14.5,89.5,33.87,23.71
2016,8,17,18,30,191.0,31.0,2.6,14.0,48.0,24.17,12.98
2016,8,17,18,45,95.5,15.5,2.55,14.0,24.0,15.24,0.0
2016,8,17,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,5,45,92.5,15.5,1.7,12.5,24.0,30.98,0.0
2016,8,18,6,0,185.0,31.0,1.8,13.0,48.0,85.23,51.95
2016,8,18,6,15,284.5,45.0,1.8,13.5,89.5,138.3,100.48
2016,8,18,6,30,384.0,59.0,1.8,14.0,131.0,202.6,155.8
2016,8,18,6,45,452.0,68.5,1.8,14.5,179.5,262.0,207.71
2016,8,18,7,0,520.0,78.0,1.8,15.0,228.0,327.13,263.32
2016,8,18,7,15,398.5,111.0,1.8,15.0,239.0,328.15,266.62
2016,8,18,7,30,277.0,144.0,1.8,15.0,250.0,311.87,254.09
2016,8,18,7,45,306.0,162.0,1.8,15.5,295.0,361.6,293.84
2016,8,18,8,0,335.0,180.0,1.8,16.0,340.0,413.39,333.82
2016,8,18,8,15,332.0,203.0,1.75,16.5,376.0,450.68,360.89
2016,8,18,8,30,329.0,226.0,1.7,17.0,412.0,486.78,386.33
2016,8,18,8,45,547.5,174.5,1.7,17.5,514.5,617.38,486.52
2016,8,18,9,0,766.0,123.0,1.7,18.0,617.0,756.11,585.38
2016,8,18,9,15,781.0,126.0,1.7,18.0,657.5,796.6,610.79
2016,8,18,9,30,796.0,129.0,1.7,18.0,698.0,835.47,635.78
2016,8,18,9,45,756.0,158.0,1.75,18.5,720.5,854.98,646.7
2016,8,18,10,0,716.0,187.0,1.8,19.0,743.0,866.75,652.61
2016,8,18,10,15,726.0,190.0,1.85,19.0,772.5,892.42,669.28
2016,8,18,10,30,736.0,193.0,1.9,19.0,802.0,915.69,684.21
2016,8,18,10,45,736.5,199.5,1.95,19.0,822.5,931.05,693.95
2016,8,18,11,0,737.0,206.0,2.0,19.0,843.0,943.51,701.93
2016,8,18,11,15,741.5,207.0,2.05,19.0,858.0,951.11,706.84
2016,8,18,11,30,746.0,208.0,2.1,19.0,873.0,955.81,710.0
2016,8,18,11,45,742.5,212.5,2.15,19.5,879.0,953.47,707.3
2016,8,18,12,0,739.0,217.0,2.2,20.0,885.0,948.19,702.85
2016,8,18,12,15,739.0,217.0,2.25,20.0,884.5,938.77,697.12
2016,8,18,12,30,739.0,217.0,2.3,20.0,884.0,926.54,689.64
2016,8,18,12,45,735.5,216.5,2.35,20.0,876.0,907.84,677.9
2016,8,18,13,0,732.0,216.0,2.4,20.0,868.0,886.62,664.52
2016,8,18,13,15,727.5,214.5,2.4,19.5,852.5,861.13,649.07
2016,8,18,13,30,723.0,213.0,2.4,19.0,837.0,833.44,632.05
2016,8,18,13,45,715.0,211.0,2.45,19.0,814.5,800.34,610.1
2016,8,18,14,0,707.0,209.0,2.5,19.0,792.0,765.56,586.26
2016,8,18,14,15,696.5,205.5,2.5,18.5,762.5,725.97,559.38
2016,8,18,14,30,686.0,202.0,2.5,18.0,733.0,685.3,531.17
2016,8,18,14,45,674.5,196.5,2.55,18.0,698.5,641.16,499.1
2016,8,18,15,0,663.0,191.0,2.6,18.0,664.0,596.46,465.87
2016,8,18,15,15,645.0,185.5,2.6,17.5,623.5,547.68,429.39
2016,8,18,15,30,627.0,180.0,2.6,17.0,583.0,499.4,392.29
2016,8,18,15,45,608.5,172.0,2.65,17.0,539.0,449.27,352.17
2016,8,18,16,0,590.0,164.0,2.7,17.0,495.0,400.18,311.84
2016,8,18,16,15,561.5,155.5,2.7,16.5,447.5,347.58,268.36
2016,8,18,16,30,533.0,147.0,2.7,16.0,400.0,297.98,226.42
2016,8,18,16,45,500.5,136.0,2.7,16.0,351.5,247.84,183.34
2016,8,18,17,0,468.0,125.0,2.7,16.0,303.0,201.06,143.34
2016,8,18,17,15,420.5,112.0,2.65,15.5,254.0,153.92,105.24
2016,8,18,17,30,373.0,99.0,2.6,15.0,205.0,112.15,74.25
2016,8,18,17,45,314.5,83.0,2.55,15.0,159.5,73.02,49.77
2016,8,18,18,0,256.0,67.0,2.5,15.0,114.0,50.45,38.8
2016,8,18,18,15,181.0,47.0,2.4,14.5,75.0,38.28,27.42
2016,8,18,18,30,106.0,27.0,2.3,14.0,36.0,22.56,11.09
2016,8,18,18,45,53.0,13.5,2.25,14.0,18.0,13.27,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,51.5,13.5,2.0,12.5,18.0,21.97,0.0
2016,8,19,6,0,103.0,27.0,2.1,13.0,36.0,57.29,33.08
2016,8,19,6,15,174.0,47.0,2.1,13.5,74.0,105.31,76.49
2016,8,19,6,30,245.0,67.0,2.1,14.0,112.0,164.88,127.51
2016,8,19,6,45,303.0,83.5,2.1,14.5,157.5,218.77,174.22
2016,8,19,7,0,361.0,100.0,2.1,15.0,203.0,278.6,225.14
2016,8,19,7,15,180.5,112.0,2.05,15.0,163.5,215.08,175.0
2016,8,19,7,30,0.0,124.0,2.0,15.0,124.0,123.26,98.02
2016,8,19,7,45,10.0,147.5,1.95,15.5,152.5,152.93,122.32
2016,8,19,8,0,20.0,171.0,1.9,16.0,181.0,183.48,146.71
2016,8,19,8,15,100.0,209.0,1.85,16.0,264.5,284.82,229.17
2016,8,19,8,30,180.0,247.0,1.8,16.0,348.0,394.58,315.37
2016,8,19,8,45,228.0,263.0,1.8,16.5,402.5,454.35,360.14
2016,8,19,9,0,276.0,279.0,1.8,17.0,457.0,525.3,412.29
2016,8,19,9,15,255.0,303.5,1.8,17.5,476.0,542.7,422.2
2016,8,19,9,30,234.0,328.0,1.8,18.0,495.0,549.16,424.5
2016,8,19,9,45,265.5,340.0,1.8,18.5,538.5,603.69,462.86
2016,8,19,10,0,297.0,352.0,1.8,19.0,582.0,650.09,494.51
2016,8,19,10,15,374.0,336.5,1.85,19.0,637.5,709.31,537.72
2016,8,19,10,30,451.0,321.0,1.9,19.0,693.0,778.25,586.66
2016,8,19,10,45,566.0,276.5,1.95,19.0,756.0,845.57,635.38
2016,8,19,11,0,681.0,232.0,2.0,19.0,819.0,915.94,684.61
2016,8,19,11,15,686.0,234.0,2.05,19.0,834.5,924.67,689.67
2016,8,19,11,30,691.0,236.0,2.1,19.0,850.0,930.66,693.68
2016,8,19,11,45,687.5,240.5,2.2,19.5,855.5,928.22,691.42
2016,8,19,12,0,684.0,245.0,2.3,20.0,861.0,923.03,687.48
2016,8,19,12,15,558.5,308.5,2.35,20.0,811.5,857.76,640.41
2016,8,19,12,30,433.0,372.0,2.4,20.0,762.0,793.83,593.61
2016,8,19,12,45,566.5,301.5,2.45,20.0,807.0,835.49,627.51
2016,8,19,13,0,700.0,231.0,2.5,20.0,852.0,871.62,655.94
2016,8,19,13,15,695.5,229.0,2.55,20.0,837.0,846.25,639.07
2016,8,19,13,30,691.0,227.0,2.6,20.0,822.0,818.79,620.77
2016,8,19,13,45,570.5,274.0,2.65,20.0,756.5,741.88,564.69
2016,8,19,14,0,450.0,321.0,2.7,20.0,691.0,671.05,512.24
2016,8,19,14,15,550.0,268.5,2.7,19.5,704.5,675.46,519.56
2016,8,19,14,30,650.0,216.0,2.7,19.0,718.0,671.77,520.04
2016,8,19,14,45,635.5,211.5,2.7,19.0,682.5,628.01,487.64
2016,8,19,15,0,621.0,207.0,2.7,19.0,647.0,584.04,454.72
2016,8,19,15,15,603.0,200.5,2.7,18.5,607.0,536.19,419.03
2016,8,19,15,30,585.0,194.0,2.7,18.0,567.0,488.3,382.36
2016,8,19,15,45,460.5,207.5,2.75,18.0,487.5,409.98,320.77
2016,8,19,16,0,336.0,221.0,2.8,18.0,408.0,344.68,269.13
2016,8,19,16,15,300.5,204.5,2.8,17.5,360.5,296.32,230.63
2016,8,19,16,30,265.0,188.0,2.8,17.0,313.0,251.6,194.55
2016,8,19,16,45,249.5,166.5,2.8,17.0,273.5,211.44,161.1
2016,8,19,17,0,234.0,145.0,2.8,17.0,234.0,173.1,129.12
2016,8,19,17,15,194.5,129.0,2.8,16.5,195.0,137.79,101.39
2016,8,19,17,30,155.0,113.0,2.8,16.0,156.0,109.87,80.85
2016,8,19,17,45,124.5,90.0,2.8,16.0,120.0,78.61,58.31
2016,8,19,18,0,94.0,67.0,2.8,16.0,84.0,56.12,43.51
2016,8,19,18,15,47.0,45.5,2.75,15.5,54.0,39.05,27.83
2016,8,19,18,30,0.0,24.0,2.7,15.0,24.0,22.8,10.32
2016,8,19,18,45,0.0,12.0,2.65,14.5,12.0,11.8,0.0
2016,8,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
