Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,43.5,12.5,1.8,12.5,16.0,19.58,0.0
2016,8,20,6,0,87.0,25.0,1.9,13.0,32.0,50.88,28.09
2016,8,20,6,15,151.5,46.0,1.9,13.5,69.0,97.83,70.81
2016,8,20,6,30,216.0,67.0,1.9,14.0,106.0,150.65,116.2
2016,8,20,6,45,271.5,85.0,1.95,14.5,151.0,203.11,161.6
2016,8,20,7,0,327.0,103.0,2.0,15.0,196.0,266.62,215.42
2016,8,20,7,15,180.0,122.5,1.95,15.0,175.5,221.23,179.92
2016,8,20,7,30,33.0,142.0,1.9,15.0,155.0,165.38,133.21
2016,8,20,7,45,48.0,167.0,1.9,15.5,188.5,201.98,162.95
2016,8,20,8,0,63.0,192.0,1.9,16.0,222.0,239.82,192.91
2016,8,20,8,15,60.5,212.0,1.9,16.5,243.5,261.33,208.95
2016,8,20,8,30,58.0,232.0,1.9,17.0,265.0,282.48,224.44
2016,8,20,8,45,95.5,261.5,1.9,17.5,320.5,344.15,272.2
2016,8,20,9,0,133.0,291.0,1.9,18.0,376.0,416.36,326.55
2016,8,20,9,15,98.5,301.5,1.95,18.0,367.0,393.91,307.62
2016,8,20,9,30,64.0,312.0,2.0,18.0,358.0,377.2,293.34
2016,8,20,9,45,55.5,320.5,2.05,18.5,362.0,379.22,293.59
2016,8,20,10,0,47.0,329.0,2.1,19.0,366.0,380.69,293.35
2016,8,20,10,15,137.0,362.5,2.15,19.0,474.5,508.54,390.6
2016,8,20,10,30,227.0,396.0,2.2,19.0,583.0,630.03,479.45
2016,8,20,10,45,471.5,303.0,2.3,19.5,705.0,782.71,592.8
2016,8,20,11,0,716.0,210.0,2.4,20.0,827.0,925.75,693.16
2016,8,20,11,15,721.0,212.0,2.45,20.0,842.0,934.67,697.64
2016,8,20,11,30,726.0,214.0,2.5,20.0,857.0,940.75,701.66
2016,8,20,11,45,588.5,290.0,2.6,20.0,814.0,881.81,659.96
2016,8,20,12,0,451.0,366.0,2.7,20.0,771.0,820.53,614.47
2016,8,20,12,15,592.5,289.5,2.75,20.0,821.5,870.68,654.37
2016,8,20,12,30,734.0,213.0,2.8,20.0,872.0,915.38,687.27
2016,8,20,12,45,717.5,221.0,2.9,20.0,860.5,893.37,672.85
2016,8,20,13,0,701.0,229.0,3.0,20.0,849.0,869.25,657.52
2016,8,20,13,15,537.0,303.0,3.0,20.0,773.0,779.1,590.99
2016,8,20,13,30,373.0,377.0,3.0,20.0,697.0,692.52,525.83
2016,8,20,13,45,530.5,295.0,3.05,20.0,737.0,728.71,557.22
2016,8,20,14,0,688.0,213.0,3.1,20.0,777.0,751.59,577.79
2016,8,20,14,15,534.0,269.5,3.1,19.5,697.5,663.3,511.74
2016,8,20,14,30,380.0,326.0,3.1,19.0,618.0,583.87,451.62
2016,8,20,14,45,375.5,309.5,3.1,19.0,586.5,546.42,424.47
2016,8,20,15,0,371.0,293.0,3.1,19.0,555.0,508.65,396.36
2016,8,20,15,15,215.5,281.5,3.1,18.5,432.0,389.98,305.45
2016,8,20,15,30,60.0,270.0,3.1,18.0,309.0,286.6,224.88
2016,8,20,15,45,100.0,257.0,3.1,18.0,315.0,288.43,227.02
2016,8,20,16,0,140.0,244.0,3.1,18.0,321.0,284.29,223.54
2016,8,20,16,15,122.5,220.0,3.1,17.5,283.0,246.5,193.85
2016,8,20,16,30,105.0,196.0,3.1,17.0,245.0,212.86,167.25
2016,8,20,16,45,52.5,154.0,3.1,17.0,178.5,155.35,121.85
2016,8,20,17,0,0.0,112.0,3.1,17.0,112.0,106.01,83.28
2016,8,20,17,15,0.0,93.5,3.1,16.5,93.5,88.47,69.02
2016,8,20,17,30,0.0,75.0,3.1,16.0,75.0,71.08,54.54
2016,8,20,17,45,131.5,68.0,3.1,16.0,91.5,58.27,41.43
2016,8,20,18,0,263.0,61.0,3.1,16.0,108.0,45.93,34.58
2016,8,20,18,15,185.0,42.5,3.0,15.5,70.0,32.6,22.21
2016,8,20,18,30,107.0,24.0,2.9,15.0,32.0,18.63,6.4
2016,8,20,18,45,53.5,12.0,2.85,14.5,16.0,11.8,0.0
2016,8,20,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.0,2.6,12.5,17.5,21.76,0.0
2016,8,21,6,0,108.0,26.0,2.7,13.0,35.0,56.65,30.44
2016,8,21,6,15,185.0,45.0,2.8,13.5,73.5,110.23,79.82
2016,8,21,6,30,262.0,64.0,2.9,14.0,112.0,166.83,128.65
2016,8,21,6,45,325.0,79.0,3.0,14.5,157.5,221.78,176.62
2016,8,21,7,0,388.0,94.0,3.1,15.0,203.0,283.2,229.42
2016,8,21,7,15,194.0,98.0,3.05,15.0,152.5,205.64,167.87
2016,8,21,7,30,0.0,102.0,3.0,15.0,102.0,100.3,79.08
2016,8,21,7,45,4.0,129.5,2.95,15.5,131.5,130.55,104.0
2016,8,21,8,0,8.0,157.0,2.9,16.0,161.0,161.2,128.65
2016,8,21,8,15,24.5,189.0,2.8,16.0,202.5,205.43,164.47
2016,8,21,8,30,41.0,221.0,2.7,16.0,244.0,258.2,206.49
2016,8,21,8,45,104.0,255.5,2.65,16.5,320.5,344.04,274.62
2016,8,21,9,0,167.0,290.0,2.6,17.0,397.0,442.32,350.08
2016,8,21,9,15,225.0,303.5,2.55,17.0,457.0,509.2,400.75
2016,8,21,9,30,283.0,317.0,2.5,17.0,517.0,587.67,458.89
2016,8,21,9,45,483.0,257.5,2.45,17.5,620.5,715.08,554.75
2016,8,21,10,0,683.0,198.0,2.4,18.0,724.0,846.39,648.22
2016,8,21,10,15,693.5,201.0,2.45,18.0,753.0,871.76,663.88
2016,8,21,10,30,704.0,204.0,2.5,18.0,782.0,894.84,678.97
2016,8,21,10,45,713.5,205.5,2.55,18.5,804.5,912.93,689.42
2016,8,21,11,0,723.0,207.0,2.6,19.0,827.0,928.41,698.17
2016,8,21,11,15,497.0,316.5,2.65,19.0,746.5,823.96,621.58
2016,8,21,11,30,271.0,426.0,2.7,19.0,666.0,711.0,535.89
2016,8,21,11,45,505.0,318.5,2.8,19.0,769.5,828.79,627.27
2016,8,21,12,0,739.0,211.0,2.9,19.0,873.0,938.68,706.92
2016,8,21,12,15,427.0,326.5,2.95,19.0,709.0,749.78,569.25
2016,8,21,12,30,115.0,442.0,3.0,19.0,545.0,556.33,421.86
2016,8,21,12,45,437.5,318.0,3.1,19.0,704.5,731.99,560.56
2016,8,21,13,0,760.0,194.0,3.2,19.0,864.0,885.44,673.93
2016,8,21,13,15,506.0,303.5,3.2,19.0,746.0,751.58,574.3
2016,8,21,13,30,252.0,413.0,3.2,19.0,628.0,625.39,477.21
2016,8,21,13,45,234.5,403.5,3.25,19.0,599.5,588.24,451.11
2016,8,21,14,0,217.0,394.0,3.3,19.0,571.0,554.78,426.86
2016,8,21,14,15,294.0,362.0,3.3,18.5,592.5,571.81,442.67
2016,8,21,14,30,371.0,330.0,3.3,18.0,614.0,580.48,451.73
2016,8,21,14,45,225.5,323.0,3.35,18.0,493.5,459.17,358.75
2016,8,21,15,0,80.0,316.0,3.4,18.0,373.0,350.91,274.31
2016,8,21,15,15,78.0,297.5,3.4,18.0,350.0,326.83,256.4
2016,8,21,15,30,76.0,279.0,3.4,18.0,327.0,302.9,238.14
2016,8,21,15,45,55.5,246.5,3.4,18.0,280.0,257.87,203.07
2016,8,21,16,0,35.0,214.0,3.4,18.0,233.0,215.27,169.7
2016,8,21,16,15,32.0,193.5,3.4,17.5,210.0,192.13,151.84
2016,8,21,16,30,29.0,173.0,3.4,17.0,187.0,169.44,134.04
2016,8,21,16,45,14.5,142.0,3.45,16.5,149.0,137.47,108.75
2016,8,21,17,0,0.0,111.0,3.5,16.0,111.0,105.04,82.86
2016,8,21,17,15,0.0,92.5,3.45,15.5,92.5,87.51,68.5
2016,8,21,17,30,0.0,74.0,3.4,15.0,74.0,70.11,53.94
2016,8,21,17,45,0.0,57.0,3.4,15.0,57.0,54.18,40.26
2016,8,21,18,0,0.0,40.0,3.4,15.0,40.0,38.5,28.18
2016,8,21,18,15,0.0,25.5,3.3,14.5,25.5,24.62,15.38
2016,8,21,18,30,0.0,11.0,3.2,14.0,11.0,10.61,0.45
2016,8,21,18,45,0.0,5.5,3.1,14.0,5.5,5.41,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,9.5,2.7,12.5,9.5,9.34,0.0
2016,8,22,6,0,0.0,19.0,2.8,13.0,19.0,18.34,6.65
2016,8,22,6,15,2.5,39.0,2.8,13.0,39.5,39.65,27.04
2016,8,22,6,30,5.0,59.0,2.8,13.0,60.0,61.05,45.86
2016,8,22,6,45,16.5,80.5,2.85,13.5,85.0,87.62,68.69
2016,8,22,7,0,28.0,102.0,2.9,14.0,110.0,118.98,95.34
2016,8,22,7,15,38.0,123.0,2.8,14.5,136.0,147.04,118.82
2016,8,22,7,30,48.0,144.0,2.7,15.0,162.0,176.01,142.6
2016,8,22,7,45,66.5,169.0,2.65,15.5,198.0,215.36,174.52
2016,8,22,8,0,85.0,194.0,2.6,16.0,234.0,256.24,207.05
2016,8,22,8,15,81.5,215.5,2.5,16.0,257.5,279.7,224.98
2016,8,22,8,30,78.0,237.0,2.4,16.0,281.0,302.64,242.24
2016,8,22,8,45,135.0,262.5,2.35,16.5,345.5,383.15,305.15
2016,8,22,9,0,192.0,288.0,2.3,17.0,410.0,459.96,363.37
2016,8,22,9,15,454.5,223.0,2.3,17.0,537.5,628.17,494.83
2016,8,22,9,30,717.0,158.0,2.3,17.0,665.0,799.21,620.15
2016,8,22,9,45,709.0,172.5,2.35,17.5,695.0,826.22,635.46
2016,8,22,10,0,701.0,187.0,2.4,18.0,725.0,850.16,649.88
2016,8,22,10,15,711.0,190.0,2.45,18.0,754.0,875.38,666.43
2016,8,22,10,30,721.0,193.0,2.5,18.0,783.0,898.24,681.35
2016,8,22,10,45,726.5,196.0,2.6,18.5,804.5,914.3,690.83
2016,8,22,11,0,732.0,199.0,2.7,19.0,826.0,927.61,698.56
2016,8,22,11,15,737.0,200.5,2.75,19.0,841.0,936.02,703.99
2016,8,22,11,30,742.0,202.0,2.8,19.0,856.0,941.54,707.63
2016,8,22,11,45,742.5,203.5,2.9,19.0,862.5,939.77,706.9
2016,8,22,12,0,743.0,205.0,3.0,19.0,869.0,935.08,704.35
2016,8,22,12,15,579.5,289.5,3.05,19.0,807.5,856.49,648.09
2016,8,22,12,30,416.0,374.0,3.1,19.0,746.0,777.98,588.87
2016,8,22,12,45,552.5,304.0,3.2,19.0,792.5,822.27,625.53
2016,8,22,13,0,689.0,234.0,3.3,19.0,839.0,860.88,656.88
2016,8,22,13,15,518.0,311.5,3.3,19.0,762.0,768.95,587.25
2016,8,22,13,30,347.0,389.0,3.3,19.0,685.0,681.1,520.24
2016,8,22,13,45,512.0,303.0,3.35,19.0,726.0,719.29,553.56
2016,8,22,14,0,677.0,217.0,3.4,19.0,767.0,743.83,575.7
2016,8,22,14,15,525.5,270.0,3.4,18.5,687.5,654.99,508.72
2016,8,22,14,30,374.0,323.0,3.4,18.0,608.0,574.98,447.69
2016,8,22,14,45,361.0,309.0,3.45,18.0,573.5,534.54,417.96
2016,8,22,15,0,348.0,295.0,3.5,18.0,539.0,494.51,387.82
2016,8,22,15,15,357.5,273.0,3.5,18.0,510.0,460.27,361.8
2016,8,22,15,30,367.0,251.0,3.5,18.0,481.0,424.64,334.05
2016,8,22,15,45,472.5,206.0,3.5,18.0,479.0,410.02,321.87
2016,8,22,16,0,578.0,161.0,3.5,18.0,477.0,384.73,299.37
2016,8,22,16,15,549.0,152.0,3.45,17.5,429.5,332.8,255.97
2016,8,22,16,30,520.0,143.0,3.4,17.0,382.0,283.47,214.0
2016,8,22,16,45,274.0,138.5,3.35,16.5,263.0,190.54,143.5
2016,8,22,17,0,28.0,134.0,3.3,16.0,144.0,127.87,100.62
2016,8,22,17,15,196.5,113.5,3.2,15.5,167.0,122.87,89.42
2016,8,22,17,30,365.0,93.0,3.1,15.0,190.0,100.8,66.19
2016,8,22,17,45,308.0,76.0,3.05,15.0,145.5,62.07,43.43
2016,8,22,18,0,251.0,59.0,3.0,15.0,101.0,44.66,33.5
2016,8,22,18,15,170.5,40.0,2.85,14.5,64.0,30.82,20.5
2016,8,22,18,30,90.0,21.0,2.7,14.0,27.0,17.71,2.71
2016,8,22,18,45,45.0,10.5,2.6,14.0,13.5,10.32,0.0
2016,8,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,80.5,12.5,2.2,13.5,18.5,25.46,0.0
2016,8,23,6,0,161.0,25.0,2.3,14.0,37.0,70.03,34.39
2016,8,23,6,15,257.5,40.0,2.3,14.0,77.0,124.06,88.29
2016,8,23,6,30,354.0,55.0,2.3,14.0,117.0,186.42,142.44
2016,8,23,6,45,422.5,66.0,2.3,14.5,164.5,245.5,194.33
2016,8,23,7,0,491.0,77.0,2.3,15.0,212.0,310.55,250.33
2016,8,23,7,15,245.5,77.5,2.2,15.0,145.0,213.84,174.46
2016,8,23,7,30,0.0,78.0,2.1,15.0,78.0,75.7,58.44
2016,8,23,7,45,0.0,97.0,2.05,15.5,97.0,94.68,74.15
2016,8,23,8,0,0.0,116.0,2.0,16.0,116.0,113.67,89.42
2016,8,23,8,15,0.0,135.5,1.95,16.0,135.5,133.19,105.07
2016,8,23,8,30,0.0,155.0,1.9,16.0,155.0,152.72,120.54
2016,8,23,8,45,11.0,193.5,1.85,16.5,201.0,200.19,158.3
2016,8,23,9,0,22.0,232.0,1.8,17.0,247.0,248.58,195.9
2016,8,23,9,15,24.0,249.0,1.8,17.5,265.5,267.83,209.9
2016,8,23,9,30,26.0,266.0,1.8,18.0,284.0,287.13,223.88
2016,8,23,9,45,28.5,283.5,1.8,18.5,304.5,315.85,244.9
2016,8,23,10,0,31.0,301.0,1.8,19.0,325.0,336.47,259.5
2016,8,23,10,15,119.0,347.5,1.85,19.0,444.5,475.77,365.68
2016,8,23,10,30,207.0,394.0,1.9,19.0,564.0,608.76,462.71
2016,8,23,10,45,190.5,407.5,1.95,19.5,566.5,608.38,459.6
2016,8,23,11,0,174.0,421.0,2.0,20.0,569.0,606.78,456.72
2016,8,23,11,15,158.5,428.5,2.05,20.0,565.5,598.73,450.34
2016,8,23,11,30,143.0,436.0,2.1,20.0,562.0,589.84,443.44
2016,8,23,11,45,484.5,298.5,2.2,20.0,729.5,786.95,593.51
2016,8,23,12,0,826.0,161.0,2.3,20.0,897.0,964.19,716.66
2016,8,23,12,15,488.5,302.5,2.35,20.0,738.0,782.01,587.56
2016,8,23,12,30,151.0,444.0,2.4,20.0,579.0,591.68,444.56
2016,8,23,12,45,307.0,396.0,2.45,20.0,666.0,685.28,517.57
2016,8,23,13,0,463.0,348.0,2.5,20.0,753.0,770.88,581.38
2016,8,23,13,15,393.5,369.0,2.55,20.0,709.0,713.4,539.15
2016,8,23,13,30,324.0,390.0,2.6,20.0,665.0,662.13,501.77
2016,8,23,13,45,317.0,380.0,2.7,20.0,643.5,633.53,482.33
2016,8,23,14,0,310.0,370.0,2.8,20.0,622.0,604.51,462.16
2016,8,23,14,15,316.5,353.0,2.8,19.5,601.5,578.35,444.72
2016,8,23,14,30,323.0,336.0,2.8,19.0,581.0,551.02,426.06
2016,8,23,14,45,229.0,330.0,2.85,19.0,499.5,466.87,362.36
2016,8,23,15,0,135.0,324.0,2.9,19.0,418.0,391.33,304.42
2016,8,23,15,15,84.5,284.5,2.9,18.5,342.0,317.94,248.71
2016,8,23,15,30,34.0,245.0,2.9,18.0,266.0,249.75,196.06
2016,8,23,15,45,39.0,231.0,2.95,18.0,253.5,235.8,185.63
2016,8,23,16,0,44.0,217.0,3.0,18.0,241.0,221.28,174.41
2016,8,23,16,15,33.5,191.5,3.0,17.5,209.0,190.53,150.46
2016,8,23,16,30,23.0,166.0,3.0,17.0,177.0,163.38,129.23
2016,8,23,16,45,11.5,136.5,3.05,17.0,142.0,131.58,103.81
2016,8,23,17,0,0.0,107.0,3.1,17.0,107.0,101.33,79.47
2016,8,23,17,15,220.0,93.5,3.1,16.5,151.5,108.49,76.13
2016,8,23,17,30,440.0,80.0,3.1,16.0,196.0,93.63,57.6
2016,8,23,17,45,371.0,67.0,3.1,15.5,149.5,54.18,37.04
2016,8,23,18,0,302.0,54.0,3.1,15.0,103.0,40.78,30.05
2016,8,23,18,15,208.5,37.0,3.0,14.5,65.0,28.49,18.35
2016,8,23,18,30,115.0,20.0,2.9,14.0,27.0,15.58,0.0
2016,8,23,18,45,57.5,10.0,2.85,14.0,13.5,9.83,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,100.0,12.0,2.15,11.5,19.5,28.04,0.0
2016,8,24,6,0,200.0,24.0,2.3,12.0,39.0,77.4,35.74
2016,8,24,6,15,306.0,37.5,2.3,12.5,80.5,135.07,96.01
2016,8,24,6,30,412.0,51.0,2.3,13.0,122.0,201.79,154.16
2016,8,24,6,45,483.5,60.5,2.35,13.5,171.5,262.56,208.1
2016,8,24,7,0,555.0,70.0,2.4,14.0,221.0,330.39,266.94
2016,8,24,7,15,312.5,108.0,2.35,14.5,196.5,280.88,229.33
2016,8,24,7,30,70.0,146.0,2.3,15.0,172.0,190.38,154.25
2016,8,24,7,45,118.0,170.0,2.3,15.5,221.5,253.03,205.73
2016,8,24,8,0,166.0,194.0,2.3,16.0,271.0,314.22,254.62
2016,8,24,8,15,194.0,215.5,2.25,16.0,315.0,362.94,292.79
2016,8,24,8,30,222.0,237.0,2.2,16.0,359.0,413.5,331.73
2016,8,24,8,45,294.5,244.5,2.2,16.5,421.5,491.78,391.5
2016,8,24,9,0,367.0,252.0,2.2,17.0,484.0,566.93,447.35
2016,8,24,9,15,603.0,183.5,2.15,17.0,594.0,710.42,556.62
2016,8,24,9,30,839.0,115.0,2.1,17.0,704.0,851.67,654.71
2016,8,24,9,45,855.5,114.5,2.1,17.5,741.5,887.02,675.01
2016,8,24,10,0,872.0,114.0,2.1,18.0,779.0,914.89,691.06
2016,8,24,10,15,880.0,115.5,2.1,18.0,809.0,939.92,706.51
2016,8,24,10,30,888.0,117.0,2.1,18.0,839.0,962.03,720.03
2016,8,24,10,45,890.5,120.0,2.15,18.5,861.0,977.45,728.37
2016,8,24,11,0,893.0,123.0,2.2,19.0,883.0,989.56,734.66
2016,8,24,11,15,641.5,250.5,2.25,19.0,801.0,894.26,670.4
2016,8,24,11,30,390.0,378.0,2.3,19.0,719.0,774.34,581.31
2016,8,24,11,45,643.0,254.0,2.35,19.5,822.0,894.19,671.39
2016,8,24,12,0,896.0,130.0,2.4,20.0,925.0,992.16,735.11
2016,8,24,12,15,895.5,130.0,2.45,20.0,924.5,981.38,727.46
2016,8,24,12,30,895.0,130.0,2.5,20.0,924.0,967.32,718.84
2016,8,24,12,45,880.5,137.0,2.6,20.0,912.0,944.33,704.8
2016,8,24,13,0,866.0,144.0,2.7,20.0,900.0,918.68,688.96
2016,8,24,13,15,862.0,143.0,2.75,19.5,883.5,895.04,675.29
2016,8,24,13,30,858.0,142.0,2.8,19.0,867.0,865.0,657.09
2016,8,24,13,45,851.5,140.0,2.9,19.0,843.5,829.42,634.0
2016,8,24,14,0,845.0,138.0,3.0,19.0,820.0,791.65,609.14
2016,8,24,14,15,836.0,136.0,3.05,19.0,789.0,750.05,580.97
2016,8,24,14,30,827.0,134.0,3.1,19.0,758.0,706.84,550.54
2016,8,24,14,45,815.5,131.0,3.15,19.0,721.5,659.63,515.66
2016,8,24,15,0,804.0,128.0,3.2,19.0,685.0,611.48,479.21
2016,8,24,15,15,788.0,124.5,3.2,18.5,642.5,559.64,439.71
2016,8,24,15,30,772.0,121.0,3.2,18.0,600.0,507.78,398.97
2016,8,24,15,45,752.5,116.5,3.2,18.0,553.5,451.79,353.14
2016,8,24,16,0,733.0,112.0,3.2,18.0,507.0,398.21,307.92
2016,8,24,16,15,705.5,107.0,3.2,17.5,457.0,342.5,260.54
2016,8,24,16,30,678.0,102.0,3.2,17.0,407.0,289.04,214.0
2016,8,24,16,45,643.5,95.0,3.2,17.0,356.0,234.61,166.21
2016,8,24,17,0,609.0,88.0,3.2,17.0,305.0,183.73,122.22
2016,8,24,17,15,557.0,80.0,3.15,16.5,253.5,133.59,82.34
2016,8,24,17,30,505.0,72.0,3.1,16.0,202.0,89.46,52.29
2016,8,24,17,45,434.0,60.5,3.1,15.5,154.5,48.12,36.91
2016,8,24,18,0,363.0,49.0,3.1,15.0,107.0,37.65,27.26
2016,8,24,18,15,251.0,34.5,3.05,14.5,67.5,26.57,16.53
2016,8,24,18,30,139.0,20.0,3.0,14.0,28.0,15.68,0.0
2016,8,24,18,45,69.5,10.0,2.95,14.0,14.0,9.83,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,109.0,11.5,2.15,12.5,19.0,28.87,0.0
2016,8,25,6,0,218.0,23.0,2.2,13.0,38.0,79.57,33.25
2016,8,25,6,15,327.5,35.0,2.15,13.5,79.5,137.99,96.98
2016,8,25,6,30,437.0,47.0,2.1,14.0,121.0,205.29,155.62
2016,8,25,6,45,508.5,55.0,2.1,14.5,170.5,265.57,209.12
2016,8,25,7,0,580.0,63.0,2.1,15.0,220.0,332.9,267.39
2016,8,25,7,15,290.0,60.0,2.05,15.0,138.5,214.65,175.23
2016,8,25,7,30,0.0,57.0,2.0,15.0,57.0,55.08,41.1
2016,8,25,7,45,0.0,89.5,2.0,15.5,89.5,87.09,67.87
2016,8,25,8,0,0.0,122.0,2.0,16.0,122.0,119.91,94.61
2016,8,25,8,15,0.0,127.0,2.0,16.0,127.0,124.56,98.04
2016,8,25,8,30,0.0,132.0,2.0,16.0,132.0,129.29,101.57
2016,8,25,8,45,1.0,152.5,2.0,16.5,153.5,150.57,118.31
2016,8,25,9,0,2.0,173.0,2.0,17.0,175.0,171.93,134.84
2016,8,25,9,15,5.0,190.5,2.0,17.0,194.5,191.94,150.47
2016,8,25,9,30,8.0,208.0,2.0,17.0,214.0,212.11,166.1
2016,8,25,9,45,13.0,237.5,2.05,17.5,247.5,246.44,192.42
2016,8,25,10,0,18.0,267.0,2.1,18.0,281.0,280.99,218.48
2016,8,25,10,15,53.0,324.0,2.15,18.0,366.5,380.99,295.33
2016,8,25,10,30,88.0,381.0,2.2,18.0,452.0,474.38,364.95
2016,8,25,10,45,308.5,347.5,2.25,18.5,607.5,664.52,508.46
2016,8,25,11,0,529.0,314.0,2.3,19.0,763.0,848.79,639.72
2016,8,25,11,15,434.5,359.5,2.3,19.0,733.0,805.84,605.03
2016,8,25,11,30,340.0,405.0,2.3,19.0,703.0,754.14,566.28
2016,8,25,11,45,353.5,397.5,2.35,19.0,709.0,755.87,568.54
2016,8,25,12,0,367.0,390.0,2.4,19.0,715.0,756.1,569.36
2016,8,25,12,15,405.5,375.0,2.4,19.0,734.0,775.89,584.09
2016,8,25,12,30,444.0,360.0,2.4,19.0,753.0,787.74,593.27
2016,8,25,12,45,683.0,237.0,2.45,19.0,834.0,871.4,658.64
2016,8,25,13,0,922.0,114.0,2.5,19.0,915.0,936.44,702.67
2016,8,25,13,15,623.5,250.5,2.55,19.0,788.0,796.96,605.56
2016,8,25,13,30,325.0,387.0,2.6,19.0,661.0,658.67,500.82
2016,8,25,13,45,383.5,351.0,2.65,19.0,666.0,657.01,502.9
2016,8,25,14,0,442.0,315.0,2.7,19.0,671.0,653.02,502.09
2016,8,25,14,15,442.5,301.5,2.75,18.5,646.0,620.77,480.12
2016,8,25,14,30,443.0,288.0,2.8,18.0,621.0,587.41,457.05
2016,8,25,14,45,463.0,265.0,2.85,18.0,598.0,556.62,434.94
2016,8,25,15,0,483.0,242.0,2.9,18.0,575.0,523.22,410.24
2016,8,25,15,15,422.0,244.5,2.95,17.5,522.5,466.16,366.66
2016,8,25,15,30,361.0,247.0,3.0,17.0,470.0,414.53,326.65
2016,8,25,15,45,352.5,227.5,3.1,17.0,431.0,371.78,292.72
2016,8,25,16,0,344.0,208.0,3.2,17.0,392.0,329.58,258.38
2016,8,25,16,15,258.0,197.0,3.2,16.5,327.5,268.81,210.15
2016,8,25,16,30,172.0,186.0,3.2,16.0,263.0,219.21,171.26
2016,8,25,16,45,160.5,165.0,3.2,16.0,229.5,185.97,143.69
2016,8,25,17,0,149.0,144.0,3.2,16.0,196.0,154.08,117.27
2016,8,25,17,15,360.5,102.5,3.15,15.5,201.5,127.59,86.28
2016,8,25,17,30,572.0,61.0,3.1,15.0,207.0,81.62,44.22
2016,8,25,17,45,493.5,52.5,3.05,14.5,157.5,39.29,29.23
2016,8,25,18,0,415.0,44.0,3.0,14.0,108.0,33.18,23.41
2016,8,25,18,15,294.0,31.5,2.85,13.5,67.5,24.55,14.68
2016,8,25,18,30,173.0,19.0,2.7,13.0,27.0,15.25,0.0
2016,8,25,18,45,86.5,9.5,2.55,13.0,13.5,9.34,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,101.0,11.5,1.9,13.5,18.0,27.45,0.0
2016,8,26,6,0,202.0,23.0,2.0,14.0,36.0,75.41,27.54
2016,8,26,6,15,314.5,35.5,2.05,14.0,78.0,134.62,94.06
2016,8,26,6,30,427.0,48.0,2.1,14.0,120.0,202.57,153.37
2016,8,26,6,45,497.0,57.0,2.15,14.5,169.0,262.82,206.86
2016,8,26,7,0,567.0,66.0,2.2,15.0,218.0,329.96,265.07
2016,8,26,7,15,283.5,70.5,2.2,15.0,146.5,223.61,182.48
2016,8,26,7,30,0.0,75.0,2.2,15.0,75.0,72.71,55.95
2016,8,26,7,45,0.0,90.5,2.2,15.5,90.5,88.13,68.73
2016,8,26,8,0,0.0,106.0,2.2,16.0,106.0,103.55,81.13
2016,8,26,8,15,0.0,115.0,2.15,16.0,115.0,112.36,88.09
2016,8,26,8,30,0.0,124.0,2.1,16.0,124.0,121.2,95.01
2016,8,26,8,45,4.5,162.0,2.05,16.5,165.0,162.94,128.47
2016,8,26,9,0,9.0,200.0,2.0,17.0,206.0,205.23,161.61
2016,8,26,9,15,7.0,195.5,2.0,17.0,200.5,198.73,155.86
2016,8,26,9,30,5.0,191.0,2.0,17.0,195.0,192.27,150.33
2016,8,26,9,45,8.0,213.0,2.0,17.5,219.5,217.07,169.36
2016,8,26,10,0,11.0,235.0,2.0,18.0,244.0,241.98,188.15
2016,8,26,10,15,12.0,244.5,2.05,18.0,254.5,252.4,195.89
2016,8,26,10,30,13.0,254.0,2.1,18.0,265.0,262.81,203.68
2016,8,26,10,45,15.0,271.5,2.15,18.5,284.5,282.23,218.0
2016,8,26,11,0,17.0,289.0,2.2,19.0,304.0,301.6,232.13
2016,8,26,11,15,15.5,281.0,2.25,19.0,295.0,291.75,224.4
2016,8,26,11,30,14.0,273.0,2.3,19.0,286.0,281.92,216.82
2016,8,26,11,45,17.0,292.5,2.35,19.0,308.0,303.95,233.64
2016,8,26,12,0,20.0,312.0,2.4,19.0,330.0,325.8,250.15
2016,8,26,12,15,22.5,323.5,2.45,19.0,344.0,338.95,260.08
2016,8,26,12,30,25.0,335.0,2.5,19.0,358.0,357.6,274.16
2016,8,26,12,45,20.5,308.0,2.6,19.0,326.5,319.98,245.85
2016,8,26,13,0,16.0,281.0,2.7,19.0,295.0,288.42,222.07
2016,8,26,13,15,26.0,313.5,2.7,19.0,336.0,331.81,255.6
2016,8,26,13,30,36.0,346.0,2.7,19.0,377.0,370.41,284.97
2016,8,26,13,45,26.5,309.0,2.75,19.0,331.5,323.88,249.76
2016,8,26,14,0,17.0,272.0,2.8,19.0,286.0,276.66,213.91
2016,8,26,14,15,15.5,258.5,2.8,18.5,270.5,261.36,202.9
2016,8,26,14,30,14.0,245.0,2.8,18.0,255.0,246.2,191.81
2016,8,26,14,45,13.5,235.5,2.8,18.0,245.0,235.66,183.93
2016,8,26,15,0,13.0,226.0,2.8,18.0,235.0,225.14,176.05
2016,8,26,15,15,6.5,193.0,2.75,17.5,197.5,189.09,148.12
2016,8,26,15,30,0.0,160.0,2.7,17.0,160.0,153.84,120.51
2016,8,26,15,45,3.0,164.5,2.7,17.0,166.5,159.01,125.11
2016,8,26,16,0,6.0,169.0,2.7,17.0,173.0,163.6,129.17
2016,8,26,16,15,3.0,131.0,2.7,16.5,133.0,126.38,99.46
2016,8,26,16,30,0.0,93.0,2.7,16.0,93.0,89.57,69.61
2016,8,26,16,45,0.0,81.0,2.7,16.0,81.0,78.09,60.28
2016,8,26,17,0,0.0,69.0,2.7,16.0,69.0,66.65,50.83
2016,8,26,17,15,264.5,67.0,2.65,15.5,133.0,85.09,55.02
2016,8,26,17,30,529.0,65.0,2.6,15.0,197.0,80.53,45.43
2016,8,26,17,45,450.0,55.0,2.55,15.0,149.0,40.15,29.89
2016,8,26,18,0,371.0,45.0,2.5,15.0,101.0,34.47,24.37
2016,8,26,18,15,253.0,31.0,2.4,14.5,62.0,24.37,14.14
2016,8,26,18,30,135.0,17.0,2.3,14.0,23.0,13.34,0.0
2016,8,26,18,45,67.5,8.5,2.2,14.0,11.5,8.36,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,86.0,11.0,2.0,12.5,16.5,24.46,0.0
2016,8,27,6,0,172.0,22.0,2.1,13.0,33.0,66.84,20.07
2016,8,27,6,15,279.5,36.0,2.15,13.0,73.5,125.35,87.61
2016,8,27,6,30,387.0,50.0,2.2,13.0,114.0,191.16,145.28
2016,8,27,6,45,458.5,60.5,2.3,13.5,163.0,251.42,198.77
2016,8,27,7,0,530.0,71.0,2.4,14.0,212.0,318.78,257.34
2016,8,27,7,15,265.0,64.5,2.4,14.5,135.0,207.39,169.62
2016,8,27,7,30,0.0,58.0,2.4,15.0,58.0,56.04,41.95
2016,8,27,7,45,0.0,71.0,2.4,15.5,71.0,68.64,52.45
2016,8,27,8,0,0.0,84.0,2.4,16.0,84.0,81.33,62.74
2016,8,27,8,15,0.0,99.0,2.4,16.0,99.0,96.22,74.84
2016,8,27,8,30,0.0,114.0,2.4,16.0,114.0,111.12,86.82
2016,8,27,8,45,0.0,123.0,2.4,16.5,123.0,119.99,93.6
2016,8,27,9,0,0.0,132.0,2.4,17.0,132.0,128.87,100.32
2016,8,27,9,15,0.0,143.0,2.35,17.0,143.0,139.76,108.81
2016,8,27,9,30,0.0,154.0,2.3,17.0,154.0,150.66,117.26
2016,8,27,9,45,5.5,192.0,2.3,17.5,196.0,193.59,151.07
2016,8,27,10,0,11.0,230.0,2.3,18.0,238.0,236.92,184.51
2016,8,27,10,15,10.5,230.5,2.3,18.0,239.0,236.84,184.0
2016,8,27,10,30,10.0,231.0,2.3,18.0,240.0,236.74,183.65
2016,8,27,10,45,13.0,255.0,2.35,18.5,266.5,263.65,203.98
2016,8,27,11,0,16.0,279.0,2.4,19.0,293.0,290.54,223.99
2016,8,27,11,15,15.0,274.5,2.45,19.0,288.0,284.73,219.3
2016,8,27,11,30,14.0,270.0,2.5,19.0,283.0,278.92,214.76
2016,8,27,11,45,14.0,272.0,2.6,19.0,285.0,280.54,216.0
2016,8,27,12,0,14.0,274.0,2.7,19.0,287.0,282.11,217.2
2016,8,27,12,15,12.5,253.5,2.75,19.0,265.0,259.83,200.13
2016,8,27,12,30,11.0,233.0,2.8,19.0,243.0,237.7,183.17
2016,8,27,12,45,14.0,263.0,2.85,19.0,276.0,269.56,207.9
2016,8,27,13,0,17.0,293.0,2.9,19.0,309.0,301.12,232.13
2016,8,27,13,15,24.0,313.5,2.95,19.0,334.5,326.39,251.65
2016,8,27,13,30,31.0,334.0,3.0,19.0,360.0,354.36,273.15
2016,8,27,13,45,33.5,329.5,3.05,19.0,357.0,349.59,269.84
2016,8,27,14,0,36.0,325.0,3.1,19.0,354.0,344.55,266.45
2016,8,27,14,15,35.5,312.5,3.1,18.5,340.5,329.29,255.66
2016,8,27,14,30,35.0,300.0,3.1,18.0,327.0,314.06,244.85
2016,8,27,14,45,65.5,305.0,3.1,18.0,351.5,335.33,262.31
2016,8,27,15,0,96.0,310.0,3.1,18.0,376.0,353.42,276.94
2016,8,27,15,15,74.0,281.5,3.1,17.5,330.5,308.31,242.5
2016,8,27,15,30,52.0,253.0,3.1,17.0,285.0,265.52,209.66
2016,8,27,15,45,47.5,231.5,3.1,17.0,259.0,239.35,189.33
2016,8,27,16,0,43.0,210.0,3.1,17.0,233.0,213.76,169.22
2016,8,27,16,15,29.5,183.0,3.1,16.5,198.0,180.86,143.43
2016,8,27,16,30,16.0,156.0,3.1,16.0,163.0,151.77,120.54
2016,8,27,16,45,12.0,137.5,3.1,16.0,142.5,132.04,104.68
2016,8,27,17,0,8.0,119.0,3.1,16.0,122.0,112.83,89.07
2016,8,27,17,15,4.0,99.0,3.0,15.5,100.5,92.88,72.8
2016,8,27,17,30,0.0,79.0,2.9,15.0,79.0,73.56,56.71
2016,8,27,17,45,0.0,59.5,2.85,14.5,59.5,55.42,43.36
2016,8,27,18,0,0.0,40.0,2.8,14.0,40.0,37.89,27.36
2016,8,27,18,15,0.0,24.5,2.7,13.5,24.5,23.54,13.12
2016,8,27,18,30,0.0,9.0,2.6,13.0,9.0,8.85,0.0
2016,8,27,18,45,0.0,4.5,2.55,13.0,4.5,4.42,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,129.5,10.0,1.65,12.5,18.0,30.22,0.0
2016,8,28,6,0,259.0,20.0,1.7,13.0,36.0,83.12,19.48
2016,8,28,6,15,376.5,30.5,1.65,13.0,78.5,145.21,100.03
2016,8,28,6,30,494.0,41.0,1.6,13.0,121.0,215.63,162.37
2016,8,28,6,45,247.0,44.5,1.6,13.5,84.5,150.22,117.89
2016,8,28,7,0,0.0,48.0,1.6,14.0,48.0,46.37,33.94
2016,8,28,7,15,0.0,60.0,1.55,14.0,60.0,57.98,43.96
2016,8,28,7,30,0.0,72.0,1.5,14.0,72.0,69.71,53.81
2016,8,28,7,45,0.0,82.0,1.5,14.5,82.0,79.54,61.81
2016,8,28,8,0,0.0,92.0,1.5,15.0,92.0,89.39,69.68
2016,8,28,8,15,0.0,111.5,1.45,15.5,111.5,108.86,85.36
2016,8,28,8,30,0.0,131.0,1.4,16.0,131.0,128.36,100.79
2016,8,28,8,45,2.5,157.0,1.4,16.5,158.5,156.39,122.96
2016,8,28,9,0,5.0,183.0,1.4,17.0,186.0,184.65,144.9
2016,8,28,9,15,24.0,234.5,1.45,17.0,250.5,252.99,198.85
2016,8,28,9,30,43.0,286.0,1.5,17.0,315.0,331.77,259.37
2016,8,28,9,45,157.0,316.0,1.55,17.5,432.5,472.54,367.34
2016,8,28,10,0,271.0,346.0,1.6,18.0,550.0,618.49,473.76
2016,8,28,10,15,593.5,225.5,1.7,18.0,695.0,799.9,609.62
2016,8,28,10,30,916.0,105.0,1.8,18.0,840.0,969.96,723.76
2016,8,28,10,45,922.0,105.5,1.9,18.5,862.5,986.18,731.47
2016,8,28,11,0,928.0,106.0,2.0,19.0,885.0,999.07,738.86
2016,8,28,11,15,931.0,106.5,2.1,19.0,900.0,1005.65,743.67
2016,8,28,11,30,934.0,107.0,2.2,19.0,915.0,1008.72,746.35
2016,8,28,11,45,936.5,107.0,2.3,19.5,922.5,1007.23,744.76
2016,8,28,12,0,939.0,107.0,2.4,20.0,930.0,1002.19,740.97
2016,8,28,12,15,938.5,106.5,2.45,20.0,928.5,990.27,733.68
2016,8,28,12,30,938.0,106.0,2.5,20.0,927.0,974.92,724.25
2016,8,28,12,45,943.5,101.0,2.6,20.0,920.0,956.98,713.64
2016,8,28,13,0,949.0,96.0,2.7,20.0,913.0,935.53,700.67
2016,8,28,13,15,945.5,95.5,2.75,19.5,896.5,907.49,684.1
2016,8,28,13,30,942.0,95.0,2.8,19.0,880.0,876.48,665.38
2016,8,28,13,45,937.0,93.5,2.85,19.0,855.5,840.45,641.76
2016,8,28,14,0,932.0,92.0,2.9,19.0,831.0,801.86,616.16
2016,8,28,14,15,924.0,91.0,2.9,18.5,799.5,759.22,588.27
2016,8,28,14,30,916.0,90.0,2.9,18.0,768.0,714.63,558.59
2016,8,28,14,45,906.0,88.0,2.9,18.0,730.5,666.05,522.81
2016,8,28,15,0,896.0,86.0,2.9,18.0,693.0,616.15,484.53
2016,8,28,15,15,882.5,84.0,2.9,17.5,650.0,563.27,443.76
2016,8,28,15,30,869.0,82.0,2.9,17.0,607.0,509.88,401.2
2016,8,28,15,45,850.5,79.5,2.9,17.0,559.0,453.57,354.26
2016,8,28,16,0,832.0,77.0,2.9,17.0,511.0,395.61,304.68
2016,8,28,16,15,807.5,73.5,2.85,16.5,460.5,337.48,254.19
2016,8,28,16,30,783.0,70.0,2.8,16.0,410.0,281.15,204.09
2016,8,28,16,45,747.5,66.0,2.75,16.0,357.0,223.97,153.15
2016,8,28,17,0,712.0,62.0,2.7,16.0,304.0,170.37,106.62
2016,8,28,17,15,661.5,57.0,2.6,15.5,251.5,118.07,65.79
2016,8,28,17,30,611.0,52.0,2.5,15.0,199.0,68.81,34.61
2016,8,28,17,45,529.0,44.5,2.45,15.0,149.0,31.39,22.11
2016,8,28,18,0,447.0,37.0,2.4,15.0,99.0,27.54,18.22
2016,8,28,18,15,312.5,25.5,2.35,14.5,60.0,19.6,9.46
2016,8,28,18,30,178.0,14.0,2.3,14.0,21.0,13.76,0.0
2016,8,28,18,45,89.0,7.0,2.25,13.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,5,45,105.0,10.0,2.5,12.5,16.0,26.24,0.0
2016,8,29,6,0,210.0,20.0,2.6,13.0,32.0,72.1,9.98
2016,8,29,6,15,329.5,31.5,2.7,13.5,73.0,133.41,91.44
2016,8,29,6,30,449.0,43.0,2.8,14.0,114.0,202.82,152.59
2016,8,29,6,45,347.5,68.5,2.95,14.5,136.0,216.2,170.6
2016,8,29,7,0,246.0,94.0,3.1,15.0,158.0,214.05,172.79
2016,8,29,7,15,270.0,111.5,3.1,15.0,196.5,257.07,210.12
2016,8,29,7,30,294.0,129.0,3.1,15.0,235.0,302.1,248.1
2016,8,29,7,45,191.5,158.0,3.1,15.5,231.0,282.2,230.77
2016,8,29,8,0,89.0,187.0,3.1,16.0,227.0,251.49,203.63
2016,8,29,8,15,451.5,134.5,3.05,16.0,374.0,459.98,376.34
2016,8,29,8,30,814.0,82.0,3.0,16.0,521.0,679.17,546.91
2016,8,29,8,45,835.0,83.5,3.0,16.5,567.5,723.38,575.45
2016,8,29,9,0,856.0,85.0,3.0,17.0,614.0,770.68,606.92
2016,8,29,9,15,869.5,87.0,2.95,17.0,656.0,811.21,633.85
2016,8,29,9,30,883.0,89.0,2.9,17.0,698.0,849.75,659.09
2016,8,29,9,45,711.0,170.5,2.85,17.5,677.5,819.72,634.66
2016,8,29,10,0,539.0,252.0,2.8,18.0,657.0,765.25,590.53
2016,8,29,10,15,735.0,170.0,2.8,18.0,745.0,869.11,666.22
2016,8,29,10,30,931.0,88.0,2.8,18.0,833.0,963.94,729.4
2016,8,29,10,45,937.0,88.5,2.85,18.5,855.5,980.37,737.77
2016,8,29,11,0,943.0,89.0,2.9,19.0,878.0,993.41,744.67
2016,8,29,11,15,737.0,205.5,2.95,19.0,829.0,933.17,703.78
2016,8,29,11,30,531.0,322.0,3.0,19.0,780.0,854.58,645.65
2016,8,29,11,45,743.0,206.0,3.05,19.0,852.0,933.86,705.54
2016,8,29,12,0,955.0,90.0,3.1,19.0,924.0,997.51,748.06
2016,8,29,12,15,955.0,90.0,3.15,19.0,923.0,986.44,740.42
2016,8,29,12,30,955.0,90.0,3.2,19.0,922.0,971.84,731.17
2016,8,29,12,45,936.0,100.0,3.25,19.0,909.0,947.02,715.06
2016,8,29,13,0,917.0,110.0,3.3,19.0,896.0,919.44,697.12
2016,8,29,13,15,913.5,109.0,3.35,19.0,879.5,891.53,678.91
2016,8,29,13,30,910.0,108.0,3.4,19.0,863.0,860.76,658.63
2016,8,29,13,45,699.0,199.5,3.45,19.0,769.5,757.89,586.27
2016,8,29,14,0,488.0,291.0,3.5,19.0,676.0,660.01,511.0
2016,8,29,14,15,513.0,268.5,3.5,19.0,659.0,634.87,493.93
2016,8,29,14,30,538.0,246.0,3.5,19.0,642.0,606.6,473.71
2016,8,29,14,45,707.0,169.0,3.55,19.0,662.0,614.9,482.73
2016,8,29,15,0,876.0,92.0,3.6,19.0,682.0,607.31,478.35
2016,8,29,15,15,862.0,89.5,3.6,19.0,639.0,554.55,436.33
2016,8,29,15,30,848.0,87.0,3.6,19.0,596.0,501.38,393.04
2016,8,29,15,45,625.0,137.0,3.6,19.0,496.0,402.5,313.89
2016,8,29,16,0,402.0,187.0,3.6,19.0,396.0,326.82,253.61
2016,8,29,16,15,212.0,171.5,3.6,18.5,281.0,227.07,176.1
2016,8,29,16,30,22.0,156.0,3.6,18.0,166.0,153.12,120.61
2016,8,29,16,45,17.5,137.0,3.6,18.0,144.0,132.49,104.12
2016,8,29,17,0,13.0,118.0,3.6,18.0,122.0,112.43,87.89
2016,8,29,17,15,6.5,98.5,3.5,17.5,100.5,92.36,71.69
2016,8,29,17,30,0.0,79.0,3.4,17.0,79.0,73.18,55.88
2016,8,29,17,45,0.0,58.5,3.3,16.5,58.5,54.29,41.9
2016,8,29,18,0,0.0,38.0,3.2,16.0,38.0,35.97,25.25
2016,8,29,18,15,0.0,22.5,3.15,15.5,22.5,21.62,10.24
2016,8,29,18,30,0.0,7.0,3.1,15.0,7.0,6.88,0.0
2016,8,29,18,45,0.0,3.5,3.1,15.0,3.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
