Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,35.0,5.5,1.45,11.5,6.5,0.0,0.0
2016,9,9,6,0,70.0,11.0,1.5,12.0,13.0,24.46,0.0
2016,9,9,6,15,198.0,26.0,1.5,12.5,48.0,88.06,48.64
2016,9,9,6,30,326.0,41.0,1.5,13.0,83.0,156.9,115.06
2016,9,9,6,45,415.0,51.5,1.5,13.5,130.5,218.79,169.69
2016,9,9,7,0,504.0,62.0,1.5,14.0,178.0,289.75,231.1
2016,9,9,7,15,260.5,89.5,1.4,14.5,150.5,224.85,182.26
2016,9,9,7,30,17.0,117.0,1.3,15.0,123.0,126.77,101.15
2016,9,9,7,45,54.0,145.5,1.2,15.5,167.5,183.47,148.16
2016,9,9,8,0,91.0,174.0,1.1,16.0,212.0,238.84,192.62
2016,9,9,8,15,64.5,187.0,1.05,16.5,215.5,238.02,190.36
2016,9,9,8,30,38.0,200.0,1.0,17.0,219.0,234.97,186.34
2016,9,9,8,45,421.5,150.5,0.95,17.5,396.5,484.89,386.46
2016,9,9,9,0,805.0,101.0,0.9,18.0,574.0,739.96,569.75
2016,9,9,9,15,590.5,184.5,0.9,18.0,545.5,688.17,527.13
2016,9,9,9,30,376.0,268.0,0.9,18.0,517.0,606.25,463.83
2016,9,9,9,45,310.0,301.0,0.95,18.5,513.0,594.62,453.24
2016,9,9,10,0,244.0,334.0,1.0,19.0,509.0,569.4,432.34
2016,9,9,10,15,559.5,224.0,1.05,19.5,647.5,752.87,568.36
2016,9,9,10,30,875.0,114.0,1.1,20.0,786.0,922.23,679.37
2016,9,9,10,45,883.0,114.0,1.2,20.5,808.5,938.28,686.99
2016,9,9,11,0,891.0,114.0,1.3,21.0,831.0,951.14,694.66
2016,9,9,11,15,894.5,115.0,1.4,21.0,845.0,957.56,699.63
2016,9,9,11,30,898.0,116.0,1.5,21.0,859.0,960.55,702.55
2016,9,9,11,45,901.0,115.5,1.65,21.0,865.5,958.04,702.7
2016,9,9,12,0,904.0,115.0,1.8,21.0,872.0,952.08,700.65
2016,9,9,12,15,689.0,219.5,1.9,21.0,796.0,862.01,642.24
2016,9,9,12,30,474.0,324.0,2.0,21.0,720.0,762.89,570.67
2016,9,9,12,45,465.0,322.5,2.1,21.0,707.0,741.61,557.49
2016,9,9,13,0,456.0,321.0,2.2,21.0,694.0,718.96,542.49
2016,9,9,13,15,658.0,224.5,2.25,20.5,750.0,774.57,588.56
2016,9,9,13,30,860.0,128.0,2.3,20.0,806.0,814.1,619.08
2016,9,9,13,45,678.0,198.0,2.4,20.0,722.0,717.47,550.51
2016,9,9,14,0,496.0,268.0,2.5,20.0,638.0,627.04,482.7
2016,9,9,14,15,662.0,193.5,2.55,19.5,665.0,646.8,502.11
2016,9,9,14,30,828.0,119.0,2.6,19.0,692.0,650.59,508.21
2016,9,9,14,45,667.0,163.5,2.65,19.0,608.5,559.36,437.79
2016,9,9,15,0,506.0,208.0,2.7,19.0,525.0,479.34,375.34
2016,9,9,15,15,478.0,200.5,2.7,18.5,483.0,431.11,338.21
2016,9,9,15,30,450.0,193.0,2.7,18.0,441.0,384.77,301.52
2016,9,9,15,45,585.5,144.5,2.75,18.0,437.5,368.21,285.53
2016,9,9,16,0,721.0,96.0,2.8,18.0,434.0,335.4,253.86
2016,9,9,16,15,687.0,91.0,2.85,17.5,383.0,279.34,205.22
2016,9,9,16,30,653.0,86.0,2.9,17.0,332.0,226.39,158.85
2016,9,9,16,45,606.5,79.0,2.95,16.5,281.0,172.8,113.33
2016,9,9,17,0,560.0,72.0,3.0,16.0,230.0,124.3,74.81
2016,9,9,17,15,489.5,63.0,2.95,15.5,180.0,77.91,44.28
2016,9,9,17,30,419.0,54.0,2.9,15.0,130.0,40.65,30.16
2016,9,9,17,45,310.0,41.0,2.9,14.5,87.0,31.99,21.91
2016,9,9,18,0,201.0,28.0,2.9,14.0,44.0,21.91,9.55
2016,9,9,18,15,100.5,14.0,2.8,13.5,22.0,13.76,0.0
2016,9,9,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,4.5,2.05,11.5,5.0,0.0,0.0
2016,9,10,6,0,43.0,9.0,2.1,12.0,10.0,17.17,0.0
2016,9,10,6,15,160.5,25.5,2.15,12.0,43.5,77.53,40.47
2016,9,10,6,30,278.0,42.0,2.2,12.0,77.0,142.72,104.95
2016,9,10,6,45,362.5,54.5,2.25,12.5,122.5,201.46,157.18
2016,9,10,7,0,447.0,67.0,2.3,13.0,168.0,270.89,217.79
2016,9,10,7,15,223.5,83.0,2.25,13.5,133.5,199.82,163.03
2016,9,10,7,30,0.0,99.0,2.2,14.0,99.0,98.51,77.98
2016,9,10,7,45,6.5,123.0,2.2,14.5,126.0,126.65,101.44
2016,9,10,8,0,13.0,147.0,2.2,15.0,153.0,155.33,124.76
2016,9,10,8,15,38.0,178.5,2.1,15.5,197.5,211.23,170.17
2016,9,10,8,30,63.0,210.0,2.0,16.0,242.0,263.68,211.73
2016,9,10,8,45,100.0,236.5,1.95,16.5,293.0,320.94,256.54
2016,9,10,9,0,137.0,263.0,1.9,17.0,344.0,388.77,308.32
2016,9,10,9,15,266.5,262.0,1.9,17.0,432.5,502.29,396.66
2016,9,10,9,30,396.0,261.0,1.9,17.0,521.0,614.47,481.03
2016,9,10,9,45,433.5,262.0,1.95,17.5,560.5,665.12,516.0
2016,9,10,10,0,471.0,263.0,2.0,18.0,600.0,707.5,545.21
2016,9,10,10,15,488.5,268.5,2.05,18.0,630.5,736.52,565.25
2016,9,10,10,30,506.0,274.0,2.1,18.0,661.0,764.13,584.31
2016,9,10,10,45,671.5,205.0,2.2,18.5,733.5,849.56,646.57
2016,9,10,11,0,837.0,136.0,2.3,19.0,806.0,928.36,698.33
2016,9,10,11,15,634.0,235.5,2.35,19.0,748.0,850.78,644.06
2016,9,10,11,30,431.0,335.0,2.4,19.0,690.0,762.24,577.04
2016,9,10,11,45,448.0,330.5,2.45,19.5,702.5,769.06,582.0
2016,9,10,12,0,465.0,326.0,2.5,20.0,715.0,773.83,584.76
2016,9,10,12,15,459.5,327.5,2.55,20.0,710.5,762.25,576.71
2016,9,10,12,30,454.0,329.0,2.6,20.0,706.0,748.95,567.61
2016,9,10,12,45,449.0,326.5,2.65,20.0,695.5,730.45,554.97
2016,9,10,13,0,444.0,324.0,2.7,20.0,685.0,710.5,541.27
2016,9,10,13,15,465.5,307.5,2.7,19.5,679.0,696.94,533.64
2016,9,10,13,30,487.0,291.0,2.7,19.0,673.0,680.75,523.92
2016,9,10,13,45,441.5,300.5,2.75,19.0,638.5,636.84,491.56
2016,9,10,14,0,396.0,310.0,2.8,19.0,604.0,592.16,458.48
2016,9,10,14,15,412.5,288.5,2.8,19.0,583.0,566.39,440.26
2016,9,10,14,30,429.0,267.0,2.8,19.0,562.0,536.09,418.2
2016,9,10,14,45,423.5,252.0,2.85,19.0,529.5,496.68,388.6
2016,9,10,15,0,418.0,237.0,2.9,19.0,497.0,456.92,358.14
2016,9,10,15,15,427.5,215.5,2.9,18.5,465.0,418.3,328.49
2016,9,10,15,30,437.0,194.0,2.9,18.0,433.0,378.14,296.63
2016,9,10,15,45,544.0,152.5,2.9,18.0,422.5,356.25,276.55
2016,9,10,16,0,651.0,111.0,2.9,18.0,412.0,322.83,244.92
2016,9,10,16,15,615.0,104.0,2.9,17.5,362.5,268.23,197.91
2016,9,10,16,30,579.0,97.0,2.9,17.0,313.0,217.1,153.6
2016,9,10,16,45,530.5,88.5,2.9,16.5,263.0,166.19,110.9
2016,9,10,17,0,482.0,80.0,2.9,16.0,213.0,120.71,75.3
2016,9,10,17,15,412.0,69.0,2.85,15.5,165.5,76.62,46.31
2016,9,10,17,30,342.0,58.0,2.8,15.0,118.0,43.55,32.63
2016,9,10,17,45,243.0,42.0,2.75,15.0,77.5,32.24,21.93
2016,9,10,18,0,144.0,26.0,2.7,15.0,37.0,20.35,7.0
2016,9,10,18,15,72.0,13.0,2.65,14.5,18.5,12.78,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,5,45,11.0,3.5,2.5,12.0,4.0,0.0,0.0
2016,9,11,6,0,22.0,7.0,2.6,12.0,8.0,11.11,0.0
2016,9,11,6,15,111.0,26.0,2.7,12.0,39.0,61.48,29.24
2016,9,11,6,30,200.0,45.0,2.8,12.0,70.0,122.68,90.26
2016,9,11,6,45,276.0,61.0,2.9,12.5,113.5,177.99,139.18
2016,9,11,7,0,352.0,77.0,3.0,13.0,157.0,241.4,194.61
2016,9,11,7,15,176.0,74.5,2.95,13.0,114.5,167.69,136.87
2016,9,11,7,30,0.0,72.0,2.9,13.0,72.0,70.06,54.3
2016,9,11,7,45,0.0,86.0,2.85,13.5,86.0,83.99,65.97
2016,9,11,8,0,0.0,100.0,2.8,14.0,100.0,97.91,77.34
2016,9,11,8,15,0.0,126.5,2.75,14.5,126.5,124.79,99.26
2016,9,11,8,30,0.0,153.0,2.7,15.0,153.0,151.72,120.83
2016,9,11,8,45,4.5,172.5,2.65,15.5,175.5,174.61,138.91
2016,9,11,9,0,9.0,192.0,2.6,16.0,198.0,197.81,157.01
2016,9,11,9,15,11.0,207.0,2.55,16.0,214.5,214.58,169.99
2016,9,11,9,30,13.0,222.0,2.5,16.0,231.0,231.45,182.97
2016,9,11,9,45,12.0,225.0,2.5,16.5,234.0,233.4,183.69
2016,9,11,10,0,11.0,228.0,2.5,17.0,237.0,235.35,184.49
2016,9,11,10,15,12.5,240.5,2.5,17.0,251.0,249.24,195.09
2016,9,11,10,30,14.0,253.0,2.5,17.0,265.0,263.11,205.62
2016,9,11,10,45,12.0,243.5,2.55,17.0,253.5,251.33,196.13
2016,9,11,11,0,10.0,234.0,2.6,17.0,242.0,239.61,186.8
2016,9,11,11,15,12.0,247.5,2.65,17.0,257.5,254.82,198.62
2016,9,11,11,30,14.0,261.0,2.7,17.0,273.0,269.94,210.29
2016,9,11,11,45,16.5,276.5,2.75,17.5,290.5,287.43,223.35
2016,9,11,12,0,19.0,292.0,2.8,18.0,308.0,304.75,236.22
2016,9,11,12,15,18.5,290.0,2.85,18.0,306.0,301.62,233.78
2016,9,11,12,30,18.0,288.0,2.9,18.0,304.0,298.44,231.41
2016,9,11,12,45,18.5,287.0,3.0,18.0,302.5,297.08,230.54
2016,9,11,13,0,19.0,286.0,3.1,18.0,301.0,295.63,229.64
2016,9,11,13,15,15.0,262.5,3.15,17.5,275.0,268.23,208.96
2016,9,11,13,30,11.0,239.0,3.2,17.0,249.0,241.18,188.43
2016,9,11,13,45,12.0,240.5,3.3,17.0,250.5,242.68,189.95
2016,9,11,14,0,13.0,242.0,3.4,17.0,252.0,244.03,191.32
2016,9,11,14,15,13.5,236.5,3.45,16.5,246.5,238.09,187.31
2016,9,11,14,30,14.0,231.0,3.5,16.0,241.0,232.05,183.25
2016,9,11,14,45,16.5,227.0,3.55,16.0,238.0,228.52,180.86
2016,9,11,15,0,19.0,223.0,3.6,16.0,235.0,224.65,178.19
2016,9,11,15,15,15.0,204.0,3.6,16.0,213.0,203.06,161.22
2016,9,11,15,30,11.0,185.0,3.6,16.0,191.0,181.93,144.57
2016,9,11,15,45,12.5,173.5,3.65,16.0,180.0,170.41,135.59
2016,9,11,16,0,14.0,162.0,3.7,16.0,169.0,158.66,126.3
2016,9,11,16,15,8.0,142.5,3.7,15.5,146.5,137.32,109.37
2016,9,11,16,30,2.0,123.0,3.7,15.0,124.0,116.74,92.91
2016,9,11,16,45,274.5,96.0,3.7,15.0,171.0,130.6,92.96
2016,9,11,17,0,547.0,69.0,3.7,15.0,218.0,115.31,68.56
2016,9,11,17,15,476.0,60.0,3.65,14.5,169.0,70.23,39.91
2016,9,11,17,30,405.0,51.0,3.6,14.0,120.0,38.6,28.36
2016,9,11,17,45,292.5,38.0,3.55,13.5,78.5,29.81,19.84
2016,9,11,18,0,180.0,25.0,3.5,13.0,37.0,19.64,4.66
2016,9,11,18,15,90.0,12.5,3.4,13.0,18.5,12.29,0.0
2016,9,11,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,7.0,4.5,3.1,11.5,5.0,0.0,0.0
2016,9,12,6,0,14.0,9.0,3.2,12.0,10.0,11.52,0.0
2016,9,12,6,15,134.5,27.0,3.3,12.0,43.0,71.96,31.99
2016,9,12,6,30,255.0,45.0,3.4,12.0,76.0,139.15,101.95
2016,9,12,6,45,354.0,57.0,3.5,12.5,123.0,200.73,156.57
2016,9,12,7,0,453.0,69.0,3.6,13.0,170.0,274.05,220.69
2016,9,12,7,15,517.0,77.5,3.55,13.0,221.0,337.14,276.35
2016,9,12,7,30,581.0,86.0,3.5,13.0,272.0,405.58,335.04
2016,9,12,7,45,290.5,101.5,3.5,13.5,194.5,285.64,237.0
2016,9,12,8,0,0.0,117.0,3.5,14.0,117.0,115.67,92.0
2016,9,12,8,15,0.0,133.0,3.45,14.0,133.0,131.64,105.19
2016,9,12,8,30,0.0,149.0,3.4,14.0,149.0,147.6,118.01
2016,9,12,8,45,1.5,160.5,3.35,14.5,161.0,159.98,127.57
2016,9,12,9,0,3.0,172.0,3.3,15.0,173.0,172.48,137.15
2016,9,12,9,15,13.0,207.5,3.3,15.0,215.5,216.75,172.82
2016,9,12,9,30,23.0,243.0,3.3,15.0,258.0,261.67,208.46
2016,9,12,9,45,16.5,233.0,3.3,15.5,244.5,245.54,194.53
2016,9,12,10,0,10.0,223.0,3.3,16.0,231.0,229.39,180.81
2016,9,12,10,15,11.5,235.0,3.3,16.0,244.0,242.75,191.15
2016,9,12,10,30,13.0,247.0,3.3,16.0,257.0,256.1,201.39
2016,9,12,10,45,34.5,300.5,3.35,16.5,328.0,338.83,265.8
2016,9,12,11,0,56.0,354.0,3.4,17.0,399.0,414.73,323.3
2016,9,12,11,15,50.5,353.0,3.45,17.0,394.0,407.42,317.07
2016,9,12,11,30,45.0,352.0,3.5,17.0,389.0,399.95,311.1
2016,9,12,11,45,45.0,355.0,3.6,17.0,392.0,401.61,312.36
2016,9,12,12,0,45.0,358.0,3.7,17.0,395.0,403.06,313.47
2016,9,12,12,15,41.0,350.5,3.75,17.0,384.0,389.84,303.35
2016,9,12,12,30,37.0,343.0,3.8,17.0,373.0,376.67,293.32
2016,9,12,12,45,26.0,305.5,3.85,17.0,327.0,327.06,255.18
2016,9,12,13,0,15.0,268.0,3.9,17.0,281.0,274.43,214.39
2016,9,12,13,15,40.5,310.0,3.9,16.5,342.5,339.84,266.69
2016,9,12,13,30,66.0,352.0,3.9,16.0,404.0,399.22,313.54
2016,9,12,13,45,38.5,289.5,3.95,16.0,319.5,313.09,246.52
2016,9,12,14,0,11.0,227.0,4.0,16.0,235.0,227.99,179.44
2016,9,12,14,15,13.5,231.0,4.0,15.5,240.5,232.72,184.05
2016,9,12,14,30,16.0,235.0,4.0,15.0,246.0,237.11,188.25
2016,9,12,14,45,17.5,228.5,4.0,15.0,240.0,230.48,183.31
2016,9,12,15,0,19.0,222.0,4.0,15.0,234.0,223.62,178.21
2016,9,12,15,15,12.5,197.5,3.95,14.5,205.0,195.62,156.24
2016,9,12,15,30,6.0,173.0,3.9,14.0,176.0,168.41,134.73
2016,9,12,15,45,3.0,135.0,3.85,14.0,136.5,130.71,104.08
2016,9,12,16,0,0.0,97.0,3.8,14.0,97.0,93.48,73.42
2016,9,12,16,15,0.0,97.0,3.75,13.5,97.0,93.18,73.58
2016,9,12,16,30,0.0,97.0,3.7,13.0,97.0,92.68,73.48
2016,9,12,16,45,0.0,81.0,3.65,13.0,81.0,77.41,60.62
2016,9,12,17,0,0.0,65.0,3.6,13.0,65.0,62.23,47.66
2016,9,12,17,15,0.0,50.0,3.5,12.5,50.0,48.06,35.42
2016,9,12,17,30,0.0,35.0,3.4,12.0,35.0,33.8,24.31
2016,9,12,17,45,0.0,22.5,3.35,12.0,22.5,21.72,12.89
2016,9,12,18,0,0.0,10.0,3.3,12.0,10.0,9.64,0.0
2016,9,12,18,15,0.0,5.0,3.25,12.0,5.0,4.91,0.0
2016,9,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,6,15,122.5,21.0,1.85,12.5,35.5,60.89,22.85
2016,9,13,6,30,245.0,42.0,1.9,13.0,71.0,132.39,95.85
2016,9,13,6,45,330.0,56.0,1.95,13.5,116.0,190.72,147.53
2016,9,13,7,0,415.0,70.0,2.0,14.0,161.0,258.15,206.1
2016,9,13,7,15,475.5,80.0,1.95,14.0,211.0,319.94,259.76
2016,9,13,7,30,536.0,90.0,1.9,14.0,261.0,386.09,315.51
2016,9,13,7,45,580.5,97.5,1.85,14.5,311.5,445.34,363.5
2016,9,13,8,0,625.0,105.0,1.8,15.0,362.0,507.28,411.87
2016,9,13,8,15,656.5,111.0,1.75,15.0,410.5,561.47,453.43
2016,9,13,8,30,688.0,117.0,1.7,15.0,459.0,616.44,494.36
2016,9,13,8,45,530.5,171.5,1.7,15.5,450.5,584.73,465.94
2016,9,13,9,0,373.0,226.0,1.7,16.0,442.0,534.71,423.94
2016,9,13,9,15,573.5,178.5,1.75,16.5,537.0,660.72,520.52
2016,9,13,9,30,774.0,131.0,1.8,17.0,632.0,789.41,611.43
2016,9,13,9,45,609.5,201.0,1.85,17.5,608.5,748.53,578.04
2016,9,13,10,0,445.0,271.0,1.9,18.0,585.0,690.86,531.48
2016,9,13,10,15,499.0,262.5,1.9,18.0,628.5,736.45,564.87
2016,9,13,10,30,553.0,254.0,1.9,18.0,672.0,781.76,596.72
2016,9,13,10,45,511.5,278.0,1.9,18.5,673.0,774.15,587.9
2016,9,13,11,0,470.0,302.0,1.9,19.0,674.0,763.4,577.51
2016,9,13,11,15,511.5,295.0,1.85,19.0,706.5,793.74,598.69
2016,9,13,11,30,553.0,288.0,1.8,19.0,739.0,822.07,617.91
2016,9,13,11,45,521.0,301.0,1.8,19.0,727.5,801.73,602.56
2016,9,13,12,0,489.0,314.0,1.8,19.0,716.0,779.48,586.41
2016,9,13,12,15,478.5,316.0,1.75,19.0,709.0,763.64,574.96
2016,9,13,12,30,468.0,318.0,1.7,19.0,702.0,746.17,562.33
2016,9,13,12,45,668.0,223.5,1.7,19.5,763.5,811.31,611.91
2016,9,13,13,0,868.0,129.0,1.7,20.0,825.0,858.62,643.16
2016,9,13,13,15,600.0,238.0,1.7,20.0,714.0,732.8,554.26
2016,9,13,13,30,332.0,347.0,1.7,20.0,603.0,607.9,460.73
2016,9,13,13,45,421.5,300.5,1.7,20.0,615.0,617.54,471.12
2016,9,13,14,0,511.0,254.0,1.7,20.0,627.0,617.1,472.89
2016,9,13,14,15,505.0,244.5,1.7,19.5,599.5,581.15,447.65
2016,9,13,14,30,499.0,235.0,1.7,19.0,572.0,544.4,421.54
2016,9,13,14,45,652.5,171.0,1.7,19.0,585.0,548.21,425.92
2016,9,13,15,0,806.0,107.0,1.7,19.0,598.0,536.31,416.85
2016,9,13,15,15,787.0,104.0,1.7,19.0,554.0,483.25,374.51
2016,9,13,15,30,768.0,101.0,1.7,19.0,510.0,430.56,331.48
2016,9,13,15,45,743.5,96.0,1.75,19.0,462.0,372.85,283.54
2016,9,13,16,0,719.0,91.0,1.8,19.0,414.0,318.11,236.62
2016,9,13,16,15,684.0,86.0,1.8,18.5,363.5,262.32,188.63
2016,9,13,16,30,649.0,81.0,1.8,18.0,313.0,209.78,143.15
2016,9,13,16,45,597.5,74.5,1.85,17.5,261.5,156.8,99.31
2016,9,13,17,0,546.0,68.0,1.9,17.0,210.0,109.52,63.58
2016,9,13,17,15,470.5,58.5,1.8,16.5,161.0,64.46,36.61
2016,9,13,17,30,395.0,49.0,1.7,16.0,112.0,37.51,27.06
2016,9,13,17,45,276.0,35.0,1.6,15.5,71.5,27.61,17.4
2016,9,13,18,0,157.0,21.0,1.5,15.0,31.0,16.51,0.0
2016,9,13,18,15,78.5,10.5,1.5,14.5,15.5,10.32,0.0
2016,9,13,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,20.5,0.85,13.0,33.5,57.39,17.58
2016,9,14,6,30,225.0,41.0,0.9,13.0,67.0,125.12,89.95
2016,9,14,6,45,309.5,56.0,0.95,13.5,111.5,183.21,141.03
2016,9,14,7,0,394.0,71.0,1.0,14.0,156.0,250.33,198.72
2016,9,14,7,15,454.5,82.0,1.0,14.5,205.5,310.26,249.76
2016,9,14,7,30,515.0,93.0,1.0,15.0,255.0,377.75,305.18
2016,9,14,7,45,557.5,101.5,1.0,15.5,305.0,435.95,351.49
2016,9,14,8,0,600.0,110.0,1.0,16.0,355.0,496.69,398.1
2016,9,14,8,15,632.0,116.5,1.0,16.0,403.5,550.65,438.82
2016,9,14,8,30,664.0,123.0,1.0,16.0,452.0,605.47,479.04
2016,9,14,8,45,688.0,128.0,1.0,16.5,497.0,653.35,512.19
2016,9,14,9,0,712.0,133.0,1.0,17.0,542.0,700.77,544.0
2016,9,14,9,15,730.0,137.0,1.05,17.0,582.5,741.58,571.25
2016,9,14,9,30,748.0,141.0,1.1,17.0,623.0,780.94,597.3
2016,9,14,9,45,810.0,121.5,1.15,17.5,669.0,826.68,626.32
2016,9,14,10,0,872.0,102.0,1.2,18.0,715.0,870.17,653.33
2016,9,14,10,15,880.5,103.5,1.2,18.0,743.5,894.16,667.67
2016,9,14,10,30,889.0,105.0,1.2,18.0,772.0,915.17,680.27
2016,9,14,10,45,896.0,105.5,1.3,18.5,794.0,930.58,689.55
2016,9,14,11,0,903.0,106.0,1.4,19.0,816.0,942.7,696.8
2016,9,14,11,15,906.5,106.5,1.45,19.0,830.0,948.22,700.46
2016,9,14,11,30,910.0,107.0,1.5,19.0,844.0,950.27,702.05
2016,9,14,11,45,912.5,106.5,1.6,19.5,850.0,946.84,699.6
2016,9,14,12,0,915.0,106.0,1.7,20.0,856.0,939.92,694.97
2016,9,14,12,15,914.5,106.0,1.75,20.0,853.5,927.36,687.42
2016,9,14,12,30,914.0,106.0,1.8,20.0,851.0,911.41,677.76
2016,9,14,12,45,905.5,109.0,1.85,20.0,839.5,888.44,663.46
2016,9,14,13,0,897.0,112.0,1.9,20.0,828.0,862.56,647.23
2016,9,14,13,15,892.5,111.0,1.95,20.0,809.5,833.1,628.51
2016,9,14,13,30,888.0,110.0,2.0,20.0,791.0,800.92,607.81
2016,9,14,13,45,691.5,184.0,2.05,20.0,704.0,701.94,538.16
2016,9,14,14,0,495.0,258.0,2.1,20.0,617.0,607.96,467.55
2016,9,14,14,15,677.5,179.5,2.1,20.0,646.5,631.47,488.54
2016,9,14,14,30,860.0,101.0,2.1,20.0,676.0,637.06,494.53
2016,9,14,14,45,849.0,97.5,2.15,20.0,638.0,587.74,457.01
2016,9,14,15,0,838.0,94.0,2.2,20.0,600.0,537.31,417.92
2016,9,14,15,15,820.0,91.5,2.2,19.5,556.0,483.75,375.76
2016,9,14,15,30,802.0,89.0,2.2,19.0,512.0,430.4,332.3
2016,9,14,15,45,780.5,84.5,2.2,19.0,464.5,374.28,284.75
2016,9,14,16,0,759.0,80.0,2.2,19.0,417.0,319.31,236.91
2016,9,14,16,15,725.5,75.5,2.15,18.5,366.0,262.58,187.54
2016,9,14,16,30,692.0,71.0,2.1,18.0,315.0,206.78,138.96
2016,9,14,16,45,646.5,64.5,2.1,18.0,263.5,152.49,93.45
2016,9,14,17,0,601.0,58.0,2.1,18.0,212.0,103.13,56.14
2016,9,14,17,15,525.5,50.0,2.0,17.5,162.0,56.52,29.53
2016,9,14,17,30,450.0,42.0,1.9,17.0,112.0,31.23,21.43
2016,9,14,17,45,327.5,30.5,1.8,16.5,70.5,23.54,13.68
2016,9,14,18,0,205.0,19.0,1.7,16.0,29.0,15.25,0.0
2016,9,14,18,15,102.5,9.5,1.75,15.5,14.5,9.34,0.0
2016,9,14,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,6,15,190.5,16.0,1.55,12.5,37.5,71.53,16.93
2016,9,15,6,30,381.0,32.0,1.6,13.0,75.0,161.36,114.47
2016,9,15,6,45,473.0,41.0,1.65,13.5,122.5,224.34,171.72
2016,9,15,7,0,565.0,50.0,1.7,14.0,170.0,296.83,235.24
2016,9,15,7,15,622.5,56.0,1.6,14.5,222.0,358.99,289.19
2016,9,15,7,30,680.0,62.0,1.5,15.0,274.0,423.94,343.32
2016,9,15,7,45,383.0,113.5,1.45,15.5,237.0,349.46,284.09
2016,9,15,8,0,86.0,165.0,1.4,16.0,200.0,225.94,181.99
2016,9,15,8,15,209.5,177.5,1.3,16.5,277.0,327.97,265.08
2016,9,15,8,30,333.0,190.0,1.2,17.0,354.0,441.13,352.63
2016,9,15,8,45,591.5,137.0,1.15,17.5,461.5,592.48,468.06
2016,9,15,9,0,850.0,84.0,1.1,18.0,569.0,741.47,572.55
2016,9,15,9,15,864.5,86.0,1.1,18.0,610.0,781.38,596.92
2016,9,15,9,30,879.0,88.0,1.1,18.0,651.0,819.3,620.91
2016,9,15,9,45,891.5,89.0,1.15,18.5,686.5,852.17,640.8
2016,9,15,10,0,904.0,90.0,1.2,19.0,722.0,882.47,658.87
2016,9,15,10,15,911.5,91.0,1.25,19.0,751.0,905.58,673.42
2016,9,15,10,30,919.0,92.0,1.3,19.0,780.0,925.56,686.05
2016,9,15,10,45,619.5,224.5,1.4,19.5,694.0,815.2,610.77
2016,9,15,11,0,320.0,357.0,1.5,20.0,608.0,675.51,506.63
2016,9,15,11,15,627.5,226.5,1.6,20.0,729.0,827.52,622.12
2016,9,15,11,30,935.0,96.0,1.7,20.0,850.0,958.77,709.25
2016,9,15,11,45,935.5,96.5,1.85,20.0,855.0,954.45,706.51
2016,9,15,12,0,936.0,97.0,2.0,20.0,860.0,946.55,703.01
2016,9,15,12,15,935.5,97.0,2.1,20.0,858.0,933.71,695.69
2016,9,15,12,30,935.0,97.0,2.2,20.0,856.0,917.4,686.12
2016,9,15,12,45,919.5,103.5,2.3,20.0,842.0,891.72,670.22
2016,9,15,13,0,904.0,110.0,2.4,20.0,828.0,863.32,652.42
2016,9,15,13,15,899.0,109.0,2.45,20.0,809.5,833.22,632.93
2016,9,15,13,30,894.0,108.0,2.5,20.0,791.0,800.41,611.43
2016,9,15,13,45,887.0,106.5,2.55,20.0,765.0,763.07,586.59
2016,9,15,14,0,880.0,105.0,2.6,20.0,739.0,723.5,559.92
2016,9,15,14,15,870.0,103.5,2.65,20.0,706.0,679.91,528.88
2016,9,15,14,30,860.0,102.0,2.7,20.0,673.0,634.88,495.27
2016,9,15,14,45,846.5,99.0,2.75,20.0,634.0,584.47,456.8
2016,9,15,15,0,833.0,96.0,2.8,20.0,595.0,533.3,416.65
2016,9,15,15,15,814.0,93.5,2.8,19.5,550.5,479.52,373.87
2016,9,15,15,30,795.0,91.0,2.8,19.0,506.0,426.05,329.92
2016,9,15,15,45,770.0,87.0,2.8,19.0,458.0,369.51,281.71
2016,9,15,16,0,745.0,83.0,2.8,19.0,410.0,314.52,233.65
2016,9,15,16,15,709.5,78.0,2.8,18.5,358.5,255.71,182.56
2016,9,15,16,30,674.0,73.0,2.8,18.0,307.0,201.91,135.64
2016,9,15,16,45,623.0,67.0,2.85,17.5,255.5,148.46,91.36
2016,9,15,17,0,572.0,61.0,2.9,17.0,204.0,100.6,55.85
2016,9,15,17,15,491.5,52.5,2.85,16.5,154.5,55.4,30.6
2016,9,15,17,30,411.0,44.0,2.8,16.0,105.0,33.49,23.4
2016,9,15,17,45,278.5,31.0,2.8,15.5,65.0,24.37,14.07
2016,9,15,18,0,146.0,18.0,2.8,15.0,25.0,14.19,0.0
2016,9,15,18,15,73.0,9.0,2.75,14.5,12.5,8.85,0.0
2016,9,15,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,12.5,35.0,67.56,9.3
2016,9,16,6,30,348.0,33.0,0.6,13.0,70.0,152.19,107.07
2016,9,16,6,45,444.0,42.0,0.55,13.5,117.5,214.7,163.09
2016,9,16,7,0,540.0,51.0,0.5,14.0,165.0,287.12,225.14
2016,9,16,7,15,599.0,57.5,0.4,14.5,216.0,349.16,277.44
2016,9,16,7,30,658.0,64.0,0.3,15.0,267.0,416.09,331.19
2016,9,16,7,45,506.5,105.5,0.25,15.5,278.5,407.89,324.7
2016,9,16,8,0,355.0,147.0,0.2,16.0,290.0,379.45,301.57
2016,9,16,8,15,370.0,163.0,0.15,16.5,328.5,421.38,332.85
2016,9,16,8,30,385.0,179.0,0.1,17.0,367.0,471.69,368.34
2016,9,16,8,45,371.5,202.0,0.1,17.5,398.0,493.22,381.9
2016,9,16,9,0,358.0,225.0,0.1,18.0,429.0,520.62,399.44
2016,9,16,9,15,369.0,241.0,0.15,18.5,464.5,557.22,424.01
2016,9,16,9,30,380.0,257.0,0.2,19.0,500.0,593.15,447.6
2016,9,16,9,45,634.5,175.5,0.3,19.5,607.0,738.58,552.28
2016,9,16,10,0,889.0,94.0,0.4,20.0,714.0,871.98,637.46
2016,9,16,10,15,897.0,95.5,0.5,20.5,742.5,895.7,650.26
2016,9,16,10,30,905.0,97.0,0.6,21.0,771.0,916.35,662.88
2016,9,16,10,45,703.5,191.0,0.7,21.5,724.0,853.96,622.52
2016,9,16,11,0,502.0,285.0,0.8,22.0,677.0,771.08,564.62
2016,9,16,11,15,712.0,192.5,0.95,22.0,758.5,866.97,634.85
2016,9,16,11,30,922.0,100.0,1.1,22.0,840.0,948.62,688.19
2016,9,16,11,45,709.0,202.5,1.25,22.0,774.0,867.11,636.54
2016,9,16,12,0,496.0,305.0,1.4,22.0,708.0,772.31,571.04
2016,9,16,12,15,478.5,310.0,1.45,22.0,697.5,753.3,559.16
2016,9,16,12,30,461.0,315.0,1.5,22.0,687.0,732.81,545.39
2016,9,16,12,45,684.5,210.5,1.6,22.0,755.0,805.68,602.32
2016,9,16,13,0,908.0,106.0,1.7,22.0,823.0,859.46,639.36
2016,9,16,13,15,707.0,189.0,1.75,22.0,740.0,762.82,574.02
2016,9,16,13,30,506.0,272.0,1.8,22.0,657.0,666.69,503.65
2016,9,16,13,45,696.0,186.5,1.85,22.0,696.0,702.78,534.48
2016,9,16,14,0,886.0,101.0,1.9,22.0,735.0,720.4,549.75
2016,9,16,14,15,876.0,99.5,1.9,22.0,702.0,676.56,518.42
2016,9,16,14,30,866.0,98.0,1.9,22.0,669.0,631.14,485.01
2016,9,16,14,45,853.0,95.5,1.95,22.0,630.5,581.34,447.79
2016,9,16,15,0,840.0,93.0,2.0,22.0,592.0,530.65,408.75
2016,9,16,15,15,822.0,90.0,2.0,22.0,547.5,476.54,365.75
2016,9,16,15,30,804.0,87.0,2.0,22.0,503.0,422.66,321.59
2016,9,16,15,45,780.0,83.0,2.05,22.0,455.0,366.1,274.26
2016,9,16,16,0,756.0,79.0,2.1,22.0,407.0,310.96,226.84
2016,9,16,16,15,721.0,74.5,2.1,21.5,356.0,254.23,178.08
2016,9,16,16,30,686.0,70.0,2.1,21.0,305.0,198.62,130.39
2016,9,16,16,45,635.5,64.0,2.1,20.5,253.0,144.76,86.56
2016,9,16,17,0,585.0,58.0,2.1,20.0,201.0,96.43,51.61
2016,9,16,17,15,504.5,49.5,2.05,19.0,151.5,50.81,27.38
2016,9,16,17,30,424.0,41.0,2.0,18.0,102.0,31.0,20.98
2016,9,16,17,45,288.0,28.5,1.95,17.5,62.0,22.25,11.8
2016,9,16,18,0,152.0,16.0,1.9,17.0,22.0,15.73,0.0
2016,9,16,18,15,76.0,8.0,1.95,16.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,15.5,0.75,12.5,34.5,66.73,1.1
2016,9,17,6,30,356.0,31.0,0.6,13.0,69.0,151.98,105.96
2016,9,17,6,45,454.5,40.0,0.5,13.5,116.0,215.48,163.14
2016,9,17,7,0,553.0,49.0,0.4,14.0,163.0,289.23,226.11
2016,9,17,7,15,611.5,55.0,0.35,14.5,214.0,350.97,278.37
2016,9,17,7,30,670.0,61.0,0.3,15.0,265.0,415.59,330.75
2016,9,17,7,45,459.5,108.5,0.3,15.5,260.5,384.74,307.06
2016,9,17,8,0,249.0,156.0,0.3,16.0,256.0,326.35,260.35
2016,9,17,8,15,527.0,116.0,0.3,16.5,361.5,479.83,380.83
2016,9,17,8,30,805.0,76.0,0.3,17.0,467.0,642.27,499.51
2016,9,17,8,45,825.0,78.5,0.35,18.0,512.5,689.35,527.43
2016,9,17,9,0,845.0,81.0,0.4,19.0,558.0,730.92,552.53
2016,9,17,9,15,859.5,83.0,0.45,19.5,599.0,770.51,576.95
2016,9,17,9,30,874.0,85.0,0.5,20.0,640.0,808.1,599.75
2016,9,17,9,45,886.0,86.0,0.55,20.5,675.0,840.25,618.77
2016,9,17,10,0,898.0,87.0,0.6,21.0,710.0,869.81,636.05
2016,9,17,10,15,906.0,88.5,0.65,21.0,738.5,893.64,650.84
2016,9,17,10,30,914.0,90.0,0.7,21.0,767.0,914.36,663.78
2016,9,17,10,45,918.5,91.0,0.8,21.5,788.0,928.13,672.11
2016,9,17,11,0,923.0,92.0,0.9,22.0,809.0,938.47,678.41
2016,9,17,11,15,926.0,92.5,1.0,22.0,822.0,943.4,682.7
2016,9,17,11,30,929.0,93.0,1.1,22.0,835.0,944.79,684.87
2016,9,17,11,45,930.0,93.5,1.2,22.5,840.5,940.79,682.4
2016,9,17,12,0,931.0,94.0,1.3,23.0,846.0,933.23,677.75
2016,9,17,12,15,930.0,94.0,1.4,23.0,843.0,919.86,670.7
2016,9,17,12,30,929.0,94.0,1.5,23.0,840.0,903.07,661.46
2016,9,17,12,45,914.5,99.5,1.6,23.0,826.0,877.28,646.27
2016,9,17,13,0,900.0,105.0,1.7,23.0,812.0,848.78,629.18
2016,9,17,13,15,678.0,197.5,1.75,23.0,723.0,745.99,559.89
2016,9,17,13,30,456.0,290.0,1.8,23.0,634.0,644.68,485.33
2016,9,17,13,45,665.5,195.5,1.9,23.0,678.5,687.0,521.38
2016,9,17,14,0,875.0,101.0,2.0,23.0,723.0,709.46,540.97
2016,9,17,14,15,864.5,99.0,2.0,22.5,690.0,665.21,510.02
2016,9,17,14,30,854.0,97.0,2.0,22.0,657.0,619.45,477.16
2016,9,17,14,45,840.0,95.0,2.05,22.0,618.0,570.11,440.02
2016,9,17,15,0,826.0,93.0,2.1,22.0,579.0,520.0,401.18
2016,9,17,15,15,807.0,90.0,2.1,21.5,535.0,466.15,358.85
2016,9,17,15,30,788.0,87.0,2.1,21.0,491.0,412.64,315.34
2016,9,17,15,45,763.0,83.5,2.15,21.0,443.5,357.1,268.48
2016,9,17,16,0,738.0,80.0,2.2,21.0,396.0,303.13,221.73
2016,9,17,16,15,702.0,75.0,2.15,20.5,345.5,244.89,171.61
2016,9,17,16,30,666.0,70.0,2.1,20.0,295.0,191.69,125.81
2016,9,17,16,45,614.5,63.5,2.1,20.0,244.0,138.59,82.56
2016,9,17,17,0,563.0,57.0,2.1,20.0,193.0,91.16,48.57
2016,9,17,17,15,480.5,48.5,1.95,19.0,144.5,47.12,25.96
2016,9,17,17,30,398.0,40.0,1.8,18.0,96.0,30.4,20.39
2016,9,17,17,45,262.0,27.5,1.7,17.5,57.5,21.6,10.7
2016,9,17,18,0,126.0,15.0,1.6,17.0,19.0,14.74,0.0
2016,9,17,18,15,63.0,7.5,1.6,16.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,172.0,15.0,0.85,15.5,32.5,64.11,0.0
2016,9,18,6,30,344.0,30.0,0.9,16.0,65.0,146.94,100.46
2016,9,18,6,45,441.5,39.0,1.0,16.5,111.5,209.21,156.88
2016,9,18,7,0,539.0,48.0,1.1,17.0,158.0,281.67,219.27
2016,9,18,7,15,598.0,54.0,1.05,17.5,208.5,342.77,271.56
2016,9,18,7,30,657.0,60.0,1.0,18.0,259.0,406.84,324.25
2016,9,18,7,45,697.5,64.5,0.95,18.5,310.0,465.54,370.65
2016,9,18,8,0,738.0,69.0,0.9,19.0,361.0,526.33,416.6
2016,9,18,8,15,765.5,72.5,0.9,20.0,410.0,579.38,454.49
2016,9,18,8,30,793.0,76.0,0.9,21.0,459.0,632.61,490.99
2016,9,18,8,45,814.0,78.5,0.9,22.0,504.0,679.87,520.35
2016,9,18,9,0,835.0,81.0,0.9,23.0,549.0,721.71,545.21
2016,9,18,9,15,849.5,83.0,0.85,23.5,589.5,760.88,568.12
2016,9,18,9,30,864.0,85.0,0.8,24.0,630.0,798.09,589.23
2016,9,18,9,45,883.0,83.0,0.75,25.0,667.0,832.34,606.78
2016,9,18,10,0,902.0,81.0,0.7,26.0,704.0,864.36,622.49
2016,9,18,10,15,909.5,82.5,0.6,26.0,732.0,887.76,633.99
2016,9,18,10,30,917.0,84.0,0.5,26.0,760.0,908.03,643.45
2016,9,18,10,45,922.0,85.0,0.45,26.5,781.0,922.22,648.86
2016,9,18,11,0,927.0,86.0,0.4,27.0,802.0,932.98,652.28
2016,9,18,11,15,930.0,86.5,0.5,27.5,815.5,937.88,655.41
2016,9,18,11,30,933.0,87.0,0.6,28.0,829.0,939.2,656.57
2016,9,18,11,45,934.5,87.0,0.7,28.5,834.0,935.05,654.48
2016,9,18,12,0,936.0,87.0,0.8,29.0,839.0,927.32,650.3
2016,9,18,12,15,935.5,87.0,0.95,29.0,836.5,914.28,645.02
2016,9,18,12,30,935.0,87.0,1.1,29.0,834.0,897.79,637.44
2016,9,18,12,45,929.0,88.5,1.25,29.0,822.5,874.88,625.58
2016,9,18,13,0,923.0,90.0,1.4,29.0,811.0,848.91,611.5
2016,9,18,13,15,918.5,89.0,1.5,28.5,792.5,818.63,594.94
2016,9,18,13,30,914.0,88.0,1.6,28.0,774.0,785.55,576.23
2016,9,18,13,45,907.5,87.0,1.7,28.0,748.0,748.39,553.28
2016,9,18,14,0,901.0,86.0,1.8,28.0,722.0,708.91,528.38
2016,9,18,14,15,891.5,84.5,1.85,28.0,689.0,664.85,498.55
2016,9,18,14,30,882.0,83.0,1.9,28.0,656.0,619.13,465.77
2016,9,18,14,45,869.0,81.0,2.0,28.0,617.0,569.52,429.45
2016,9,18,15,0,856.0,79.0,2.1,28.0,578.0,519.03,391.24
2016,9,18,15,15,838.0,76.5,2.15,27.5,534.0,465.11,349.75
2016,9,18,15,30,820.0,74.0,2.2,27.0,490.0,409.9,305.78
2016,9,18,15,45,796.0,71.0,2.25,26.5,442.0,353.67,259.56
2016,9,18,16,0,772.0,68.0,2.3,26.0,394.0,298.83,213.11
2016,9,18,16,15,737.5,64.0,2.25,25.5,343.5,242.1,164.69
2016,9,18,16,30,703.0,60.0,2.2,25.0,293.0,188.51,119.16
2016,9,18,16,45,653.0,54.5,2.2,24.5,242.0,134.87,76.47
2016,9,18,17,0,603.0,49.0,2.2,24.0,191.0,86.73,43.22
2016,9,18,17,15,521.5,42.0,2.1,23.0,142.5,39.85,20.35
2016,9,18,17,30,440.0,35.0,2.0,22.0,94.0,26.04,16.25
2016,9,18,17,45,297.5,24.0,1.9,21.0,55.5,18.51,7.46
2016,9,18,18,0,155.0,13.0,1.8,20.0,17.0,12.78,0.0
2016,9,18,18,15,77.5,6.5,1.75,19.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
