Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,98.0,13.0,2.5,11.0,20.0,34.19,0.0
2016,9,29,6,30,196.0,26.0,2.6,11.0,40.0,92.86,44.16
2016,9,29,6,45,315.5,38.5,2.75,11.5,82.5,159.71,118.54
2016,9,29,7,0,435.0,51.0,2.9,12.0,125.0,235.48,185.42
2016,9,29,7,15,507.5,59.0,2.85,12.0,174.0,298.13,241.78
2016,9,29,7,30,580.0,67.0,2.8,12.0,223.0,366.93,302.03
2016,9,29,7,45,290.0,87.5,2.8,12.5,165.5,262.11,217.53
2016,9,29,8,0,0.0,108.0,2.8,13.0,108.0,107.53,85.76
2016,9,29,8,15,0.0,122.5,2.8,13.5,122.5,121.93,97.64
2016,9,29,8,30,0.0,137.0,2.8,14.0,137.0,136.35,109.12
2016,9,29,8,45,13.0,168.0,2.8,14.5,175.0,177.29,142.59
2016,9,29,9,0,26.0,199.0,2.8,15.0,213.0,219.15,176.16
2016,9,29,9,15,18.5,199.0,2.8,15.5,209.5,213.12,170.21
2016,9,29,9,30,11.0,199.0,2.8,16.0,206.0,206.89,164.24
2016,9,29,9,45,252.0,213.5,2.8,16.5,377.0,439.44,353.64
2016,9,29,10,0,493.0,228.0,2.8,17.0,548.0,667.37,527.11
2016,9,29,10,15,498.0,235.5,2.8,17.0,570.5,686.8,539.0
2016,9,29,10,30,503.0,243.0,2.8,17.0,593.0,704.36,550.96
2016,9,29,10,45,702.0,169.5,2.85,17.5,673.5,803.65,624.79
2016,9,29,11,0,901.0,96.0,2.9,18.0,754.0,890.79,683.67
2016,9,29,11,15,904.0,96.5,2.95,18.0,766.0,894.56,685.37
2016,9,29,11,30,907.0,97.0,3.0,18.0,778.0,894.87,685.54
2016,9,29,11,45,907.5,97.5,3.05,18.0,781.5,889.53,681.96
2016,9,29,12,0,908.0,98.0,3.1,18.0,785.0,880.74,676.15
2016,9,29,12,15,907.0,97.5,3.15,18.0,781.0,866.2,666.46
2016,9,29,12,30,906.0,97.0,3.2,18.0,777.0,848.36,654.56
2016,9,29,12,45,903.0,96.5,3.25,18.0,765.0,825.7,639.31
2016,9,29,13,0,900.0,96.0,3.3,18.0,753.0,799.99,621.92
2016,9,29,13,15,894.5,95.0,3.3,18.0,733.5,768.97,600.44
2016,9,29,13,30,889.0,94.0,3.3,18.0,714.0,735.34,577.01
2016,9,29,13,45,879.5,93.0,3.35,18.0,687.0,696.53,549.86
2016,9,29,14,0,870.0,92.0,3.4,18.0,660.0,655.74,519.32
2016,9,29,14,15,858.5,90.0,3.45,17.5,626.5,610.97,485.74
2016,9,29,14,30,847.0,88.0,3.5,17.0,593.0,564.87,450.14
2016,9,29,14,45,829.5,86.0,3.55,17.0,553.5,514.19,409.09
2016,9,29,15,0,812.0,84.0,3.6,17.0,514.0,463.22,366.67
2016,9,29,15,15,688.5,103.0,3.65,16.5,445.5,387.47,304.83
2016,9,29,15,30,565.0,122.0,3.7,16.0,377.0,323.37,251.95
2016,9,29,15,45,433.5,128.5,3.75,16.0,311.0,255.51,196.23
2016,9,29,16,0,302.0,135.0,3.8,16.0,245.0,202.52,153.83
2016,9,29,16,15,280.0,117.5,3.75,15.5,208.0,163.22,120.48
2016,9,29,16,30,258.0,100.0,3.7,15.0,171.0,126.28,89.7
2016,9,29,16,45,228.0,81.0,3.7,15.0,134.0,89.88,61.15
2016,9,29,17,0,198.0,62.0,3.7,15.0,97.0,57.08,38.37
2016,9,29,17,15,145.0,44.0,3.55,14.5,65.0,35.94,25.15
2016,9,29,17,30,92.0,26.0,3.4,14.0,33.0,21.71,8.25
2016,9,29,17,45,46.0,13.0,3.3,13.5,16.5,12.78,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,6,15,112.0,11.5,3.35,11.0,19.0,35.6,0.0
2016,9,30,6,30,224.0,23.0,3.5,11.0,38.0,96.29,40.43
2016,9,30,6,45,343.0,34.5,3.65,11.5,80.5,163.96,120.96
2016,9,30,7,0,462.0,46.0,3.8,12.0,123.0,239.49,188.34
2016,9,30,7,15,533.0,53.5,3.85,12.5,172.0,301.87,244.65
2016,9,30,7,30,604.0,61.0,3.9,13.0,221.0,370.32,304.66
2016,9,30,7,45,652.5,66.0,4.0,13.5,271.0,429.64,355.72
2016,9,30,8,0,701.0,71.0,4.1,14.0,321.0,491.84,407.44
2016,9,30,8,15,732.5,75.0,4.1,14.0,369.5,542.86,449.42
2016,9,30,8,30,764.0,79.0,4.1,14.0,418.0,596.6,492.32
2016,9,30,8,45,789.0,81.5,4.2,14.5,463.0,644.27,528.64
2016,9,30,9,0,814.0,84.0,4.3,15.0,508.0,691.22,562.32
2016,9,30,9,15,830.5,86.0,4.3,15.0,547.5,730.15,590.04
2016,9,30,9,30,847.0,88.0,4.3,15.0,587.0,767.21,616.12
2016,9,30,9,45,860.5,89.5,4.3,15.5,621.5,794.36,633.47
2016,9,30,10,0,874.0,91.0,4.3,16.0,656.0,823.75,652.4
2016,9,30,10,15,883.0,92.5,4.25,16.0,683.5,846.68,667.47
2016,9,30,10,30,892.0,94.0,4.2,16.0,711.0,866.59,680.5
2016,9,30,10,45,897.0,95.5,4.2,16.5,731.0,879.88,687.8
2016,9,30,11,0,902.0,97.0,4.2,17.0,751.0,889.82,692.84
2016,9,30,11,15,906.0,97.5,4.25,17.0,763.5,894.38,695.73
2016,9,30,11,30,910.0,98.0,4.3,17.0,776.0,895.45,696.3
2016,9,30,11,45,912.0,98.0,4.35,17.0,781.0,890.76,693.13
2016,9,30,12,0,914.0,98.0,4.4,17.0,786.0,882.58,687.64
2016,9,30,12,15,913.5,97.5,4.4,17.0,782.0,868.32,677.58
2016,9,30,12,30,913.0,97.0,4.4,17.0,778.0,850.71,665.26
2016,9,30,12,45,910.0,96.5,4.45,17.0,766.5,827.84,649.57
2016,9,30,13,0,907.0,96.0,4.5,17.0,755.0,801.91,631.67
2016,9,30,13,15,902.0,95.0,4.5,17.0,735.5,771.04,609.83
2016,9,30,13,30,897.0,94.0,4.5,17.0,716.0,737.49,585.97
2016,9,30,13,45,891.0,91.5,4.55,17.0,689.5,699.23,558.7
2016,9,30,14,0,885.0,89.0,4.6,17.0,663.0,658.73,527.73
2016,9,30,14,15,874.0,87.5,4.55,16.5,629.5,614.19,493.31
2016,9,30,14,30,863.0,86.0,4.5,16.0,596.0,568.21,456.85
2016,9,30,14,45,849.0,83.5,4.5,16.0,556.5,518.15,415.51
2016,9,30,15,0,835.0,81.0,4.5,16.0,517.0,467.44,372.53
2016,9,30,15,15,813.5,78.0,4.45,15.5,472.5,412.76,325.82
2016,9,30,15,30,792.0,75.0,4.4,15.0,428.0,358.75,278.32
2016,9,30,15,45,761.5,71.5,4.35,15.0,379.5,302.45,227.61
2016,9,30,16,0,731.0,68.0,4.3,15.0,331.0,248.37,178.35
2016,9,30,16,15,687.0,63.0,4.2,14.5,280.5,192.75,129.17
2016,9,30,16,30,643.0,58.0,4.1,14.0,230.0,139.49,84.2
2016,9,30,16,45,571.0,51.5,4.05,14.0,180.0,88.93,47.38
2016,9,30,17,0,499.0,45.0,4.0,14.0,130.0,46.48,25.07
2016,9,30,17,15,382.0,34.0,3.85,13.5,86.0,25.89,16.5
2016,9,30,17,30,265.0,23.0,3.7,13.0,42.0,18.27,4.38
2016,9,30,17,45,132.5,11.5,3.55,13.0,21.0,11.3,0.0
2016,9,30,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,119.0,11.5,2.05,11.5,19.0,36.92,0.0
2016,10,1,6,30,238.0,23.0,2.1,12.0,38.0,98.94,34.74
2016,10,1,6,45,363.0,33.5,2.2,12.5,81.0,168.7,122.98
2016,10,1,7,0,488.0,44.0,2.3,13.0,124.0,246.1,191.64
2016,10,1,7,15,560.5,51.0,2.35,13.0,174.0,309.62,248.86
2016,10,1,7,30,633.0,58.0,2.4,13.0,224.0,379.31,309.87
2016,10,1,7,45,681.0,63.0,2.45,13.5,275.0,437.26,359.28
2016,10,1,8,0,729.0,68.0,2.5,14.0,326.0,500.46,411.03
2016,10,1,8,15,760.5,72.0,2.4,14.5,375.0,554.74,453.52
2016,10,1,8,30,792.0,76.0,2.3,15.0,424.0,609.42,494.72
2016,10,1,8,45,815.5,78.5,2.25,15.5,469.5,656.95,529.02
2016,10,1,9,0,839.0,81.0,2.2,16.0,515.0,703.57,560.41
2016,10,1,9,15,855.5,83.0,2.15,16.0,555.5,743.14,587.07
2016,10,1,9,30,872.0,85.0,2.1,16.0,596.0,776.09,608.63
2016,10,1,9,45,889.0,85.0,2.1,16.5,631.5,809.54,629.61
2016,10,1,10,0,906.0,85.0,2.1,17.0,667.0,840.59,648.66
2016,10,1,10,15,914.5,86.0,2.1,17.0,694.5,863.0,662.84
2016,10,1,10,30,923.0,87.0,2.1,17.0,722.0,882.27,674.95
2016,10,1,10,45,928.5,88.0,2.1,17.5,742.0,895.67,681.85
2016,10,1,11,0,934.0,89.0,2.1,18.0,762.0,905.61,686.54
2016,10,1,11,15,937.0,89.5,2.2,18.0,774.5,909.31,689.43
2016,10,1,11,30,940.0,90.0,2.3,18.0,787.0,909.42,690.07
2016,10,1,11,45,940.5,90.5,2.4,18.5,791.5,903.77,685.62
2016,10,1,12,0,941.0,91.0,2.5,19.0,796.0,894.55,678.88
2016,10,1,12,15,940.5,91.0,2.6,19.0,792.0,880.43,670.17
2016,10,1,12,30,940.0,91.0,2.7,19.0,788.0,862.86,659.14
2016,10,1,12,45,936.5,90.5,2.85,19.0,775.5,839.02,644.09
2016,10,1,13,0,933.0,90.0,3.0,19.0,763.0,812.05,626.74
2016,10,1,13,15,927.5,89.5,3.05,19.0,743.5,780.61,605.51
2016,10,1,13,30,922.0,89.0,3.1,19.0,724.0,746.43,582.2
2016,10,1,13,45,914.0,87.5,3.2,19.0,696.5,707.0,555.11
2016,10,1,14,0,906.0,86.0,3.3,19.0,669.0,665.38,524.26
2016,10,1,14,15,894.5,84.5,3.35,18.5,634.5,619.73,490.13
2016,10,1,14,30,883.0,83.0,3.4,18.0,600.0,572.63,453.83
2016,10,1,14,45,867.0,81.0,3.5,18.0,559.5,521.54,412.6
2016,10,1,15,0,851.0,79.0,3.6,18.0,519.0,469.24,369.19
2016,10,1,15,15,829.0,76.0,3.65,17.5,473.5,413.65,322.48
2016,10,1,15,30,807.0,73.0,3.7,17.0,428.0,358.76,274.87
2016,10,1,15,45,776.0,69.5,3.75,17.0,379.0,301.63,224.03
2016,10,1,16,0,745.0,66.0,3.8,17.0,330.0,246.78,174.59
2016,10,1,16,15,699.5,61.0,3.75,16.5,279.0,190.28,125.24
2016,10,1,16,30,654.0,56.0,3.7,16.0,228.0,136.36,80.4
2016,10,1,16,45,583.0,49.5,3.7,16.0,177.5,85.56,44.2
2016,10,1,17,0,512.0,43.0,3.7,16.0,127.0,42.75,22.81
2016,10,1,17,15,387.0,32.5,3.6,15.5,83.0,24.78,15.25
2016,10,1,17,30,262.0,22.0,3.5,15.0,39.0,17.59,1.55
2016,10,1,17,45,131.0,11.0,3.45,14.5,19.5,10.81,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,111.5,11.0,2.35,11.5,17.5,34.63,0.0
2016,10,2,6,30,223.0,22.0,2.5,12.0,35.0,92.91,24.51
2016,10,2,6,45,341.0,33.0,2.65,12.5,76.5,160.5,116.29
2016,10,2,7,0,459.0,44.0,2.8,13.0,118.0,234.39,182.43
2016,10,2,7,15,531.5,51.0,2.9,13.0,166.5,296.26,238.45
2016,10,2,7,30,604.0,58.0,3.0,13.0,215.0,364.33,298.5
2016,10,2,7,45,302.0,64.5,3.15,13.5,143.0,239.21,198.28
2016,10,2,8,0,0.0,71.0,3.3,14.0,71.0,68.79,52.93
2016,10,2,8,15,40.5,126.5,3.35,14.0,144.0,156.03,126.97
2016,10,2,8,30,81.0,182.0,3.4,14.0,217.0,245.55,201.03
2016,10,2,8,45,40.5,168.5,3.45,14.5,186.0,203.3,164.71
2016,10,2,9,0,0.0,155.0,3.5,15.0,155.0,153.9,122.52
2016,10,2,9,15,2.5,168.5,3.5,15.0,170.0,169.2,134.83
2016,10,2,9,30,5.0,182.0,3.5,15.0,185.0,184.63,147.1
2016,10,2,9,45,2.5,148.5,3.55,15.5,150.0,147.78,116.54
2016,10,2,10,0,0.0,115.0,3.6,16.0,115.0,111.86,86.82
2016,10,2,10,15,6.5,172.0,3.6,16.0,176.5,174.58,137.81
2016,10,2,10,30,13.0,229.0,3.6,16.0,238.0,238.24,188.54
2016,10,2,10,45,11.0,223.5,3.65,16.0,231.0,230.52,181.98
2016,10,2,11,0,9.0,218.0,3.7,16.0,224.0,222.85,175.68
2016,10,2,11,15,100.0,287.0,3.7,16.0,360.5,387.49,307.71
2016,10,2,11,30,191.0,356.0,3.7,16.0,497.0,537.72,423.43
2016,10,2,11,45,257.5,346.0,3.75,16.5,537.0,587.94,461.29
2016,10,2,12,0,324.0,336.0,3.8,17.0,577.0,628.3,491.92
2016,10,2,12,15,618.5,217.0,3.85,17.0,674.0,749.45,589.2
2016,10,2,12,30,913.0,98.0,3.9,17.0,771.0,844.91,659.78
2016,10,2,12,45,908.0,99.0,3.95,17.0,759.0,821.94,643.19
2016,10,2,13,0,903.0,100.0,4.0,17.0,747.0,795.99,625.28
2016,10,2,13,15,897.0,99.0,4.05,16.5,727.0,764.4,604.37
2016,10,2,13,30,891.0,98.0,4.1,16.0,707.0,730.22,581.36
2016,10,2,13,45,882.5,96.5,4.2,16.0,679.5,691.44,553.31
2016,10,2,14,0,874.0,95.0,4.3,16.0,652.0,650.62,522.02
2016,10,2,14,15,861.0,93.0,4.3,16.0,617.5,605.27,486.12
2016,10,2,14,30,848.0,91.0,4.3,16.0,583.0,557.86,447.8
2016,10,2,14,45,829.0,89.0,4.35,16.0,542.5,506.49,405.54
2016,10,2,15,0,810.0,87.0,4.4,16.0,502.0,454.99,362.02
2016,10,2,15,15,786.5,83.5,4.35,15.5,457.0,400.36,315.32
2016,10,2,15,30,763.0,80.0,4.3,15.0,412.0,346.68,268.12
2016,10,2,15,45,730.5,75.5,4.3,15.0,364.0,290.57,217.78
2016,10,2,16,0,698.0,71.0,4.3,15.0,316.0,235.33,167.88
2016,10,2,16,15,650.0,65.5,4.2,14.5,265.5,180.48,119.88
2016,10,2,16,30,602.0,60.0,4.1,14.0,215.0,130.47,78.4
2016,10,2,16,45,532.0,52.0,4.0,14.0,166.5,81.65,43.7
2016,10,2,17,0,462.0,44.0,3.9,14.0,118.0,40.78,23.38
2016,10,2,17,15,334.5,33.0,3.7,13.5,76.0,25.59,15.88
2016,10,2,17,30,207.0,22.0,3.5,13.0,34.0,17.92,0.0
2016,10,2,17,45,103.5,11.0,3.3,13.0,17.0,10.81,0.0
2016,10,2,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.5,1.55,11.5,6.5,6.39,0.0
2016,10,3,6,30,0.0,13.0,1.6,12.0,13.0,12.54,0.0
2016,10,3,6,45,0.0,29.5,1.7,12.5,29.5,29.11,17.87
2016,10,3,7,0,0.0,46.0,1.8,13.0,46.0,46.08,33.1
2016,10,3,7,15,0.0,65.5,1.8,13.0,65.5,66.21,50.68
2016,10,3,7,30,0.0,85.0,1.8,13.0,85.0,86.12,67.87
2016,10,3,7,45,3.5,103.0,1.85,13.0,104.5,106.03,84.81
2016,10,3,8,0,7.0,121.0,1.9,13.0,124.0,126.21,101.73
2016,10,3,8,15,3.5,77.5,1.9,13.0,79.0,77.23,60.32
2016,10,3,8,30,0.0,34.0,1.9,13.0,34.0,32.83,22.46
2016,10,3,8,45,0.0,69.5,1.9,13.5,69.5,67.19,51.44
2016,10,3,9,0,0.0,105.0,1.9,14.0,105.0,102.32,80.45
2016,10,3,9,15,0.0,118.0,1.9,14.0,118.0,115.29,90.89
2016,10,3,9,30,0.0,131.0,1.9,14.0,131.0,128.27,101.3
2016,10,3,9,45,0.0,142.0,1.95,14.5,142.0,139.21,109.78
2016,10,3,10,0,0.0,153.0,2.0,15.0,153.0,150.15,118.2
2016,10,3,10,15,1.0,163.5,2.05,15.0,164.5,161.41,127.11
2016,10,3,10,30,2.0,174.0,2.1,15.0,176.0,172.68,136.01
2016,10,3,10,45,1.5,168.5,2.15,15.0,170.0,166.5,130.85
2016,10,3,11,0,1.0,163.0,2.2,15.0,164.0,160.39,125.82
2016,10,3,11,15,0.5,158.5,2.25,15.0,159.0,155.34,121.66
2016,10,3,11,30,0.0,154.0,2.3,15.0,154.0,150.32,117.56
2016,10,3,11,45,7.5,203.0,2.35,15.5,208.5,205.53,161.7
2016,10,3,12,0,15.0,252.0,2.4,16.0,263.0,260.86,205.0
2016,10,3,12,15,10.0,220.5,2.4,16.0,228.0,224.49,176.16
2016,10,3,12,30,5.0,189.0,2.4,16.0,193.0,188.65,147.78
2016,10,3,12,45,7.0,202.5,2.45,16.0,207.5,203.33,159.69
2016,10,3,13,0,9.0,216.0,2.5,16.0,222.0,217.85,171.34
2016,10,3,13,15,11.5,225.0,2.45,15.5,233.0,228.07,179.92
2016,10,3,13,30,14.0,234.0,2.4,15.0,244.0,238.03,188.35
2016,10,3,13,45,7.5,202.5,2.4,15.0,208.0,201.91,159.68
2016,10,3,14,0,1.0,171.0,2.4,15.0,172.0,166.52,131.44
2016,10,3,14,15,0.5,141.0,2.35,15.0,141.5,136.85,107.68
2016,10,3,14,30,0.0,111.0,2.3,15.0,111.0,107.4,83.84
2016,10,3,14,45,0.0,106.0,2.3,15.0,106.0,102.51,80.06
2016,10,3,15,0,0.0,101.0,2.3,15.0,101.0,97.62,76.24
2016,10,3,15,15,0.0,89.5,2.25,15.0,89.5,86.5,67.21
2016,10,3,15,30,0.0,78.0,2.2,15.0,78.0,75.42,58.15
2016,10,3,15,45,322.0,77.0,2.15,15.0,188.0,167.19,126.7
2016,10,3,16,0,644.0,76.0,2.1,15.0,298.0,224.16,159.59
2016,10,3,16,15,594.0,70.0,1.95,14.5,249.5,171.67,114.13
2016,10,3,16,30,544.0,64.0,1.8,14.0,201.0,124.33,75.61
2016,10,3,16,45,464.5,55.5,1.7,14.0,154.0,78.05,43.58
2016,10,3,17,0,385.0,47.0,1.6,14.0,107.0,40.93,25.49
2016,10,3,17,15,260.5,34.0,1.5,14.0,68.0,26.24,16.15
2016,10,3,17,30,136.0,21.0,1.4,14.0,29.0,16.59,0.0
2016,10,3,17,45,68.0,10.5,1.3,14.0,14.5,10.32,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,16.5,10.0,1.7,12.0,10.5,13.3,0.0
2016,10,4,6,30,33.0,20.0,1.8,12.0,21.0,32.38,0.0
2016,10,4,6,45,96.5,38.0,1.95,12.5,51.0,82.38,58.15
2016,10,4,7,0,160.0,56.0,2.1,13.0,81.0,130.22,100.72
2016,10,4,7,15,190.5,75.5,2.1,13.0,116.0,172.44,138.38
2016,10,4,7,30,221.0,95.0,2.1,13.0,151.0,217.23,177.61
2016,10,4,7,45,254.0,111.0,2.1,13.5,188.5,261.45,215.25
2016,10,4,8,0,287.0,127.0,2.1,14.0,226.0,308.16,253.94
2016,10,4,8,15,526.0,102.0,2.0,14.0,316.0,445.0,366.23
2016,10,4,8,30,765.0,77.0,1.9,14.0,406.0,587.35,478.46
2016,10,4,8,45,796.0,78.5,1.85,14.5,452.0,637.45,514.49
2016,10,4,9,0,827.0,80.0,1.8,15.0,498.0,687.18,548.39
2016,10,4,9,15,844.5,82.5,1.7,15.5,538.5,727.36,573.93
2016,10,4,9,30,862.0,85.0,1.6,16.0,579.0,761.0,594.25
2016,10,4,9,45,873.5,87.0,1.55,16.5,613.5,791.77,612.67
2016,10,4,10,0,885.0,89.0,1.5,17.0,648.0,819.92,629.02
2016,10,4,10,15,894.5,90.5,1.45,17.0,675.5,843.05,642.95
2016,10,4,10,30,904.0,92.0,1.4,17.0,703.0,863.11,654.8
2016,10,4,10,45,913.5,91.5,1.4,17.5,724.0,877.75,662.42
2016,10,4,11,0,923.0,91.0,1.4,18.0,745.0,889.07,667.95
2016,10,4,11,15,644.5,203.5,1.5,18.0,664.0,781.07,594.4
2016,10,4,11,30,366.0,316.0,1.6,18.0,583.0,650.19,496.77
2016,10,4,11,45,651.5,203.0,1.7,18.0,680.5,777.16,595.69
2016,10,4,12,0,937.0,90.0,1.8,18.0,778.0,879.83,666.61
2016,10,4,12,15,571.5,219.5,1.95,18.0,639.0,706.49,543.93
2016,10,4,12,30,206.0,349.0,2.1,18.0,500.0,524.28,404.44
2016,10,4,12,45,564.0,220.0,2.3,18.5,621.5,674.84,524.96
2016,10,4,13,0,922.0,91.0,2.5,19.0,743.0,793.85,612.72
2016,10,4,13,15,916.0,90.5,2.65,18.5,723.0,762.26,591.99
2016,10,4,13,30,910.0,90.0,2.8,18.0,703.0,728.02,570.27
2016,10,4,13,45,900.5,88.5,2.95,18.0,675.0,687.97,542.31
2016,10,4,14,0,891.0,87.0,3.1,18.0,647.0,645.91,510.88
2016,10,4,14,15,879.0,85.5,3.2,18.0,613.0,600.6,475.93
2016,10,4,14,30,867.0,84.0,3.3,18.0,579.0,553.94,438.95
2016,10,4,14,45,849.5,82.0,3.4,18.0,538.5,502.63,397.3
2016,10,4,15,0,832.0,80.0,3.5,18.0,498.0,451.0,354.14
2016,10,4,15,15,808.5,77.0,3.55,17.5,452.5,396.0,307.64
2016,10,4,15,30,785.0,74.0,3.6,17.0,407.0,341.9,260.49
2016,10,4,15,45,748.0,71.0,3.7,17.0,358.0,285.07,210.03
2016,10,4,16,0,711.0,68.0,3.8,17.0,309.0,231.22,161.82
2016,10,4,16,15,661.0,62.5,3.8,16.5,258.5,174.12,112.67
2016,10,4,16,30,611.0,57.0,3.8,16.0,208.0,123.68,71.8
2016,10,4,16,45,523.5,50.0,3.8,16.0,158.5,74.76,38.99
2016,10,4,17,0,436.0,43.0,3.8,16.0,109.0,35.84,25.42
2016,10,4,17,15,298.5,31.0,3.7,15.5,68.0,24.32,14.09
2016,10,4,17,30,161.0,19.0,3.6,15.0,27.0,15.47,0.0
2016,10,4,17,45,80.5,9.5,3.55,14.5,13.5,9.34,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,15.5,2.15,10.5,15.5,15.24,0.0
2016,10,5,6,30,0.0,31.0,2.2,11.0,31.0,36.28,0.0
2016,10,5,6,45,254.0,35.0,2.25,11.5,73.5,133.42,94.62
2016,10,5,7,0,508.0,39.0,2.3,12.0,116.0,243.94,188.71
2016,10,5,7,15,583.5,45.5,2.3,12.5,166.0,308.15,246.59
2016,10,5,7,30,659.0,52.0,2.3,13.0,216.0,376.56,306.49
2016,10,5,7,45,709.0,56.0,2.3,13.5,267.5,437.44,358.51
2016,10,5,8,0,759.0,60.0,2.3,14.0,319.0,501.09,410.73
2016,10,5,8,15,790.5,63.5,2.3,14.5,368.0,555.41,453.78
2016,10,5,8,30,822.0,67.0,2.3,15.0,417.0,610.08,495.57
2016,10,5,8,45,845.5,69.5,2.3,15.5,462.5,658.14,530.72
2016,10,5,9,0,869.0,72.0,2.3,16.0,508.0,700.9,559.64
2016,10,5,9,15,885.0,74.0,2.15,16.5,548.5,740.41,584.67
2016,10,5,9,30,901.0,76.0,2.0,17.0,589.0,777.89,607.55
2016,10,5,9,45,912.0,77.5,1.9,17.5,623.0,808.55,625.51
2016,10,5,10,0,923.0,79.0,1.8,18.0,657.0,836.45,641.25
2016,10,5,10,15,931.0,80.0,1.75,18.0,684.5,858.35,654.42
2016,10,5,10,30,939.0,81.0,1.7,18.0,712.0,877.02,665.42
2016,10,5,10,45,944.5,82.0,1.65,18.5,732.0,890.23,671.5
2016,10,5,11,0,950.0,83.0,1.6,19.0,752.0,899.92,675.32
2016,10,5,11,15,952.5,83.0,1.65,19.0,763.5,902.36,676.96
2016,10,5,11,30,955.0,83.0,1.7,19.0,775.0,901.17,676.39
2016,10,5,11,45,956.0,83.5,1.8,19.0,778.5,895.62,673.63
2016,10,5,12,0,957.0,84.0,1.9,19.0,782.0,886.43,668.53
2016,10,5,12,15,955.5,83.5,1.95,19.0,777.5,870.54,658.45
2016,10,5,12,30,954.0,83.0,2.0,19.0,773.0,851.19,646.13
2016,10,5,12,45,942.0,86.5,2.15,19.5,758.0,824.58,628.5
2016,10,5,13,0,930.0,90.0,2.3,20.0,743.0,795.17,608.8
2016,10,5,13,15,924.0,89.0,2.35,19.5,722.5,762.82,588.42
2016,10,5,13,30,918.0,88.0,2.4,19.0,702.0,727.8,565.89
2016,10,5,13,45,907.0,87.5,2.5,19.0,673.5,687.53,537.79
2016,10,5,14,0,896.0,87.0,2.6,19.0,645.0,645.33,506.42
2016,10,5,14,15,883.5,85.0,2.65,19.0,610.0,599.05,470.98
2016,10,5,14,30,871.0,83.0,2.7,19.0,575.0,551.45,433.55
2016,10,5,14,45,850.5,81.5,2.8,19.0,534.0,499.06,391.49
2016,10,5,15,0,830.0,80.0,2.9,19.0,493.0,446.62,348.1
2016,10,5,15,15,805.5,77.0,2.95,18.5,447.5,391.42,301.8
2016,10,5,15,30,781.0,74.0,3.0,18.0,402.0,337.23,254.92
2016,10,5,15,45,743.0,70.5,3.05,18.0,352.5,280.01,204.49
2016,10,5,16,0,705.0,67.0,3.1,18.0,303.0,225.88,156.45
2016,10,5,16,15,653.5,62.0,3.05,17.5,252.5,169.56,108.43
2016,10,5,16,30,602.0,57.0,3.0,17.0,202.0,120.05,68.93
2016,10,5,16,45,518.0,49.0,3.0,16.5,153.0,71.32,36.83
2016,10,5,17,0,434.0,41.0,3.0,16.0,104.0,32.15,22.16
2016,10,5,17,15,293.0,29.5,3.05,15.5,64.0,23.17,12.75
2016,10,5,17,30,152.0,18.0,3.1,15.0,24.0,17.69,0.0
2016,10,5,17,45,76.0,9.0,3.15,14.5,12.0,8.85,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,104.5,9.0,1.45,11.5,14.0,30.5,0.0
2016,10,6,6,30,209.0,18.0,1.5,12.0,28.0,81.34,0.0
2016,10,6,6,45,350.0,28.0,1.55,12.5,69.5,155.44,107.92
2016,10,6,7,0,491.0,38.0,1.6,13.0,111.0,235.61,180.59
2016,10,6,7,15,566.5,45.0,1.7,13.5,160.0,299.31,237.68
2016,10,6,7,30,642.0,52.0,1.8,14.0,209.0,367.18,296.78
2016,10,6,7,45,691.5,56.0,1.9,14.5,259.5,426.86,347.69
2016,10,6,8,0,741.0,60.0,2.0,15.0,310.0,489.28,398.95
2016,10,6,8,15,772.5,63.5,1.95,15.5,358.0,542.71,440.89
2016,10,6,8,30,804.0,67.0,1.9,16.0,406.0,596.53,481.53
2016,10,6,8,45,827.5,69.5,1.9,16.5,451.0,643.8,516.06
2016,10,6,9,0,851.0,72.0,1.9,17.0,496.0,685.83,544.25
2016,10,6,9,15,867.0,74.0,1.85,17.5,536.0,724.68,569.26
2016,10,6,9,30,883.0,76.0,1.8,18.0,576.0,761.55,592.36
2016,10,6,9,45,898.0,76.0,1.75,18.5,610.0,793.1,611.32
2016,10,6,10,0,913.0,76.0,1.7,19.0,644.0,822.11,628.29
2016,10,6,10,15,921.5,77.0,1.6,19.0,671.0,844.18,640.98
2016,10,6,10,30,930.0,78.0,1.5,19.0,698.0,863.07,651.47
2016,10,6,10,45,935.5,78.5,1.45,19.5,718.0,875.57,657.01
2016,10,6,11,0,941.0,79.0,1.4,20.0,738.0,884.59,660.35
2016,10,6,11,15,944.0,79.5,1.35,20.0,749.5,887.95,661.3
2016,10,6,11,30,947.0,80.0,1.3,20.0,761.0,887.71,660.06
2016,10,6,11,45,948.5,80.0,1.3,20.5,764.5,882.03,654.86
2016,10,6,12,0,950.0,80.0,1.3,21.0,768.0,872.75,647.5
2016,10,6,12,15,948.5,79.5,1.35,21.0,764.0,856.92,637.86
2016,10,6,12,30,947.0,79.0,1.4,21.0,760.0,837.68,626.03
2016,10,6,12,45,940.0,80.5,1.5,21.0,746.5,812.99,611.1
2016,10,6,13,0,933.0,82.0,1.6,21.0,733.0,785.31,594.01
2016,10,6,13,15,927.5,81.0,1.65,21.0,712.5,753.27,573.26
2016,10,6,13,30,922.0,80.0,1.7,21.0,692.0,718.53,550.45
2016,10,6,13,45,912.0,79.5,1.75,21.0,664.0,678.85,523.26
2016,10,6,14,0,902.0,79.0,1.8,21.0,636.0,637.15,492.74
2016,10,6,14,15,890.0,77.5,1.85,21.0,602.0,591.51,458.49
2016,10,6,14,30,878.0,76.0,1.9,21.0,568.0,544.5,422.19
2016,10,6,14,45,859.5,74.0,2.0,21.0,527.0,492.71,381.35
2016,10,6,15,0,841.0,72.0,2.1,21.0,486.0,439.98,338.42
2016,10,6,15,15,678.0,96.5,2.15,20.5,410.0,356.78,272.55
2016,10,6,15,30,515.0,121.0,2.2,20.0,334.0,288.02,218.0
2016,10,6,15,45,488.0,110.5,2.25,20.0,293.0,241.11,177.94
2016,10,6,16,0,461.0,100.0,2.3,20.0,252.0,196.51,139.53
2016,10,6,16,15,543.0,75.5,2.25,19.0,225.5,160.72,104.82
2016,10,6,16,30,625.0,51.0,2.2,18.0,199.0,116.49,64.79
2016,10,6,16,45,541.0,44.0,2.15,17.5,150.0,65.86,32.06
2016,10,6,17,0,457.0,37.0,2.1,17.0,101.0,27.58,18.06
2016,10,6,17,15,228.5,29.5,2.1,16.5,61.5,22.91,11.92
2016,10,6,17,30,0.0,22.0,2.1,16.0,22.0,21.63,0.0
2016,10,6,17,45,0.0,11.0,2.15,15.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,9.0,1.35,12.5,9.0,8.85,0.0
2016,10,7,6,30,0.0,18.0,1.4,13.0,18.0,18.29,0.0
2016,10,7,6,45,90.0,34.0,1.5,13.5,47.0,75.41,50.75
2016,10,7,7,0,180.0,50.0,1.6,14.0,76.0,129.43,98.7
2016,10,7,7,15,209.5,69.0,1.6,14.0,111.0,171.58,136.38
2016,10,7,7,30,239.0,88.0,1.6,14.0,146.0,216.1,175.39
2016,10,7,7,45,262.5,105.5,1.6,14.5,182.0,257.97,210.99
2016,10,7,8,0,286.0,123.0,1.6,15.0,218.0,301.36,246.75
2016,10,7,8,15,426.5,117.0,1.6,15.5,283.0,396.09,323.53
2016,10,7,8,30,567.0,111.0,1.6,16.0,348.0,497.39,402.88
2016,10,7,8,45,700.0,91.5,1.65,17.0,416.5,584.21,468.52
2016,10,7,9,0,833.0,72.0,1.7,18.0,485.0,675.14,533.74
2016,10,7,9,15,715.5,113.5,1.7,18.5,488.0,663.8,522.28
2016,10,7,9,30,598.0,155.0,1.7,19.0,491.0,639.33,500.66
2016,10,7,9,45,726.0,125.0,1.75,20.0,557.0,719.2,557.3
2016,10,7,10,0,854.0,95.0,1.8,21.0,623.0,798.48,609.17
2016,10,7,10,15,863.0,96.5,1.75,21.5,650.0,815.51,617.4
2016,10,7,10,30,872.0,98.0,1.7,22.0,677.0,834.42,627.51
2016,10,7,10,45,880.0,98.5,1.7,22.5,696.5,848.3,634.71
2016,10,7,11,0,888.0,99.0,1.7,23.0,716.0,858.94,639.86
2016,10,7,11,15,891.5,99.5,1.6,23.0,727.5,862.46,640.51
2016,10,7,11,30,895.0,100.0,1.5,23.0,739.0,862.56,639.04
2016,10,7,11,45,897.0,99.5,1.45,23.5,743.0,856.91,633.27
2016,10,7,12,0,899.0,99.0,1.4,24.0,747.0,847.84,625.47
2016,10,7,12,15,898.0,99.0,1.3,24.0,743.0,833.5,614.94
2016,10,7,12,30,897.0,99.0,1.2,24.0,739.0,815.9,602.4
2016,10,7,12,45,872.5,108.0,1.1,24.5,721.5,786.51,581.01
2016,10,7,13,0,848.0,117.0,1.0,25.0,704.0,757.74,560.26
2016,10,7,13,15,841.5,115.5,0.9,25.0,684.0,726.2,538.76
2016,10,7,13,30,835.0,114.0,0.8,25.0,664.0,692.31,514.99
2016,10,7,13,45,825.0,112.0,0.75,25.0,637.0,653.45,487.47
2016,10,7,14,0,815.0,110.0,0.7,25.0,610.0,612.87,458.27
2016,10,7,14,15,800.5,108.0,0.7,25.0,576.0,568.21,426.04
2016,10,7,14,30,786.0,106.0,0.7,25.0,542.0,522.66,392.28
2016,10,7,14,45,691.0,116.5,0.7,25.0,480.0,449.53,337.66
2016,10,7,15,0,596.0,127.0,0.7,25.0,418.0,383.86,287.71
2016,10,7,15,15,624.5,107.0,0.75,24.5,386.5,343.72,255.63
2016,10,7,15,30,653.0,87.0,0.8,24.0,355.0,299.75,218.69
2016,10,7,15,45,594.0,89.5,0.9,23.5,310.0,249.3,177.38
2016,10,7,16,0,535.0,92.0,1.0,23.0,265.0,204.41,140.48
2016,10,7,16,15,485.5,81.5,1.1,22.0,218.5,154.68,100.52
2016,10,7,16,30,436.0,71.0,1.2,21.0,172.0,109.33,66.06
2016,10,7,16,45,363.5,58.0,1.35,20.0,128.0,66.7,38.39
2016,10,7,17,0,291.0,45.0,1.5,19.0,84.0,34.44,23.62
2016,10,7,17,15,145.5,30.5,1.55,18.5,50.0,23.87,11.73
2016,10,7,17,30,0.0,16.0,1.6,18.0,16.0,15.73,0.0
2016,10,7,17,45,0.0,8.0,1.65,18.0,8.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,58.5,8.0,1.1,13.5,10.5,7.86,0.0
2016,10,8,6,30,117.0,16.0,1.1,14.0,21.0,45.4,0.0
2016,10,8,6,45,249.5,29.5,1.1,14.5,59.0,124.91,83.33
2016,10,8,7,0,382.0,43.0,1.1,15.0,97.0,199.92,151.3
2016,10,8,7,15,465.0,52.0,1.1,15.0,144.5,263.39,207.14
2016,10,8,7,30,548.0,61.0,1.1,15.0,192.0,334.13,267.74
2016,10,8,7,45,599.5,67.5,1.1,15.5,240.5,392.88,316.83
2016,10,8,8,0,651.0,74.0,1.1,16.0,289.0,454.8,366.57
2016,10,8,8,15,687.5,79.0,1.1,16.5,336.5,508.85,408.45
2016,10,8,8,30,724.0,84.0,1.1,17.0,384.0,563.9,449.59
2016,10,8,8,45,748.5,88.0,1.1,18.0,428.0,607.95,480.41
2016,10,8,9,0,773.0,92.0,1.1,19.0,472.0,653.88,511.37
2016,10,8,9,15,792.0,95.0,1.15,20.0,511.5,693.66,536.41
2016,10,8,9,30,811.0,98.0,1.2,21.0,551.0,731.78,559.83
2016,10,8,9,45,854.5,89.0,1.25,22.0,591.0,773.36,585.22
2016,10,8,10,0,898.0,80.0,1.3,23.0,631.0,808.94,606.06
2016,10,8,10,15,906.5,81.0,1.25,23.0,658.0,830.53,618.49
2016,10,8,10,30,915.0,82.0,1.2,23.0,685.0,849.01,628.96
2016,10,8,10,45,920.0,83.0,1.2,23.5,704.5,861.32,634.88
2016,10,8,11,0,925.0,84.0,1.2,24.0,724.0,870.2,638.7
2016,10,8,11,15,928.0,84.5,1.1,24.5,735.5,873.36,637.49
2016,10,8,11,30,931.0,85.0,1.0,25.0,747.0,872.97,634.12
2016,10,8,11,45,931.5,86.0,0.9,25.5,750.5,867.49,627.59
2016,10,8,12,0,932.0,87.0,0.8,26.0,754.0,858.49,618.98
2016,10,8,12,15,931.0,86.5,0.7,26.0,749.5,843.17,607.69
2016,10,8,12,30,930.0,86.0,0.6,26.0,745.0,824.5,594.42
2016,10,8,12,45,927.0,85.5,0.5,26.0,732.5,801.0,578.2
2016,10,8,13,0,924.0,85.0,0.4,26.0,720.0,774.42,560.13
2016,10,8,13,15,918.0,84.0,0.35,26.0,700.0,742.23,539.31
2016,10,8,13,30,912.0,83.0,0.3,26.0,680.0,707.4,516.78
2016,10,8,13,45,903.0,82.0,0.3,26.0,652.0,668.19,490.79
2016,10,8,14,0,894.0,81.0,0.3,26.0,624.0,626.94,462.19
2016,10,8,14,15,882.0,79.0,0.4,26.0,590.0,581.15,430.82
2016,10,8,14,30,870.0,77.0,0.5,26.0,556.0,534.03,397.27
2016,10,8,14,45,852.0,75.0,0.6,26.0,515.5,482.97,359.46
2016,10,8,15,0,834.0,73.0,0.7,26.0,475.0,430.97,319.39
2016,10,8,15,15,810.5,70.0,0.8,25.5,430.0,376.3,276.32
2016,10,8,15,30,787.0,67.0,0.9,25.0,385.0,322.54,232.23
2016,10,8,15,45,752.0,63.5,1.05,24.5,336.5,266.36,185.34
2016,10,8,16,0,717.0,60.0,1.2,24.0,288.0,212.93,140.04
2016,10,8,16,15,666.0,54.5,1.2,23.0,238.5,158.06,95.26
2016,10,8,16,30,615.0,49.0,1.2,22.0,189.0,108.39,57.8
2016,10,8,16,45,532.0,42.0,1.3,21.0,140.5,59.15,27.84
2016,10,8,17,0,449.0,35.0,1.4,20.0,92.0,26.33,16.57
2016,10,8,17,15,302.5,23.5,1.45,19.0,54.0,18.22,6.76
2016,10,8,17,30,156.0,12.0,1.5,18.0,16.0,11.8,0.0
2016,10,8,17,45,78.0,6.0,1.55,17.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,86.5,7.5,0.7,13.0,11.0,0.0,0.0
2016,10,9,6,30,173.0,15.0,0.7,13.0,22.0,58.27,0.0
2016,10,9,6,45,309.5,26.5,0.7,13.5,61.0,139.58,91.29
2016,10,9,7,0,446.0,38.0,0.7,14.0,100.0,216.53,163.15
2016,10,9,7,15,526.0,45.5,0.65,14.5,148.0,279.77,218.69
2016,10,9,7,30,606.0,53.0,0.6,15.0,196.0,349.99,278.0
2016,10,9,7,45,656.0,58.5,0.55,15.5,245.5,409.16,326.67
2016,10,9,8,0,706.0,64.0,0.5,16.0,295.0,469.13,373.86
