Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,8,15,740.0,68.0,0.5,16.5,342.5,522.8,414.68
2016,10,9,8,30,774.0,72.0,0.5,17.0,390.0,577.08,454.38
2016,10,9,8,45,797.0,75.5,0.5,18.0,434.5,623.74,486.21
2016,10,9,9,0,820.0,79.0,0.5,19.0,479.0,669.49,515.5
2016,10,9,9,15,837.5,81.5,0.55,19.5,518.5,708.85,540.65
2016,10,9,9,30,855.0,84.0,0.6,20.0,558.0,746.35,564.22
2016,10,9,9,45,872.0,84.5,0.65,21.0,592.5,774.36,580.03
2016,10,9,10,0,889.0,85.0,0.7,22.0,627.0,804.6,597.26
2016,10,9,10,15,897.5,86.0,0.8,22.0,654.0,825.93,611.56
2016,10,9,10,30,906.0,87.0,0.9,22.0,681.0,844.16,624.01
2016,10,9,10,45,910.5,88.5,1.0,22.5,700.0,856.42,631.43
2016,10,9,11,0,915.0,90.0,1.1,23.0,719.0,865.27,636.75
2016,10,9,11,15,918.0,91.0,1.2,23.0,730.5,868.85,639.96
2016,10,9,11,30,921.0,92.0,1.3,23.0,742.0,868.92,641.01
2016,10,9,11,45,920.0,93.0,1.4,23.5,745.0,862.17,636.44
2016,10,9,12,0,919.0,94.0,1.5,24.0,748.0,851.95,629.7
2016,10,9,12,15,917.5,94.0,1.55,24.0,743.0,836.87,620.45
2016,10,9,12,30,916.0,94.0,1.6,24.0,738.0,818.48,609.07
2016,10,9,12,45,909.5,94.5,1.7,24.0,724.5,793.6,593.82
2016,10,9,13,0,903.0,95.0,1.8,24.0,711.0,765.84,576.49
2016,10,9,13,15,896.0,94.0,1.85,23.5,690.5,733.45,556.48
2016,10,9,13,30,889.0,93.0,1.9,23.0,670.0,698.57,534.43
2016,10,9,13,45,878.0,92.0,1.95,23.0,642.0,658.82,505.84
2016,10,9,14,0,867.0,91.0,2.0,23.0,614.0,618.06,475.8
2016,10,9,14,15,853.5,89.0,2.05,22.5,579.5,572.1,442.04
2016,10,9,14,30,840.0,87.0,2.1,22.0,545.0,525.03,406.31
2016,10,9,14,45,821.5,84.5,2.15,22.0,504.5,474.25,365.83
2016,10,9,15,0,803.0,82.0,2.2,22.0,464.0,423.35,324.02
2016,10,9,15,15,777.0,78.5,2.2,21.5,419.5,368.83,278.73
2016,10,9,15,30,751.0,75.0,2.2,21.0,375.0,315.54,233.16
2016,10,9,15,45,715.0,70.5,2.2,21.0,326.5,260.15,184.94
2016,10,9,16,0,679.0,66.0,2.2,21.0,278.0,206.09,137.9
2016,10,9,16,15,624.5,60.0,2.05,20.0,229.0,152.3,93.59
2016,10,9,16,30,570.0,54.0,1.9,19.0,180.0,104.13,57.16
2016,10,9,16,45,485.0,45.0,1.8,18.5,133.0,57.71,29.05
2016,10,9,17,0,400.0,36.0,1.7,18.0,86.0,27.58,17.68
2016,10,9,17,15,200.0,24.5,1.6,17.5,49.5,19.49,6.43
2016,10,9,17,30,0.0,13.0,1.5,17.0,13.0,12.78,0.0
2016,10,9,17,45,0.0,6.5,1.45,16.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,2.5,1.2,12.0,2.5,0.0,0.0
2016,10,10,6,30,0.0,5.0,1.2,12.0,5.0,4.91,0.0
2016,10,10,6,45,0.0,15.0,1.3,12.5,15.0,14.47,5.01
2016,10,10,7,0,0.0,25.0,1.4,13.0,25.0,24.13,14.45
2016,10,10,7,15,0.0,37.5,1.45,13.0,37.5,36.22,25.13
2016,10,10,7,30,0.0,50.0,1.5,13.0,50.0,48.34,35.74
2016,10,10,7,45,0.0,63.0,1.55,13.5,63.0,61.34,46.88
2016,10,10,8,0,0.0,76.0,1.6,14.0,76.0,74.33,57.79
2016,10,10,8,15,0.0,89.0,1.55,14.0,89.0,87.31,68.62
2016,10,10,8,30,0.0,102.0,1.5,14.0,102.0,100.29,79.3
2016,10,10,8,45,225.5,133.5,1.5,14.5,243.0,300.79,247.78
2016,10,10,9,0,451.0,165.0,1.5,15.0,384.0,507.93,410.44
2016,10,10,9,15,338.5,204.0,1.5,15.5,375.5,474.54,379.87
2016,10,10,9,30,226.0,243.0,1.5,16.0,367.0,433.69,345.03
2016,10,10,9,45,429.0,203.0,1.5,16.5,456.5,566.22,448.31
2016,10,10,10,0,632.0,163.0,1.5,17.0,546.0,693.42,542.4
2016,10,10,10,15,756.5,129.5,1.55,17.0,607.5,765.73,592.88
2016,10,10,10,30,881.0,96.0,1.6,17.0,669.0,830.74,637.03
2016,10,10,10,45,887.0,97.0,1.65,17.5,688.0,843.32,643.55
2016,10,10,11,0,893.0,98.0,1.7,18.0,707.0,852.62,648.49
2016,10,10,11,15,897.0,98.5,1.75,18.0,719.0,856.34,650.99
2016,10,10,11,30,901.0,99.0,1.8,18.0,731.0,856.64,651.36
2016,10,10,11,45,901.0,100.0,1.85,18.0,734.0,850.74,647.64
2016,10,10,12,0,901.0,101.0,1.9,18.0,737.0,841.43,641.76
2016,10,10,12,15,900.0,100.5,1.95,18.0,733.0,826.38,632.04
2016,10,10,12,30,899.0,100.0,2.0,18.0,729.0,808.08,620.16
2016,10,10,12,45,884.0,104.5,2.1,18.0,713.5,781.28,602.76
2016,10,10,13,0,869.0,109.0,2.2,18.0,698.0,754.6,585.37
2016,10,10,13,15,862.5,108.0,2.25,18.0,678.0,723.03,563.98
2016,10,10,13,30,856.0,107.0,2.3,18.0,658.0,689.04,539.75
2016,10,10,13,45,839.0,108.0,2.35,18.0,629.0,648.2,509.35
2016,10,10,14,0,822.0,109.0,2.4,18.0,600.0,606.05,477.32
2016,10,10,14,15,807.5,106.5,2.4,17.5,566.0,560.75,442.88
2016,10,10,14,30,793.0,104.0,2.4,17.0,532.0,514.56,406.72
2016,10,10,14,45,765.5,103.0,2.45,17.0,491.0,462.48,364.34
2016,10,10,15,0,738.0,102.0,2.5,17.0,450.0,411.66,321.82
2016,10,10,15,15,709.0,97.5,2.55,16.5,405.5,358.03,276.6
2016,10,10,15,30,680.0,93.0,2.6,16.0,361.0,306.1,231.59
2016,10,10,15,45,634.5,88.0,2.7,15.5,312.5,251.31,184.02
2016,10,10,16,0,589.0,83.0,2.8,15.0,264.0,200.64,139.94
2016,10,10,16,15,528.5,74.5,2.75,14.5,215.5,148.77,96.81
2016,10,10,16,30,468.0,66.0,2.7,14.0,167.0,103.4,62.22
2016,10,10,16,45,376.0,54.0,2.7,14.0,121.5,59.1,34.33
2016,10,10,17,0,284.0,42.0,2.7,14.0,76.0,32.47,22.02
2016,10,10,17,15,142.0,26.0,2.6,13.5,43.0,20.47,5.34
2016,10,10,17,30,0.0,10.0,2.5,13.0,10.0,9.83,0.0
2016,10,10,17,45,0.0,5.0,2.45,13.0,5.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,46.0,7.0,1.35,11.0,8.5,0.0,0.0
2016,10,11,6,30,92.0,14.0,1.4,11.0,17.0,36.53,0.0
2016,10,11,6,45,225.0,28.0,1.45,11.5,53.5,113.03,70.11
2016,10,11,7,0,358.0,42.0,1.5,12.0,90.0,187.76,142.47
2016,10,11,7,15,443.5,52.0,1.55,12.5,136.5,251.48,199.2
2016,10,11,7,30,529.0,62.0,1.6,13.0,183.0,322.73,260.9
2016,10,11,7,45,264.5,82.5,1.65,13.5,143.0,236.99,194.06
2016,10,11,8,0,0.0,103.0,1.7,14.0,103.0,103.62,82.14
2016,10,11,8,15,1.5,119.5,1.65,14.0,120.5,121.04,96.84
2016,10,11,8,30,3.0,136.0,1.6,14.0,138.0,138.57,111.16
2016,10,11,8,45,42.5,170.0,1.6,14.5,191.0,207.21,167.76
2016,10,11,9,0,82.0,204.0,1.6,15.0,244.0,272.88,220.44
2016,10,11,9,15,81.0,222.5,1.55,15.0,264.5,293.63,235.96
2016,10,11,9,30,80.0,241.0,1.5,15.0,285.0,314.04,251.22
2016,10,11,9,45,479.0,163.5,1.5,15.5,450.0,559.37,448.01
2016,10,11,10,0,878.0,86.0,1.5,16.0,615.0,791.3,615.33
2016,10,11,10,15,887.5,87.5,1.5,16.0,641.5,813.62,627.23
2016,10,11,10,30,897.0,89.0,1.5,16.0,668.0,832.9,639.43
2016,10,11,10,45,903.0,90.0,1.5,16.5,687.5,845.58,645.96
2016,10,11,11,0,909.0,91.0,1.5,17.0,707.0,854.92,650.36
2016,10,11,11,15,912.5,91.5,1.5,17.0,718.5,858.21,652.02
2016,10,11,11,30,916.0,92.0,1.5,17.0,730.0,858.03,651.52
2016,10,11,11,45,916.5,92.5,1.5,17.0,733.0,851.89,647.16
2016,10,11,12,0,917.0,93.0,1.5,17.0,736.0,842.29,640.64
2016,10,11,12,15,915.5,93.0,1.5,17.0,731.5,827.16,630.49
2016,10,11,12,30,914.0,93.0,1.5,17.0,727.0,808.74,618.22
2016,10,11,12,45,896.0,98.5,1.55,17.5,711.0,780.52,598.63
2016,10,11,13,0,878.0,104.0,1.6,18.0,695.0,749.91,577.4
2016,10,11,13,15,871.0,103.0,1.65,17.5,674.5,720.28,558.88
2016,10,11,13,30,864.0,102.0,1.7,17.0,654.0,685.73,535.64
2016,10,11,13,45,703.5,144.5,1.8,17.0,581.5,596.98,468.82
2016,10,11,14,0,543.0,187.0,1.9,17.0,509.0,513.99,405.23
2016,10,11,14,15,543.5,174.5,2.0,16.5,481.5,477.72,378.56
2016,10,11,14,30,544.0,162.0,2.1,16.0,454.0,440.13,349.6
2016,10,11,14,45,510.0,157.0,2.25,16.0,414.0,392.64,311.39
2016,10,11,15,0,476.0,152.0,2.4,16.0,374.0,347.2,274.0
2016,10,11,15,15,463.0,137.5,2.5,15.5,336.0,302.73,236.86
2016,10,11,15,30,450.0,123.0,2.6,15.0,298.0,258.9,199.25
2016,10,11,15,45,412.5,114.0,2.75,15.0,258.5,214.64,161.0
2016,10,11,16,0,375.0,105.0,2.9,15.0,219.0,173.88,125.91
2016,10,11,16,15,443.5,81.5,2.85,14.5,192.0,139.59,92.79
2016,10,11,16,30,512.0,58.0,2.8,14.0,165.0,97.99,56.1
2016,10,11,16,45,418.0,47.5,2.8,14.0,119.5,53.9,29.63
2016,10,11,17,0,324.0,37.0,2.8,14.0,74.0,29.27,19.12
2016,10,11,17,15,162.0,18.5,2.7,13.5,37.0,14.15,0.09
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,40.0,6.0,1.45,11.0,7.5,0.0,0.0
2016,10,12,6,30,80.0,12.0,1.3,11.0,15.0,31.43,0.0
2016,10,12,6,45,214.0,27.0,1.2,11.5,50.5,107.16,63.45
2016,10,12,7,0,348.0,42.0,1.1,12.0,86.0,183.35,138.39
2016,10,12,7,15,433.5,52.0,1.0,12.0,132.5,246.4,194.57
2016,10,12,7,30,519.0,62.0,0.9,12.0,179.0,316.94,255.49
2016,10,12,7,45,577.0,68.5,0.85,12.5,227.5,376.95,306.06
2016,10,12,8,0,635.0,75.0,0.8,13.0,276.0,440.67,357.55
2016,10,12,8,15,405.0,120.5,0.8,13.5,256.0,382.46,310.78
2016,10,12,8,30,175.0,166.0,0.8,14.0,236.0,292.58,237.18
2016,10,12,8,45,190.5,185.0,0.85,14.5,269.0,328.91,266.1
2016,10,12,9,0,206.0,204.0,0.9,15.0,302.0,365.68,293.93
2016,10,12,9,15,267.5,213.0,1.0,15.0,351.0,432.42,345.94
2016,10,12,9,30,329.0,222.0,1.1,15.0,400.0,493.6,392.76
2016,10,12,9,45,321.5,239.0,1.25,15.0,421.5,513.05,406.65
2016,10,12,10,0,314.0,256.0,1.4,15.0,443.0,530.89,419.6
2016,10,12,10,15,201.0,274.0,1.6,15.0,396.0,455.36,360.46
2016,10,12,10,30,88.0,292.0,1.8,15.0,349.0,376.12,297.31
2016,10,12,10,45,70.5,292.0,2.0,15.0,338.5,360.95,285.57
2016,10,12,11,0,53.0,292.0,2.2,15.0,328.0,345.46,273.15
2016,10,12,11,15,79.5,309.0,2.2,15.0,363.5,384.45,303.85
2016,10,12,11,30,106.0,326.0,2.2,15.0,399.0,422.95,333.6
2016,10,12,11,45,216.5,318.0,2.2,15.5,468.5,509.25,400.98
2016,10,12,12,0,327.0,310.0,2.2,16.0,538.0,592.25,463.7
2016,10,12,12,15,221.5,318.0,2.15,16.0,472.5,504.28,395.17
2016,10,12,12,30,116.0,326.0,2.1,16.0,407.0,419.86,329.19
2016,10,12,12,45,303.0,283.5,2.1,16.0,487.5,522.51,411.97
2016,10,12,13,0,490.0,241.0,2.1,16.0,568.0,609.18,479.41
2016,10,12,13,15,373.5,264.0,2.15,16.0,509.0,530.95,418.54
2016,10,12,13,30,257.0,287.0,2.2,16.0,450.0,463.31,365.76
2016,10,12,13,45,145.5,261.0,2.3,16.0,352.5,352.65,279.88
2016,10,12,14,0,34.0,235.0,2.4,16.0,255.0,251.22,199.17
2016,10,12,14,15,74.5,235.0,2.45,16.0,276.0,271.02,216.04
2016,10,12,14,30,115.0,235.0,2.5,16.0,297.0,288.82,230.5
2016,10,12,14,45,447.0,157.5,2.65,16.0,368.0,362.14,288.86
2016,10,12,15,0,779.0,80.0,2.8,16.0,439.0,401.65,315.46
2016,10,12,15,15,751.5,76.0,2.65,15.5,394.5,347.65,268.4
2016,10,12,15,30,724.0,72.0,2.5,15.0,350.0,295.1,221.9
2016,10,12,15,45,687.5,67.0,2.45,15.0,303.0,241.03,173.55
2016,10,12,16,0,651.0,62.0,2.4,15.0,256.0,188.47,126.85
2016,10,12,16,15,593.5,56.0,2.3,14.5,208.5,136.55,83.57
2016,10,12,16,30,536.0,50.0,2.2,14.0,161.0,90.6,49.18
2016,10,12,16,45,444.5,41.0,2.15,14.0,116.0,46.99,24.05
2016,10,12,17,0,353.0,32.0,2.1,14.0,71.0,24.67,15.05
2016,10,12,17,15,176.5,16.0,2.1,13.5,35.5,12.02,0.0
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,5.5,1.9,11.0,5.5,0.0,0.0
2016,10,13,6,30,0.0,11.0,1.9,11.0,11.0,10.81,0.0
2016,10,13,6,45,99.5,26.5,1.95,11.5,39.0,66.55,35.97
2016,10,13,7,0,199.0,42.0,2.0,12.0,67.0,131.1,98.66
2016,10,13,7,15,236.5,59.5,2.1,12.5,102.0,175.25,138.8
2016,10,13,7,30,274.0,77.0,2.2,13.0,137.0,222.65,180.73
2016,10,13,7,45,299.0,93.5,2.35,13.5,174.0,265.7,218.19
2016,10,13,8,0,324.0,110.0,2.5,14.0,211.0,310.27,255.85
2016,10,13,8,15,336.5,127.0,2.45,14.0,246.5,341.72,282.21
2016,10,13,8,30,349.0,144.0,2.4,14.0,282.0,380.64,313.7
2016,10,13,8,45,248.0,174.5,2.35,14.5,278.5,361.49,295.74
2016,10,13,9,0,147.0,205.0,2.3,15.0,275.0,326.28,264.71
2016,10,13,9,15,103.5,216.5,2.25,15.0,267.5,302.75,244.64
2016,10,13,9,30,60.0,228.0,2.2,15.0,260.0,284.46,228.41
2016,10,13,9,45,62.5,243.0,2.15,15.5,278.0,302.84,242.07
2016,10,13,10,0,65.0,258.0,2.1,16.0,296.0,321.11,255.35
2016,10,13,10,15,89.0,277.0,2.05,16.0,332.0,360.76,286.21
2016,10,13,10,30,113.0,296.0,2.0,16.0,368.0,400.67,316.76
2016,10,13,10,45,108.0,304.0,2.0,16.5,374.5,404.72,318.46
2016,10,13,11,0,103.0,312.0,2.0,17.0,381.0,408.33,320.04
2016,10,13,11,15,221.0,307.0,2.05,17.0,458.0,506.0,396.72
2016,10,13,11,30,339.0,302.0,2.1,17.0,535.0,602.21,469.76
2016,10,13,11,45,346.0,298.5,2.15,17.5,537.5,599.76,466.62
2016,10,13,12,0,353.0,295.0,2.2,18.0,540.0,595.9,463.21
2016,10,13,12,15,340.0,299.0,2.25,18.0,533.5,582.81,453.39
2016,10,13,12,30,327.0,303.0,2.3,18.0,527.0,568.8,442.92
2016,10,13,12,45,310.0,300.5,2.35,18.0,510.0,544.29,424.74
2016,10,13,13,0,293.0,298.0,2.4,18.0,493.0,519.48,406.28
2016,10,13,13,15,262.5,293.5,2.4,17.5,464.0,483.23,379.47
2016,10,13,13,30,232.0,289.0,2.4,17.0,435.0,444.03,350.21
2016,10,13,13,45,144.5,269.0,2.4,17.0,358.5,359.56,284.35
2016,10,13,14,0,57.0,249.0,2.4,17.0,282.0,278.53,220.29
2016,10,13,14,15,109.5,241.5,2.4,17.0,300.5,296.23,235.37
2016,10,13,14,30,162.0,234.0,2.4,17.0,319.0,310.97,247.2
2016,10,13,14,45,124.5,214.0,2.4,17.0,276.5,265.36,210.82
2016,10,13,15,0,87.0,194.0,2.4,17.0,234.0,222.37,176.57
2016,10,13,15,15,83.0,175.0,2.35,16.5,210.0,197.25,156.54
2016,10,13,15,30,79.0,156.0,2.3,16.0,186.0,172.53,136.46
2016,10,13,15,45,73.0,135.5,2.3,16.0,160.5,146.38,114.75
2016,10,13,16,0,67.0,115.0,2.3,16.0,135.0,120.98,93.49
2016,10,13,16,15,56.5,94.5,2.15,15.5,109.0,95.73,72.63
2016,10,13,16,30,46.0,74.0,2.0,15.0,83.0,71.85,53.01
2016,10,13,16,45,27.0,54.0,1.95,15.0,59.0,49.66,35.09
2016,10,13,17,0,8.0,34.0,1.9,15.0,35.0,31.75,20.57
2016,10,13,17,15,4.0,17.0,1.8,15.0,17.5,16.29,0.0
2016,10,13,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,4.05,15.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,3.9,15.0,3.0,2.95,0.0
2016,10,14,6,45,0.0,11.0,3.75,15.0,11.0,10.61,0.76
2016,10,14,7,0,0.0,19.0,3.6,15.0,19.0,18.33,9.31
2016,10,14,7,15,0.0,30.5,3.4,15.0,30.5,29.44,19.07
2016,10,14,7,30,0.0,42.0,3.2,15.0,42.0,40.57,28.77
2016,10,14,7,45,0.0,53.5,3.0,15.0,53.5,51.69,38.38
2016,10,14,8,0,0.0,65.0,2.8,15.0,65.0,63.02,48.03
2016,10,14,8,15,0.0,76.5,2.65,15.0,76.5,74.47,57.64
2016,10,14,8,30,0.0,88.0,2.5,15.0,88.0,85.92,67.12
2016,10,14,8,45,0.0,111.0,2.45,15.5,111.0,109.34,86.29
2016,10,14,9,0,0.0,134.0,2.4,16.0,134.0,132.83,105.2
2016,10,14,9,15,0.0,127.5,2.35,16.0,127.5,125.47,98.85
2016,10,14,9,30,0.0,121.0,2.3,16.0,121.0,118.44,92.86
2016,10,14,9,45,0.0,84.5,2.3,16.0,84.5,81.75,62.5
2016,10,14,10,0,0.0,48.0,2.3,16.0,48.0,46.4,33.14
2016,10,14,10,15,0.0,51.0,2.25,16.0,51.0,49.31,35.52
2016,10,14,10,30,0.0,54.0,2.2,16.0,54.0,52.22,37.87
2016,10,14,10,45,0.0,108.0,2.15,16.0,108.0,104.85,81.06
2016,10,14,11,0,0.0,162.0,2.1,16.0,162.0,158.82,124.57
2016,10,14,11,15,0.0,145.5,2.05,16.0,145.5,142.1,110.9
2016,10,14,11,30,0.0,129.0,2.0,16.0,129.0,125.58,97.53
2016,10,14,11,45,5.5,176.5,1.95,16.5,180.0,177.35,139.07
2016,10,14,12,0,11.0,224.0,1.9,17.0,231.0,229.36,179.87
2016,10,14,12,15,18.5,243.5,1.85,17.0,255.5,254.48,199.56
2016,10,14,12,30,26.0,263.0,1.8,17.0,280.0,279.24,218.93
2016,10,14,12,45,15.5,227.5,1.8,17.0,237.5,234.71,183.97
2016,10,14,13,0,5.0,192.0,1.8,17.0,195.0,191.12,149.6
2016,10,14,13,15,2.5,162.0,1.75,17.0,163.5,159.4,124.53
2016,10,14,13,30,0.0,132.0,1.7,17.0,132.0,128.11,99.53
2016,10,14,13,45,0.0,146.0,1.65,17.0,146.0,141.74,110.76
2016,10,14,14,0,0.0,160.0,1.6,17.0,160.0,155.31,121.84
2016,10,14,14,15,3.0,165.5,1.55,16.5,167.5,162.09,127.8
2016,10,14,14,30,6.0,171.0,1.5,16.0,175.0,168.52,133.5
2016,10,14,14,45,3.0,124.5,1.5,16.0,126.5,121.69,95.67
2016,10,14,15,0,0.0,78.0,1.5,16.0,78.0,75.43,57.76
2016,10,14,15,15,0.0,70.0,1.45,16.0,70.0,67.67,51.5
2016,10,14,15,30,0.0,62.0,1.4,16.0,62.0,59.92,45.12
2016,10,14,15,45,0.0,53.5,1.4,16.0,53.5,51.69,38.27
2016,10,14,16,0,0.0,45.0,1.4,16.0,45.0,43.46,31.32
2016,10,14,16,15,0.0,36.0,1.25,15.5,36.0,34.75,23.93
2016,10,14,16,30,0.0,27.0,1.1,15.0,27.0,26.05,16.42
2016,10,14,16,45,0.0,19.0,1.0,14.5,19.0,18.33,9.65
2016,10,14,17,0,0.0,11.0,0.9,14.0,11.0,10.6,3.04
2016,10,14,17,15,0.0,5.5,0.85,13.5,5.5,5.3,0.0
2016,10,14,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,34.5,5.0,1.8,12.0,5.5,0.0,0.0
2016,10,15,6,30,69.0,10.0,1.9,12.0,11.0,26.34,0.0
2016,10,15,6,45,210.5,23.0,2.0,12.5,44.0,98.62,45.38
2016,10,15,7,0,352.0,36.0,2.1,13.0,77.0,176.19,130.66
2016,10,15,7,15,441.0,44.5,2.2,13.0,122.0,238.04,187.02
2016,10,15,7,30,530.0,53.0,2.3,13.0,167.0,307.8,248.66
2016,10,15,7,45,583.5,59.5,2.45,13.5,213.5,365.3,299.01
2016,10,15,8,0,637.0,66.0,2.6,14.0,260.0,426.18,350.56
2016,10,15,8,15,318.5,49.0,2.9,14.5,146.0,249.35,207.62
2016,10,15,8,30,0.0,32.0,3.2,15.0,32.0,30.89,20.62
2016,10,15,8,45,0.0,66.0,3.5,15.5,66.0,63.8,48.34
2016,10,15,9,0,0.0,100.0,3.8,16.0,100.0,97.57,76.25
2016,10,15,9,15,0.0,99.5,4.0,16.0,99.5,96.83,75.4
2016,10,15,9,30,0.0,99.0,4.2,16.0,99.0,96.17,74.68
2016,10,15,9,45,0.0,123.5,4.45,16.5,123.5,120.78,94.61
2016,10,15,10,0,0.0,148.0,4.7,17.0,148.0,145.52,114.4
2016,10,15,10,15,0.0,138.5,4.85,17.0,138.5,135.61,106.13
2016,10,15,10,30,0.0,129.0,5.0,17.0,129.0,125.88,98.08
2016,10,15,10,45,4.0,168.0,5.15,17.0,170.5,168.36,132.56
2016,10,15,11,0,8.0,207.0,5.3,17.0,212.0,211.18,166.95
2016,10,15,11,15,6.0,197.5,5.4,17.0,201.5,199.51,157.37
2016,10,15,11,30,4.0,188.0,5.5,17.0,191.0,187.98,148.0
2016,10,15,11,45,17.5,230.5,5.65,17.0,243.0,241.66,191.43
2016,10,15,12,0,31.0,273.0,5.8,17.0,295.0,302.01,239.63
2016,10,15,12,15,15.5,183.5,5.85,17.0,194.5,191.65,151.32
2016,10,15,12,30,0.0,94.0,5.9,17.0,94.0,91.0,69.34
2016,10,15,12,45,3.5,147.0,6.0,17.0,149.0,145.67,114.11
2016,10,15,13,0,7.0,200.0,6.1,17.0,204.0,200.52,158.58
2016,10,15,13,15,3.5,115.0,6.1,17.0,117.0,113.9,88.38
2016,10,15,13,30,0.0,30.0,6.1,17.0,30.0,28.99,18.47
2016,10,15,13,45,0.0,69.5,6.15,17.0,69.5,67.22,50.22
2016,10,15,14,0,0.0,109.0,6.2,17.0,109.0,105.56,81.94
2016,10,15,14,15,0.0,76.0,6.15,16.5,76.0,73.5,55.73
2016,10,15,14,30,0.0,43.0,6.1,16.0,43.0,41.55,29.28
2016,10,15,14,45,0.0,63.0,6.05,16.0,63.0,60.9,45.61
2016,10,15,15,0,0.0,83.0,6.0,16.0,83.0,80.25,61.95
2016,10,15,15,15,0.0,80.0,5.8,16.0,80.0,77.32,59.64
2016,10,15,15,30,0.0,77.0,5.6,16.0,77.0,74.36,57.29
2016,10,15,15,45,0.0,65.5,5.45,16.0,65.5,63.3,48.05
2016,10,15,16,0,0.0,54.0,5.3,16.0,54.0,52.18,38.64
2016,10,15,16,15,0.0,43.0,5.15,15.5,43.0,41.53,29.59
2016,10,15,16,30,0.0,32.0,5.0,15.0,32.0,30.89,20.41
2016,10,15,16,45,0.0,22.0,4.85,15.0,22.0,21.23,11.93
2016,10,15,17,0,0.0,12.0,4.7,15.0,12.0,11.57,3.56
2016,10,15,17,15,0.0,6.0,4.55,15.0,6.0,5.78,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,6,45,194.0,16.5,1.6,13.5,38.5,85.29,32.72
2016,10,16,7,0,388.0,33.0,1.7,14.0,77.0,184.38,135.13
2016,10,16,7,15,476.5,40.5,1.8,14.0,122.0,246.18,191.76
2016,10,16,7,30,565.0,48.0,1.9,14.0,167.0,315.87,253.21
2016,10,16,7,45,614.5,54.5,2.0,14.5,214.0,372.76,302.84
2016,10,16,8,0,664.0,61.0,2.1,15.0,261.0,432.66,353.21
2016,10,16,8,15,332.0,85.5,2.2,15.0,185.5,296.11,244.04
2016,10,16,8,30,0.0,110.0,2.3,15.0,110.0,109.23,86.3
2016,10,16,8,45,0.0,94.0,2.4,15.5,94.0,91.79,71.7
2016,10,16,9,0,0.0,78.0,2.5,16.0,78.0,75.43,57.79
2016,10,16,9,15,0.0,93.0,2.55,16.0,93.0,90.27,69.98
2016,10,16,9,30,0.0,108.0,2.6,16.0,108.0,105.28,82.17
2016,10,16,9,45,0.0,101.5,2.7,16.0,101.5,98.59,76.47
2016,10,16,10,0,0.0,95.0,2.8,16.0,95.0,92.03,70.93
2016,10,16,10,15,0.0,117.0,2.85,16.0,117.0,113.96,88.78
2016,10,16,10,30,0.0,139.0,2.9,16.0,139.0,135.98,106.56
2016,10,16,10,45,0.0,150.5,3.0,16.5,151.0,147.43,115.46
2016,10,16,11,0,0.0,162.0,3.1,17.0,163.0,158.89,124.33
2016,10,16,11,15,0.5,164.5,3.1,17.0,165.5,161.64,126.44
2016,10,16,11,30,1.0,167.0,3.1,17.0,168.0,164.4,128.6
2016,10,16,11,45,0.5,129.5,3.15,17.0,130.0,126.44,98.01
2016,10,16,12,0,0.0,92.0,3.2,17.0,92.0,89.06,67.69
2016,10,16,12,15,0.0,81.5,3.3,17.0,81.5,78.88,59.42
2016,10,16,12,30,0.0,71.0,3.4,17.0,71.0,68.7,51.12
2016,10,16,12,45,1.0,124.0,3.55,17.0,125.0,121.15,94.01
2016,10,16,13,0,2.0,177.0,3.7,17.0,179.0,174.13,136.84
2016,10,16,13,15,1.0,145.5,3.85,17.0,146.5,142.14,111.11
2016,10,16,13,30,0.0,114.0,4.0,17.0,114.0,110.51,85.57
2016,10,16,13,45,0.0,113.5,4.2,17.0,113.5,109.98,85.33
2016,10,16,14,0,0.0,113.0,4.4,17.0,113.0,109.46,85.07
2016,10,16,14,15,7.5,148.0,4.5,17.0,151.5,147.44,116.46
2016,10,16,14,30,15.0,183.0,4.6,17.0,190.0,184.54,146.91
2016,10,16,14,45,7.5,125.0,4.7,17.0,128.5,124.14,97.74
2016,10,16,15,0,0.0,67.0,4.8,17.0,67.0,64.77,48.76
2016,10,16,15,15,0.0,39.5,4.7,16.5,39.5,38.14,26.62
2016,10,16,15,30,0.0,12.0,4.6,16.0,12.0,11.57,4.2
2016,10,16,15,45,0.0,10.0,4.6,16.0,10.0,9.64,2.56
2016,10,16,16,0,0.0,8.0,4.6,16.0,8.0,7.71,0.91
2016,10,16,16,15,0.0,6.5,4.45,15.5,6.5,6.26,0.0
2016,10,16,16,30,0.0,5.0,4.3,15.0,5.0,4.82,0.0
2016,10,16,16,45,0.0,3.5,4.2,15.0,3.5,3.37,0.0
2016,10,16,17,0,0.0,2.0,4.1,15.0,2.0,1.93,0.0
2016,10,16,17,15,0.0,1.0,4.1,14.5,1.0,0.98,0.0
2016,10,16,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,20.0,1.6,12.5,35.5,71.52,21.1
2016,10,17,7,0,278.0,40.0,1.6,13.0,71.0,154.34,113.06
2016,10,17,7,15,375.0,50.5,1.6,13.0,115.0,216.59,169.23
2016,10,17,7,30,472.0,61.0,1.6,13.0,159.0,288.63,231.96
2016,10,17,7,45,540.0,67.0,1.6,13.5,206.5,349.87,284.63
2016,10,17,8,0,608.0,73.0,1.6,14.0,254.0,415.62,339.27
2016,10,17,8,15,649.0,78.0,1.6,14.0,300.0,469.08,383.16
2016,10,17,8,30,690.0,83.0,1.6,14.0,346.0,523.91,426.8
2016,10,17,8,45,724.0,85.5,1.6,14.5,390.0,572.3,463.48
2016,10,17,9,0,758.0,88.0,1.6,15.0,434.0,618.24,497.32
2016,10,17,9,15,416.5,156.5,1.6,15.0,349.5,477.55,385.02
2016,10,17,9,30,75.0,225.0,1.6,15.0,265.0,292.18,233.65
2016,10,17,9,45,453.5,160.0,1.6,15.5,420.0,527.33,424.58
2016,10,17,10,0,832.0,95.0,1.6,16.0,575.0,753.31,590.8
2016,10,17,10,15,841.5,97.0,1.6,16.0,600.5,774.89,602.69
2016,10,17,10,30,851.0,99.0,1.6,16.0,626.0,793.57,614.74
2016,10,17,10,45,860.0,99.0,1.65,16.5,645.0,806.57,622.24
2016,10,17,11,0,869.0,99.0,1.7,17.0,664.0,811.88,624.54
2016,10,17,11,15,872.0,99.5,1.75,17.0,674.5,814.32,626.22
2016,10,17,11,30,875.0,100.0,1.8,17.0,685.0,813.45,625.77
2016,10,17,11,45,876.5,99.5,1.9,17.0,688.0,806.99,622.04
2016,10,17,12,0,878.0,99.0,2.0,17.0,691.0,797.23,616.12
2016,10,17,12,15,876.5,99.0,2.05,17.0,686.0,782.45,606.32
2016,10,17,12,30,875.0,99.0,2.1,17.0,681.0,764.54,594.4
2016,10,17,12,45,873.5,96.5,2.15,17.0,668.5,740.96,578.47
2016,10,17,13,0,872.0,94.0,2.2,17.0,656.0,714.45,560.43
2016,10,17,13,15,865.0,93.0,2.25,17.0,635.5,683.01,538.51
2016,10,17,13,30,858.0,92.0,2.3,17.0,615.0,650.77,514.37
2016,10,17,13,45,848.5,90.0,2.35,17.0,587.5,611.86,484.8
2016,10,17,14,0,839.0,88.0,2.4,17.0,560.0,571.16,453.17
2016,10,17,14,15,824.5,85.5,2.4,17.0,526.0,525.74,416.93
2016,10,17,14,30,810.0,83.0,2.4,17.0,492.0,479.41,379.03
2016,10,17,14,45,789.5,80.5,2.45,17.0,452.5,429.79,337.65
2016,10,17,15,0,769.0,78.0,2.5,17.0,413.0,380.35,295.23
2016,10,17,15,15,740.0,74.5,2.45,16.5,369.5,327.47,249.5
2016,10,17,15,30,711.0,71.0,2.4,16.0,326.0,276.22,204.14
2016,10,17,15,45,669.0,66.0,2.4,16.0,279.5,221.03,155.35
2016,10,17,16,0,627.0,61.0,2.4,16.0,233.0,170.64,111.31
2016,10,17,16,15,562.5,54.5,2.25,15.5,186.0,119.92,70.56
2016,10,17,16,30,498.0,48.0,2.1,15.0,139.0,76.0,40.0
2016,10,17,16,45,390.5,38.5,2.0,14.5,96.0,35.71,19.86
2016,10,17,17,0,283.0,29.0,1.9,14.0,53.0,23.3,11.82
2016,10,17,17,15,141.5,14.5,1.9,13.5,26.5,14.25,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,179.5,17.0,1.9,11.5,36.5,79.86,15.55
2016,10,18,7,0,359.0,34.0,1.9,12.0,73.0,173.84,126.53
2016,10,18,7,15,455.0,42.5,2.0,12.5,118.0,237.86,185.6
2016,10,18,7,30,551.0,51.0,2.1,13.0,163.0,310.43,249.3
2016,10,18,7,45,615.0,55.5,2.25,13.5,211.5,370.92,302.31
2016,10,18,8,0,679.0,60.0,2.4,14.0,260.0,433.17,355.25
2016,10,18,8,15,716.5,64.5,2.45,14.0,306.5,486.89,400.21
2016,10,18,8,30,754.0,69.0,2.5,14.0,353.0,541.51,444.55
2016,10,18,8,45,783.0,71.0,2.55,14.5,396.5,588.36,480.85
2016,10,18,9,0,812.0,73.0,2.6,15.0,440.0,634.69,515.75
2016,10,18,9,15,830.5,75.5,2.5,15.5,478.5,673.43,542.22
2016,10,18,9,30,849.0,78.0,2.4,16.0,517.0,710.39,566.49
2016,10,18,9,45,866.5,78.0,2.35,16.5,550.5,737.12,583.16
2016,10,18,10,0,884.0,78.0,2.3,17.0,584.0,766.0,601.23
2016,10,18,10,15,893.0,79.5,2.2,17.0,610.0,787.41,614.54
2016,10,18,10,30,902.0,81.0,2.1,17.0,636.0,805.78,625.67
2016,10,18,10,45,910.0,81.0,2.05,17.0,655.5,818.47,633.24
2016,10,18,11,0,918.0,81.0,2.0,17.0,675.0,827.85,638.62
2016,10,18,11,15,921.5,81.5,1.95,17.0,685.5,830.78,639.64
2016,10,18,11,30,925.0,82.0,1.9,17.0,696.0,830.21,638.42
2016,10,18,11,45,928.5,80.5,1.85,17.5,699.5,823.93,632.22
2016,10,18,12,0,932.0,79.0,1.8,18.0,703.0,814.16,623.81
2016,10,18,12,15,930.5,79.0,1.85,18.0,698.0,798.71,613.75
2016,10,18,12,30,929.0,79.0,1.9,18.0,693.0,779.95,601.47
2016,10,18,12,45,923.5,79.5,1.95,18.5,679.5,755.61,584.17
2016,10,18,13,0,918.0,80.0,2.0,19.0,666.0,728.34,564.84
2016,10,18,13,15,911.0,79.0,2.0,19.0,645.0,695.7,542.34
2016,10,18,13,30,904.0,78.0,2.0,19.0,624.0,660.56,516.5
2016,10,18,13,45,892.0,77.5,2.05,19.0,595.5,620.62,486.52
2016,10,18,14,0,880.0,77.0,2.1,19.0,567.0,578.93,454.48
2016,10,18,14,15,865.5,75.0,2.15,18.5,532.5,532.87,419.07
2016,10,18,14,30,851.0,73.0,2.2,18.0,498.0,485.78,381.66
2016,10,18,14,45,827.0,71.5,2.25,18.0,457.5,433.98,338.7
2016,10,18,15,0,803.0,70.0,2.3,18.0,417.0,382.57,294.82
2016,10,18,15,15,775.0,67.0,2.25,17.5,372.5,329.03,248.54
2016,10,18,15,30,747.0,64.0,2.2,17.0,328.0,276.95,202.45
2016,10,18,15,45,703.0,60.0,2.2,17.0,280.5,221.93,153.86
2016,10,18,16,0,659.0,56.0,2.2,17.0,233.0,170.73,109.35
2016,10,18,16,15,595.5,50.0,2.2,16.5,185.5,117.71,67.04
2016,10,18,16,30,532.0,44.0,2.2,16.0,138.0,72.73,36.35
2016,10,18,16,45,423.0,35.0,2.2,15.5,94.5,31.35,16.87
2016,10,18,17,0,314.0,26.0,2.2,15.0,51.0,20.58,8.94
2016,10,18,17,15,157.0,13.0,2.3,14.5,25.5,12.78,0.0
2016,10,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,213.0,14.0,1.9,11.5,36.5,84.54,5.09
2016,10,19,7,0,426.0,28.0,1.9,12.0,73.0,185.12,132.94
2016,10,19,7,15,515.5,35.5,1.95,12.5,118.0,248.76,193.13
2016,10,19,7,30,605.0,43.0,2.0,13.0,163.0,320.1,256.26
2016,10,19,7,45,659.0,47.5,2.05,13.5,211.0,378.3,307.57
2016,10,19,8,0,713.0,52.0,2.1,14.0,259.0,439.64,359.59
2016,10,19,8,15,748.0,55.5,2.1,14.5,305.0,491.89,402.48
2016,10,19,8,30,783.0,59.0,2.1,15.0,351.0,544.81,444.31
