Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,30,0.0,141.0,3.3,16.0,141.0,138.45,109.07
2016,10,29,10,45,7.0,176.0,3.35,16.5,180.5,179.42,142.14
2016,10,29,11,0,14.0,211.0,3.4,17.0,220.0,220.68,174.92
2016,10,29,11,15,11.5,207.5,3.35,17.0,214.5,214.66,169.8
2016,10,29,11,30,9.0,204.0,3.3,17.0,209.0,208.72,164.88
2016,10,29,11,45,34.0,237.0,3.3,17.0,258.0,267.59,212.34
2016,10,29,12,0,59.0,270.0,3.3,17.0,307.0,320.08,254.0
2016,10,29,12,15,29.5,208.0,3.25,17.0,226.5,231.33,183.25
2016,10,29,12,30,0.0,146.0,3.2,17.0,146.0,142.44,111.35
2016,10,29,12,45,0.0,156.5,3.15,17.5,156.5,152.81,119.72
2016,10,29,13,0,0.0,167.0,3.1,18.0,167.0,163.17,127.91
2016,10,29,13,15,0.0,127.0,3.0,17.5,127.0,123.41,96.1
2016,10,29,13,30,0.0,87.0,2.9,17.0,87.0,84.17,64.31
2016,10,29,13,45,127.5,152.5,2.85,17.0,217.0,224.98,181.02
2016,10,29,14,0,255.0,218.0,2.8,17.0,347.0,354.89,284.01
2016,10,29,14,15,197.5,206.5,2.7,17.0,302.5,301.01,240.19
2016,10,29,14,30,140.0,195.0,2.6,17.0,258.0,254.44,202.73
2016,10,29,14,45,70.5,162.0,2.55,17.0,193.5,185.58,147.45
2016,10,29,15,0,1.0,129.0,2.5,17.0,129.0,124.8,98.66
2016,10,29,15,15,0.5,113.5,2.35,16.5,113.5,109.36,86.31
2016,10,29,15,30,0.0,98.0,2.2,16.0,98.0,94.06,73.79
2016,10,29,15,45,0.0,81.5,2.1,16.0,81.5,78.04,60.32
2016,10,29,16,0,0.0,65.0,2.0,16.0,65.0,62.14,46.74
2016,10,29,16,15,0.0,49.0,1.85,15.5,49.0,46.82,33.57
2016,10,29,16,30,0.0,33.0,1.7,15.0,33.0,31.69,20.36
2016,10,29,16,45,0.0,20.0,1.55,14.5,20.0,19.31,8.48
2016,10,29,17,0,0.0,7.0,1.4,14.0,7.0,6.88,0.0
2016,10,29,17,15,0.0,3.5,1.4,13.5,3.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,11.0,4.15,13.5,11.0,10.81,0.0
2016,10,30,7,0,0.0,22.0,4.3,14.0,22.0,22.36,5.23
2016,10,30,7,15,34.0,41.0,4.3,14.0,46.5,58.75,41.3
2016,10,30,7,30,68.0,60.0,4.3,14.0,71.0,99.53,76.85
2016,10,30,7,45,85.5,80.5,4.35,14.0,98.5,132.86,106.2
2016,10,30,8,0,103.0,101.0,4.4,14.0,126.0,167.21,136.16
2016,10,30,8,15,125.5,117.5,4.45,14.0,154.5,200.13,164.59
2016,10,30,8,30,148.0,134.0,4.5,14.0,183.0,234.54,193.88
2016,10,30,8,45,74.0,72.5,4.55,14.5,97.0,122.0,99.23
2016,10,30,9,0,0.0,11.0,4.6,15.0,11.0,10.61,3.38
2016,10,30,9,15,0.0,18.5,4.65,15.0,18.5,17.85,9.54
2016,10,30,9,30,0.0,26.0,4.7,15.0,26.0,25.1,15.65
2016,10,30,9,45,0.0,40.0,4.8,15.5,40.0,38.64,26.97
2016,10,30,10,0,0.0,54.0,4.9,16.0,54.0,52.19,38.19
2016,10,30,10,15,3.0,119.0,4.95,16.0,121.0,118.48,93.19
2016,10,30,10,30,6.0,184.0,5.0,16.0,188.0,187.47,149.47
2016,10,30,10,45,10.0,197.0,5.1,16.0,203.0,203.58,162.41
2016,10,30,11,0,14.0,210.0,5.2,16.0,218.0,219.7,175.39
2016,10,30,11,15,126.0,245.0,5.15,16.0,321.5,355.51,287.21
2016,10,30,11,30,238.0,280.0,5.1,16.0,425.0,476.05,383.8
2016,10,30,11,45,184.5,283.5,5.1,16.0,396.5,436.75,351.17
2016,10,30,12,0,131.0,287.0,5.1,16.0,368.0,397.75,319.15
2016,10,30,12,15,134.0,284.5,5.05,16.0,366.5,393.69,316.04
2016,10,30,12,30,137.0,282.0,5.0,16.0,365.0,389.11,312.45
2016,10,30,12,45,470.0,197.0,4.95,16.5,472.5,532.0,430.75
2016,10,30,13,0,803.0,112.0,4.9,17.0,580.0,648.25,523.53
2016,10,30,13,15,793.5,110.5,4.85,16.5,559.5,616.67,498.63
2016,10,30,13,30,784.0,109.0,4.8,16.0,539.0,583.15,472.43
2016,10,30,13,45,449.5,166.0,4.75,16.0,410.0,424.83,344.28
2016,10,30,14,0,115.0,223.0,4.7,16.0,281.0,283.42,228.04
2016,10,30,14,15,117.5,207.5,4.55,16.0,263.5,263.06,211.79
2016,10,30,14,30,120.0,192.0,4.4,16.0,246.0,242.36,194.78
2016,10,30,14,45,397.5,140.0,4.3,16.0,294.0,296.65,235.99
2016,10,30,15,0,675.0,88.0,4.2,16.0,342.0,322.05,249.14
2016,10,30,15,15,636.5,83.0,4.0,15.5,299.5,271.02,203.94
2016,10,30,15,30,598.0,78.0,3.8,15.0,257.0,222.78,161.05
2016,10,30,15,45,555.5,69.0,3.65,15.0,214.0,173.0,117.36
2016,10,30,16,0,513.0,60.0,3.5,15.0,171.0,127.12,78.75
2016,10,30,16,15,424.0,51.0,3.4,14.5,127.5,81.48,45.9
2016,10,30,16,30,335.0,42.0,3.3,14.0,84.0,45.48,25.05
2016,10,30,16,45,167.5,29.5,3.2,14.0,50.5,23.16,10.47
2016,10,30,17,0,0.0,17.0,3.1,14.0,17.0,16.71,0.0
2016,10,30,17,15,0.0,8.5,3.05,13.5,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,12.5,1.7,11.5,18.0,33.17,0.0
2016,10,31,7,0,167.0,25.0,1.7,12.0,36.0,89.15,27.78
2016,10,31,7,15,288.0,37.0,1.8,12.0,74.5,157.49,115.87
2016,10,31,7,30,409.0,49.0,1.9,12.0,113.0,231.72,182.02
2016,10,31,7,45,490.0,56.0,2.0,12.5,158.0,293.58,236.69
2016,10,31,8,0,571.0,63.0,2.1,13.0,203.0,361.04,294.79
2016,10,31,8,15,302.5,94.5,2.15,13.0,170.0,277.98,229.22
2016,10,31,8,30,34.0,126.0,2.2,13.0,137.0,154.5,125.54
2016,10,31,8,45,39.0,142.5,2.3,13.5,157.0,175.63,143.17
2016,10,31,9,0,44.0,159.0,2.4,14.0,177.0,197.0,160.39
2016,10,31,9,15,81.5,180.5,2.45,14.0,217.0,245.55,200.58
2016,10,31,9,30,119.0,202.0,2.5,14.0,257.0,303.55,247.67
2016,10,31,9,45,72.0,200.0,2.55,14.0,234.0,261.13,211.99
2016,10,31,10,0,25.0,198.0,2.6,14.0,211.0,217.46,175.21
2016,10,31,10,15,82.5,226.5,2.6,14.0,272.5,297.92,241.32
2016,10,31,10,30,140.0,255.0,2.6,14.0,334.0,380.05,306.92
2016,10,31,10,45,81.5,240.0,2.65,14.5,286.5,310.9,249.95
2016,10,31,11,0,23.0,225.0,2.7,15.0,239.0,242.27,193.3
2016,10,31,11,15,26.5,233.0,2.75,15.0,249.0,252.68,201.76
2016,10,31,11,30,30.0,241.0,2.8,15.0,259.0,270.14,215.6
2016,10,31,11,45,153.0,257.0,2.85,15.5,350.5,384.15,308.13
2016,10,31,12,0,276.0,273.0,2.9,16.0,442.0,494.67,394.54
2016,10,31,12,15,270.0,271.5,2.95,16.0,435.5,482.82,384.77
2016,10,31,12,30,264.0,270.0,3.0,16.0,429.0,470.21,375.03
2016,10,31,12,45,170.5,263.5,3.1,16.0,365.0,387.28,309.42
2016,10,31,13,0,77.0,257.0,3.2,16.0,301.0,309.32,246.83
2016,10,31,13,15,75.5,248.0,3.25,16.0,290.5,295.94,236.64
2016,10,31,13,30,74.0,239.0,3.3,16.0,280.0,282.53,226.17
2016,10,31,13,45,37.0,176.0,3.35,16.0,196.5,194.69,155.51
2016,10,31,14,0,0.0,113.0,3.4,16.0,113.0,109.55,85.8
2016,10,31,14,15,84.5,151.5,3.45,15.5,188.5,191.23,153.88
2016,10,31,14,30,169.0,190.0,3.5,15.0,264.0,261.33,210.56
2016,10,31,14,45,84.5,139.0,3.55,15.0,176.0,169.64,135.67
2016,10,31,15,0,0.0,88.0,3.6,15.0,88.0,85.03,66.38
2016,10,31,15,15,0.0,77.0,3.55,15.0,77.0,74.35,57.55
2016,10,31,15,30,0.0,66.0,3.5,15.0,66.0,63.71,48.59
2016,10,31,15,45,0.0,54.5,3.5,15.0,54.5,52.64,39.14
2016,10,31,16,0,0.0,43.0,3.5,15.0,43.0,41.54,29.54
2016,10,31,16,15,0.0,32.0,3.5,14.5,32.0,30.9,20.29
2016,10,31,16,30,0.0,21.0,3.5,14.0,21.0,20.26,10.92
2016,10,31,16,45,0.0,12.0,3.5,14.0,12.0,11.57,1.89
2016,10,31,17,0,0.0,3.0,3.5,14.0,3.0,2.95,0.0
2016,10,31,17,15,0.0,1.5,3.6,14.0,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,97.0,11.5,1.95,11.5,17.0,35.32,0.0
2016,11,1,7,0,194.0,23.0,1.9,12.0,34.0,93.01,18.45
2016,11,1,7,15,320.0,34.0,1.95,12.0,73.0,164.72,119.99
2016,11,1,7,30,446.0,45.0,2.0,12.0,112.0,240.76,188.46
2016,11,1,7,45,522.5,51.5,2.05,12.5,157.0,301.18,242.28
2016,11,1,8,0,599.0,58.0,2.1,13.0,202.0,366.87,299.1
2016,11,1,8,15,647.0,63.0,2.15,13.0,247.0,420.85,345.68
2016,11,1,8,30,695.0,68.0,2.2,13.0,292.0,476.73,392.41
2016,11,1,8,45,727.0,72.0,2.25,13.5,334.0,520.93,427.98
2016,11,1,9,0,759.0,76.0,2.3,14.0,376.0,567.69,464.4
2016,11,1,9,15,781.5,79.0,2.25,14.0,413.5,606.61,494.26
2016,11,1,9,30,804.0,82.0,2.2,14.0,451.0,644.1,522.35
2016,11,1,9,45,821.0,83.5,2.15,14.5,483.0,674.33,542.88
2016,11,1,10,0,838.0,85.0,2.1,15.0,515.0,702.32,561.01
2016,11,1,10,15,849.0,86.5,1.95,15.0,540.0,723.5,574.3
2016,11,1,10,30,860.0,88.0,1.8,15.0,565.0,741.84,585.39
2016,11,1,10,45,866.5,89.5,1.7,15.5,583.0,753.85,591.17
2016,11,1,11,0,873.0,91.0,1.6,16.0,601.0,762.69,594.74
2016,11,1,11,15,876.5,91.5,1.5,16.0,611.0,764.91,594.79
2016,11,1,11,30,880.0,92.0,1.4,16.0,621.0,763.84,592.68
2016,11,1,11,45,880.0,92.5,1.35,16.0,623.5,753.21,584.51
2016,11,1,12,0,880.0,93.0,1.3,16.0,626.0,746.68,579.47
2016,11,1,12,15,878.0,92.5,1.25,16.0,620.0,730.76,567.87
2016,11,1,12,30,876.0,92.0,1.2,16.0,614.0,711.78,554.31
2016,11,1,12,45,873.0,90.5,1.2,16.0,601.5,688.08,537.63
2016,11,1,13,0,870.0,89.0,1.2,16.0,589.0,661.59,518.07
2016,11,1,13,15,861.5,87.5,1.15,16.0,568.0,629.03,493.3
2016,11,1,13,30,853.0,86.0,1.1,16.0,547.0,594.27,466.52
2016,11,1,13,45,839.0,85.0,1.1,16.0,519.0,555.0,436.21
2016,11,1,14,0,825.0,84.0,1.1,16.0,491.0,514.34,404.1
2016,11,1,14,15,807.0,81.5,1.1,16.0,457.0,469.08,367.67
2016,11,1,14,30,789.0,79.0,1.1,16.0,423.0,423.28,329.8
2016,11,1,14,45,761.0,76.5,1.1,16.0,383.5,373.36,287.75
2016,11,1,15,0,733.0,74.0,1.1,16.0,344.0,324.37,245.41
2016,11,1,15,15,696.0,69.5,1.15,15.5,301.0,271.21,199.63
2016,11,1,15,30,659.0,65.0,1.2,15.0,258.0,221.23,155.84
2016,11,1,15,45,605.0,59.0,1.25,15.0,213.0,169.45,111.38
2016,11,1,16,0,551.0,53.0,1.3,15.0,168.0,122.65,73.04
2016,11,1,16,15,461.5,45.0,1.45,14.5,124.5,76.43,40.56
2016,11,1,16,30,372.0,37.0,1.6,14.0,81.0,39.76,20.52
2016,11,1,16,45,226.0,24.0,1.75,13.5,47.0,19.11,5.75
2016,11,1,17,0,80.0,11.0,1.9,13.0,13.0,10.81,0.0
2016,11,1,17,15,40.0,5.5,1.95,12.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,115.5,10.0,1.8,9.5,16.5,38.15,0.0
2016,11,2,7,0,231.0,20.0,1.8,10.0,33.0,99.77,5.6
2016,11,2,7,15,354.5,30.5,1.85,10.5,72.5,171.96,124.41
2016,11,2,7,30,478.0,41.0,1.9,11.0,112.0,247.46,193.57
2016,11,2,7,45,550.0,48.0,2.0,11.5,157.0,307.42,247.55
2016,11,2,8,0,622.0,55.0,2.1,12.0,202.0,372.37,304.21
2016,11,2,8,15,668.0,59.5,2.1,12.5,246.5,425.39,349.58
2016,11,2,8,30,714.0,64.0,2.1,13.0,291.0,477.66,392.83
2016,11,2,8,45,745.0,67.5,2.15,13.5,333.0,523.93,430.01
2016,11,2,9,0,776.0,71.0,2.2,14.0,375.0,569.89,465.81
2016,11,2,9,15,797.5,74.0,2.15,14.0,412.0,608.51,495.43
2016,11,2,9,30,819.0,77.0,2.1,14.0,449.0,645.61,523.18
2016,11,2,9,45,842.5,76.0,2.1,14.5,482.5,677.65,545.2
2016,11,2,10,0,866.0,75.0,2.1,15.0,516.0,703.34,561.91
2016,11,2,10,15,876.0,76.5,1.95,15.0,541.0,724.18,574.96
2016,11,2,10,30,886.0,78.0,1.8,15.0,566.0,742.12,585.77
2016,11,2,10,45,891.5,79.5,1.7,15.5,583.5,753.67,591.23
2016,11,2,11,0,897.0,81.0,1.6,16.0,601.0,762.01,594.44
2016,11,2,11,15,900.5,81.5,1.5,16.0,611.0,764.43,594.65
2016,11,2,11,30,904.0,82.0,1.4,16.0,621.0,763.51,592.64
2016,11,2,11,45,903.5,82.5,1.3,16.5,623.0,756.3,585.24
2016,11,2,12,0,903.0,83.0,1.2,17.0,625.0,745.81,575.74
2016,11,2,12,15,901.0,82.5,1.1,17.0,619.5,729.92,563.68
2016,11,2,12,30,899.0,82.0,1.0,17.0,614.0,710.92,549.59
2016,11,2,12,45,896.5,80.5,0.95,17.5,601.5,687.49,532.06
2016,11,2,13,0,894.0,79.0,0.9,18.0,589.0,661.17,511.36
2016,11,2,13,15,886.5,78.0,0.85,18.0,568.5,629.56,487.51
2016,11,2,13,30,879.0,77.0,0.8,18.0,548.0,595.61,461.59
2016,11,2,13,45,866.5,75.5,0.75,18.0,520.0,556.26,431.19
2016,11,2,14,0,854.0,74.0,0.7,18.0,492.0,516.08,399.5
2016,11,2,14,15,837.0,72.0,0.7,18.0,458.5,470.85,363.63
2016,11,2,14,30,820.0,70.0,0.7,18.0,425.0,424.91,326.17
2016,11,2,14,45,795.0,67.5,0.75,18.0,385.5,374.96,284.83
2016,11,2,15,0,770.0,65.0,0.8,18.0,346.0,325.61,242.72
2016,11,2,15,15,735.5,61.5,0.85,17.5,303.0,273.43,197.98
2016,11,2,15,30,701.0,58.0,0.9,17.0,260.0,223.43,154.37
2016,11,2,15,45,647.0,53.0,0.95,16.5,214.5,170.87,109.81
2016,11,2,16,0,593.0,48.0,1.0,16.0,169.0,121.9,70.21
2016,11,2,16,15,507.5,40.5,1.1,15.5,125.0,74.48,37.25
2016,11,2,16,30,422.0,33.0,1.2,15.0,81.0,36.04,17.09
2016,11,2,16,45,269.0,21.5,1.3,14.5,46.5,16.84,3.17
2016,11,2,17,0,116.0,10.0,1.4,14.0,12.0,9.83,0.0
2016,11,2,17,15,58.0,5.0,1.45,13.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,15.5,1.95,9.5,15.5,15.24,0.0
2016,11,3,7,0,0.0,31.0,2.0,10.0,31.0,37.3,0.0
2016,11,3,7,15,240.5,35.0,2.05,10.5,70.0,137.65,98.44
2016,11,3,7,30,481.0,39.0,2.1,11.0,109.0,244.96,191.17
2016,11,3,7,45,554.0,46.0,2.15,11.5,154.0,305.13,245.4
2016,11,3,8,0,627.0,53.0,2.2,12.0,199.0,370.42,302.45
2016,11,3,8,15,673.5,57.5,2.15,12.5,243.5,421.05,346.05
2016,11,3,8,30,720.0,62.0,2.1,13.0,288.0,476.33,391.65
2016,11,3,8,45,752.0,65.5,2.1,13.5,330.0,523.22,429.21
2016,11,3,9,0,784.0,69.0,2.1,14.0,372.0,569.86,465.36
2016,11,3,9,15,805.5,71.5,2.05,14.5,409.5,608.02,493.71
2016,11,3,9,30,827.0,74.0,2.0,15.0,447.0,644.64,520.08
2016,11,3,9,45,846.0,74.5,2.0,15.5,479.5,675.38,541.04
2016,11,3,10,0,865.0,75.0,2.0,16.0,512.0,699.63,556.62
2016,11,3,10,15,875.5,76.5,1.9,16.5,537.0,720.75,569.12
2016,11,3,10,30,886.0,78.0,1.8,17.0,562.0,739.0,579.4
2016,11,3,10,45,892.5,79.0,1.7,17.5,579.5,750.7,584.93
2016,11,3,11,0,899.0,80.0,1.6,18.0,597.0,759.2,588.24
2016,11,3,11,15,902.5,80.5,1.5,18.0,607.5,761.61,588.45
2016,11,3,11,30,906.0,81.0,1.4,18.0,618.0,760.69,586.46
2016,11,3,11,45,906.0,81.5,1.35,18.5,620.0,753.86,579.92
2016,11,3,12,0,906.0,82.0,1.3,19.0,622.0,743.72,571.28
2016,11,3,12,15,904.0,81.5,1.25,19.0,616.5,727.83,559.86
2016,11,3,12,30,902.0,81.0,1.2,19.0,611.0,708.82,546.41
2016,11,3,12,45,896.0,80.5,1.15,19.0,597.5,684.12,528.88
2016,11,3,13,0,890.0,80.0,1.1,19.0,584.0,656.7,508.29
2016,11,3,13,15,882.0,79.0,1.05,19.0,563.5,624.96,484.3
2016,11,3,13,30,874.0,78.0,1.0,19.0,543.0,590.92,458.24
2016,11,3,13,45,860.5,77.0,1.0,19.5,515.0,552.9,428.26
2016,11,3,14,0,847.0,76.0,1.0,20.0,487.0,511.95,395.53
2016,11,3,14,15,830.0,74.0,0.95,19.5,453.5,467.09,360.21
2016,11,3,14,30,813.0,72.0,0.9,19.0,420.0,421.53,323.29
2016,11,3,14,45,786.5,69.5,0.85,19.0,380.5,371.44,281.33
2016,11,3,15,0,760.0,67.0,0.8,19.0,341.0,322.09,238.97
2016,11,3,15,15,724.5,63.0,0.75,18.5,298.0,269.76,194.11
2016,11,3,15,30,689.0,59.0,0.7,18.0,255.0,219.73,150.67
2016,11,3,15,45,633.5,54.0,0.7,18.0,209.5,166.58,105.87
2016,11,3,16,0,578.0,49.0,0.7,18.0,164.0,119.44,68.17
2016,11,3,16,15,490.0,41.0,0.75,17.5,120.5,72.42,36.1
2016,11,3,16,30,402.0,33.0,0.8,17.0,77.0,34.68,16.58
2016,11,3,16,45,201.0,16.5,0.85,17.0,38.5,12.27,0.0
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,9.5,2.0,10.5,14.0,32.29,0.0
2016,11,4,7,0,191.0,19.0,2.0,11.0,28.0,84.49,0.0
2016,11,4,7,15,320.5,30.0,2.05,11.5,66.0,158.04,110.6
2016,11,4,7,30,450.0,41.0,2.1,12.0,104.0,233.91,181.26
2016,11,4,7,45,526.0,48.5,2.2,12.5,148.5,294.46,235.66
2016,11,4,8,0,602.0,56.0,2.3,13.0,193.0,360.34,293.08
2016,11,4,8,15,650.0,61.0,2.15,13.5,238.0,413.84,338.66
2016,11,4,8,30,698.0,66.0,2.0,14.0,283.0,469.24,383.93
2016,11,4,8,45,730.0,70.0,1.95,14.5,324.5,513.09,418.89
2016,11,4,9,0,762.0,74.0,1.9,15.0,366.0,559.53,454.55
2016,11,4,9,15,785.0,77.0,1.75,15.5,403.5,598.54,482.83
2016,11,4,9,30,808.0,80.0,1.6,16.0,441.0,636.13,509.02
2016,11,4,9,45,824.0,82.0,1.45,16.5,472.5,666.09,528.51
2016,11,4,10,0,840.0,84.0,1.3,17.0,504.0,693.78,544.98
2016,11,4,10,15,851.5,85.5,1.15,17.0,529.5,715.19,557.56
2016,11,4,10,30,863.0,87.0,1.0,17.0,555.0,733.78,567.89
2016,11,4,10,45,870.5,88.0,0.9,17.5,573.0,745.9,573.09
2016,11,4,11,0,878.0,89.0,0.8,18.0,591.0,754.86,576.12
2016,11,4,11,15,882.0,89.5,0.7,18.0,601.0,757.44,575.87
2016,11,4,11,30,886.0,90.0,0.6,18.0,611.0,752.9,570.89
2016,11,4,11,45,887.5,90.0,0.5,18.5,614.0,746.7,563.93
2016,11,4,12,0,889.0,90.0,0.4,19.0,617.0,737.25,554.93
2016,11,4,12,15,887.0,89.5,0.3,19.0,611.5,721.58,542.97
2016,11,4,12,30,885.0,89.0,0.2,19.0,606.0,702.86,529.25
2016,11,4,12,45,884.0,87.0,0.15,19.5,593.5,680.22,512.18
2016,11,4,13,0,883.0,85.0,0.1,20.0,581.0,654.68,492.7
2016,11,4,13,15,874.5,84.0,0.15,20.0,560.5,624.67,471.71
2016,11,4,13,30,866.0,83.0,0.2,20.0,540.0,590.28,447.27
2016,11,4,13,45,854.5,81.0,0.25,20.0,512.5,551.18,418.85
2016,11,4,14,0,843.0,79.0,0.3,20.0,485.0,510.47,388.41
2016,11,4,14,15,825.5,76.5,0.3,20.0,451.0,465.1,353.14
2016,11,4,14,30,808.0,74.0,0.3,20.0,417.0,419.09,316.33
2016,11,4,14,45,783.5,71.0,0.35,20.0,378.0,369.59,276.14
2016,11,4,15,0,759.0,68.0,0.4,20.0,339.0,320.66,235.16
2016,11,4,15,15,722.5,64.0,0.45,19.5,295.5,268.24,191.12
2016,11,4,15,30,686.0,60.0,0.5,19.0,252.0,218.22,148.38
2016,11,4,15,45,631.0,54.5,0.55,19.0,207.0,165.01,103.98
2016,11,4,16,0,576.0,49.0,0.6,19.0,162.0,117.77,66.58
2016,11,4,16,15,485.5,40.5,0.7,18.5,118.0,70.47,34.73
2016,11,4,16,30,395.0,32.0,0.8,18.0,74.0,32.7,15.46
2016,11,4,16,45,197.5,16.0,0.9,17.5,37.0,11.94,0.0
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,95.0,8.5,0.65,12.0,13.0,30.95,0.0
2016,11,5,7,0,190.0,17.0,0.7,12.0,26.0,81.06,0.0
2016,11,5,7,15,316.0,28.0,0.7,12.0,63.0,153.58,104.69
2016,11,5,7,30,442.0,39.0,0.7,12.0,100.0,227.38,174.29
2016,11,5,7,45,512.5,47.0,0.75,12.5,143.0,285.46,225.89
2016,11,5,8,0,583.0,55.0,0.8,13.0,186.0,348.51,279.96
2016,11,5,8,15,551.5,71.0,0.8,13.5,216.0,373.72,302.44
2016,11,5,8,30,520.0,87.0,0.8,14.0,246.0,394.75,320.23
2016,11,5,8,45,556.5,91.0,0.85,14.5,283.0,437.92,354.84
2016,11,5,9,0,593.0,95.0,0.9,15.0,320.0,481.57,388.63
2016,11,5,9,15,593.5,106.0,0.85,15.0,350.0,510.43,409.96
2016,11,5,9,30,594.0,117.0,0.8,15.0,380.0,537.21,429.23
2016,11,5,9,45,514.0,148.0,0.8,15.5,387.0,526.21,418.31
2016,11,5,10,0,434.0,179.0,0.8,16.0,394.0,513.34,406.05
2016,11,5,10,15,492.0,172.5,0.8,16.0,428.0,552.59,435.84
2016,11,5,10,30,550.0,166.0,0.8,16.0,462.0,591.45,464.39
2016,11,5,10,45,706.0,125.0,0.85,16.5,517.0,666.75,520.23
2016,11,5,11,0,862.0,84.0,0.9,17.0,572.0,730.35,563.79
2016,11,5,11,15,865.0,84.5,1.0,17.0,581.5,732.37,565.24
2016,11,5,11,30,868.0,85.0,1.1,17.0,591.0,731.2,565.31
2016,11,5,11,45,868.5,84.5,1.2,17.5,593.0,723.9,560.11
2016,11,5,12,0,869.0,84.0,1.3,18.0,595.0,713.46,552.79
2016,11,5,12,15,487.0,174.0,1.35,18.0,460.0,532.43,417.47
2016,11,5,12,30,105.0,264.0,1.4,18.0,325.0,340.71,266.78
2016,11,5,12,45,123.0,259.5,1.45,18.0,329.5,349.76,275.28
2016,11,5,13,0,141.0,255.0,1.5,18.0,334.0,351.91,277.36
2016,11,5,13,15,140.0,246.0,1.55,17.5,322.0,336.54,266.16
2016,11,5,13,30,139.0,237.0,1.6,17.0,310.0,320.9,254.69
2016,11,5,13,45,250.5,211.0,1.65,17.0,334.0,351.58,279.84
2016,11,5,14,0,362.0,185.0,1.7,17.0,358.0,370.02,294.18
2016,11,5,14,15,342.0,174.0,1.7,17.0,328.0,333.78,264.72
2016,11,5,14,30,322.0,163.0,1.7,17.0,298.0,298.43,235.81
2016,11,5,14,45,218.5,154.5,1.75,17.0,242.5,235.41,185.41
2016,11,5,15,0,115.0,146.0,1.8,17.0,187.0,180.24,141.71
2016,11,5,15,15,107.0,128.0,1.75,16.5,162.5,153.75,119.86
2016,11,5,15,30,99.0,110.0,1.7,16.0,138.0,128.05,98.34
2016,11,5,15,45,87.0,91.5,1.7,16.0,112.5,102.04,76.44
2016,11,5,16,0,75.0,73.0,1.7,16.0,87.0,77.38,55.85
2016,11,5,16,15,55.5,54.0,1.6,15.5,63.0,53.24,36.47
2016,11,5,16,30,36.0,35.0,1.5,15.0,39.0,31.62,18.97
2016,11,5,16,45,18.0,17.5,1.45,14.5,19.5,16.58,0.0
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,0.85,13.0,6.0,5.9,0.0
2016,11,6,7,0,0.0,12.0,0.8,13.0,12.0,11.8,0.0
2016,11,6,7,15,9.5,29.0,0.9,13.0,30.5,35.75,20.89
2016,11,6,7,30,19.0,46.0,1.0,13.0,49.0,58.46,42.6
2016,11,6,7,45,31.0,64.5,1.1,13.5,71.0,84.43,65.26
2016,11,6,8,0,43.0,83.0,1.2,14.0,93.0,111.0,88.19
2016,11,6,8,15,50.5,101.0,1.2,14.0,115.0,135.39,109.13
2016,11,6,8,30,58.0,119.0,1.2,14.0,137.0,160.16,130.03
2016,11,6,8,45,63.0,136.0,1.3,14.5,158.0,182.63,148.42
2016,11,6,9,0,68.0,153.0,1.4,15.0,179.0,205.24,166.6
2016,11,6,9,15,69.5,169.0,1.4,15.0,198.0,224.56,181.99
2016,11,6,9,30,71.0,185.0,1.4,15.0,217.0,243.76,197.1
2016,11,6,9,45,102.5,201.5,1.4,15.0,250.5,283.64,229.23
2016,11,6,10,0,134.0,218.0,1.4,15.0,284.0,332.24,267.6
2016,11,6,10,15,167.0,228.5,1.35,15.0,315.0,367.71,295.21
2016,11,6,10,30,200.0,239.0,1.3,15.0,346.0,403.43,322.69
2016,11,6,10,45,285.5,233.5,1.3,15.5,391.5,467.05,371.75
2016,11,6,11,0,371.0,228.0,1.3,16.0,437.0,522.69,413.64
2016,11,6,11,15,325.5,242.0,1.35,16.0,427.5,503.42,397.65
2016,11,6,11,30,280.0,256.0,1.4,16.0,418.0,482.93,381.3
2016,11,6,11,45,301.0,253.0,1.45,16.5,428.0,490.93,387.21
2016,11,6,12,0,322.0,250.0,1.5,17.0,438.0,497.49,391.77
2016,11,6,12,15,268.0,256.0,1.5,17.0,411.5,460.12,362.45
2016,11,6,12,30,214.0,262.0,1.5,17.0,385.0,417.61,329.45
2016,11,6,12,45,208.0,256.5,1.5,17.0,374.0,401.83,317.57
2016,11,6,13,0,202.0,251.0,1.5,17.0,363.0,385.71,305.19
2016,11,6,13,15,285.5,228.0,1.45,17.0,380.0,409.25,324.34
2016,11,6,13,30,369.0,205.0,1.4,17.0,397.0,422.36,334.72
2016,11,6,13,45,371.0,193.0,1.4,17.0,377.0,396.93,314.62
2016,11,6,14,0,373.0,181.0,1.4,17.0,357.0,370.45,293.54
2016,11,6,14,15,220.0,177.0,1.35,16.5,279.0,280.04,222.37
2016,11,6,14,30,67.0,173.0,1.3,16.0,201.0,197.63,157.23
2016,11,6,14,45,121.5,158.0,1.3,16.0,202.5,200.75,159.27
2016,11,6,15,0,176.0,143.0,1.3,16.0,204.0,196.87,154.36
2016,11,6,15,15,164.5,126.0,1.15,15.5,177.5,167.46,129.62
2016,11,6,15,30,153.0,109.0,1.0,15.0,151.0,139.06,105.59
2016,11,6,15,45,139.5,90.0,0.9,15.0,123.0,109.57,80.6
2016,11,6,16,0,126.0,71.0,0.8,15.0,95.0,81.55,57.24
2016,11,6,16,15,100.0,53.0,0.75,14.5,68.5,55.16,36.62
2016,11,6,16,30,74.0,35.0,0.7,14.0,42.0,31.88,18.78
2016,11,6,16,45,37.0,17.5,0.7,14.0,21.0,15.78,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.5,1.55,12.5,7.5,7.37,0.0
2016,11,7,7,0,0.0,15.0,1.5,13.0,15.0,14.74,0.0
2016,11,7,7,15,79.0,30.0,1.5,13.0,40.5,69.85,43.55
2016,11,7,7,30,158.0,45.0,1.5,13.0,66.0,119.49,90.57
2016,11,7,7,45,189.0,62.5,1.55,13.5,97.0,158.75,125.65
2016,11,7,8,0,220.0,80.0,1.6,14.0,128.0,200.05,161.7
2016,11,7,8,15,239.0,96.5,1.55,14.5,159.0,236.02,192.53
2016,11,7,8,30,258.0,113.0,1.5,15.0,190.0,272.76,223.1
2016,11,7,8,45,270.0,128.5,1.45,15.5,219.0,304.9,249.04
2016,11,7,9,0,282.0,144.0,1.4,16.0,248.0,336.99,274.19
2016,11,7,9,15,300.0,157.0,1.35,16.0,278.5,369.65,299.81
2016,11,7,9,30,318.0,170.0,1.3,16.0,309.0,402.26,324.87
2016,11,7,9,45,344.5,179.0,1.3,16.5,339.0,435.68,349.85
2016,11,7,10,0,371.0,188.0,1.3,17.0,369.0,468.95,374.24
2016,11,7,10,15,389.5,195.0,1.25,17.5,393.5,493.85,391.62
2016,11,7,10,30,408.0,202.0,1.2,18.0,418.0,525.81,413.77
2016,11,7,10,45,444.5,200.5,1.15,18.5,443.0,552.23,432.08
2016,11,7,11,0,481.0,199.0,1.1,19.0,468.0,577.35,449.15
2016,11,7,11,15,467.0,207.0,1.05,19.0,471.5,574.34,445.62
2016,11,7,11,30,453.0,215.0,1.0,19.0,475.0,569.48,441.05
2016,11,7,11,45,433.5,221.0,1.0,19.5,471.0,556.87,430.46
2016,11,7,12,0,414.0,227.0,1.0,20.0,467.0,542.88,418.98
2016,11,7,12,15,384.0,231.5,1.0,20.0,452.5,513.02,396.79
2016,11,7,12,30,354.0,236.0,1.0,20.0,438.0,489.15,378.83
2016,11,7,12,45,400.0,219.5,1.05,20.0,443.0,492.31,382.31
2016,11,7,13,0,446.0,203.0,1.1,20.0,448.0,497.37,386.62
2016,11,7,13,15,451.5,193.0,1.05,20.0,433.5,475.86,370.13
2016,11,7,13,30,457.0,183.0,1.0,20.0,419.0,452.7,352.36
2016,11,7,13,45,399.5,183.5,1.0,20.0,382.0,405.01,315.68
2016,11,7,14,0,342.0,184.0,1.0,20.0,345.0,357.18,278.68
2016,11,7,14,15,269.5,179.0,0.95,19.5,300.0,304.04,237.58
2016,11,7,14,30,197.0,174.0,0.9,19.0,255.0,254.09,198.69
2016,11,7,14,45,190.0,158.0,0.9,19.0,230.5,225.72,175.76
2016,11,7,15,0,183.0,142.0,0.9,19.0,206.0,197.74,152.64
2016,11,7,15,15,173.5,124.5,0.8,18.5,178.5,168.11,128.08
2016,11,7,15,30,164.0,107.0,0.7,18.0,151.0,139.28,103.93
2016,11,7,15,45,147.5,88.5,0.6,18.0,123.0,109.22,78.88
2016,11,7,16,0,131.0,70.0,0.5,18.0,95.0,80.93,55.73
2016,11,7,16,15,102.0,52.0,0.5,17.5,68.0,54.14,35.24
2016,11,7,16,30,73.0,34.0,0.5,17.0,41.0,30.79,17.53
2016,11,7,16,45,36.5,17.0,0.55,17.0,20.5,15.33,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,12.5,9.5,0.0,0.0
2016,11,8,7,0,0.0,19.0,1.3,13.0,19.0,18.68,0.0
2016,11,8,7,15,200.5,28.0,1.3,13.0,53.5,111.51,68.46
2016,11,8,7,30,401.0,37.0,1.3,13.0,88.0,206.11,156.11
2016,11,8,7,45,480.0,45.0,1.35,13.5,130.0,265.09,208.87
2016,11,8,8,0,559.0,53.0,1.4,14.0,172.0,329.84,264.84
2016,11,8,8,15,609.5,58.0,1.3,14.5,215.0,382.1,309.17
2016,11,8,8,30,660.0,63.0,1.2,15.0,258.0,436.56,353.48
2016,11,8,8,45,546.0,91.5,1.15,15.5,268.5,426.92,345.67
2016,11,8,9,0,432.0,120.0,1.1,16.0,279.0,405.32,327.8
2016,11,8,9,15,480.5,124.0,1.05,16.5,317.5,451.19,363.25
2016,11,8,9,30,529.0,128.0,1.0,17.0,356.0,498.05,397.96
2016,11,8,9,45,681.5,101.0,0.95,17.5,416.5,583.84,462.15
2016,11,8,10,0,834.0,74.0,0.9,18.0,477.0,666.61,521.0
2016,11,8,10,15,845.0,75.5,0.85,18.0,501.5,687.42,533.38
2016,11,8,10,30,856.0,77.0,0.8,18.0,526.0,701.3,541.52
2016,11,8,10,45,862.0,78.0,0.8,18.5,543.5,712.32,547.38
2016,11,8,11,0,868.0,79.0,0.8,19.0,561.0,720.27,551.21
2016,11,8,11,15,872.0,80.0,0.75,19.0,571.0,723.62,552.34
2016,11,8,11,30,876.0,81.0,0.7,19.0,581.0,723.76,551.42
2016,11,8,11,45,876.5,81.5,0.7,19.5,583.5,717.61,546.0
2016,11,8,12,0,877.0,82.0,0.7,20.0,586.0,708.29,538.6
2016,11,8,12,15,875.5,81.5,0.7,20.0,581.0,693.35,528.49
2016,11,8,12,30,874.0,81.0,0.7,20.0,576.0,675.4,516.41
2016,11,8,12,45,872.5,79.5,0.7,20.5,564.0,653.44,499.61
2016,11,8,13,0,871.0,78.0,0.7,21.0,552.0,628.65,480.64
2016,11,8,13,15,863.5,76.5,0.7,21.0,532.5,597.58,457.78
2016,11,8,13,30,856.0,75.0,0.7,21.0,513.0,564.28,432.86
2016,11,8,13,45,843.0,74.0,0.75,21.0,486.5,527.63,405.27
