Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,14,0,830.0,73.0,0.8,21.0,460.0,488.09,374.73
2016,11,8,14,15,813.0,71.0,0.7,21.0,427.0,444.47,339.3
2016,11,8,14,30,796.0,69.0,0.6,21.0,394.0,400.2,302.54
2016,11,8,14,45,769.5,66.0,0.55,21.0,356.0,351.05,261.58
2016,11,8,15,0,743.0,63.0,0.5,21.0,318.0,302.68,220.33
2016,11,8,15,15,706.0,59.5,0.45,20.5,276.0,252.06,177.3
2016,11,8,15,30,669.0,56.0,0.4,20.0,234.0,203.88,136.0
2016,11,8,15,45,610.5,50.5,0.35,20.0,190.0,151.82,93.07
2016,11,8,16,0,552.0,45.0,0.3,20.0,146.0,106.01,57.72
2016,11,8,16,15,459.5,37.0,0.6,19.0,104.5,61.36,29.03
2016,11,8,16,30,367.0,29.0,0.9,18.0,63.0,26.39,15.28
2016,11,8,16,45,183.5,14.5,1.2,17.5,31.5,11.01,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,7.5,1.45,12.0,7.5,0.0,0.0
2016,11,9,7,0,0.0,15.0,1.4,12.0,15.0,14.74,0.0
2016,11,9,7,15,158.0,27.5,1.45,12.5,47.0,96.09,55.65
2016,11,9,7,30,316.0,40.0,1.5,13.0,79.0,176.87,133.49
2016,11,9,7,45,383.5,51.5,1.55,13.5,118.5,231.14,182.24
2016,11,9,8,0,451.0,63.0,1.6,14.0,158.0,290.41,233.74
2016,11,9,8,15,498.5,71.0,1.5,14.5,198.0,340.54,276.51
2016,11,9,8,30,546.0,79.0,1.4,15.0,238.0,392.8,319.48
2016,11,9,8,45,597.5,79.0,1.35,15.5,276.0,440.03,357.38
2016,11,9,9,0,649.0,79.0,1.3,16.0,314.0,488.47,395.02
2016,11,9,9,15,696.5,83.0,1.3,16.0,359.0,540.0,434.73
2016,11,9,9,30,744.0,87.0,1.3,16.0,404.0,591.73,473.6
2016,11,9,9,45,777.0,85.0,1.35,16.5,437.5,624.16,497.07
2016,11,9,10,0,810.0,83.0,1.4,17.0,471.0,657.78,520.99
2016,11,9,10,15,822.0,84.5,1.4,17.5,496.0,678.9,534.15
2016,11,9,10,30,834.0,86.0,1.4,18.0,521.0,697.34,545.43
2016,11,9,10,45,841.0,87.5,1.4,18.5,538.5,709.36,552.14
2016,11,9,11,0,848.0,89.0,1.4,19.0,556.0,718.35,556.81
2016,11,9,11,15,852.0,89.5,1.4,19.0,566.0,720.95,558.14
2016,11,9,11,30,856.0,90.0,1.4,19.0,576.0,720.38,557.43
2016,11,9,11,45,856.5,90.5,1.4,19.5,578.5,714.14,551.83
2016,11,9,12,0,857.0,91.0,1.4,20.0,581.0,704.77,544.21
2016,11,9,12,15,855.0,90.5,1.35,20.0,575.5,689.5,533.15
2016,11,9,12,30,853.0,90.0,1.3,20.0,570.0,671.28,519.45
2016,11,9,12,45,856.5,86.0,1.3,20.5,559.0,649.97,502.87
2016,11,9,13,0,860.0,82.0,1.3,21.0,548.0,625.66,483.94
2016,11,9,13,15,851.0,81.0,1.25,21.0,527.5,594.27,460.0
2016,11,9,13,30,842.0,80.0,1.2,21.0,507.0,560.75,434.11
2016,11,9,13,45,828.0,78.5,1.15,21.0,480.0,522.16,403.95
2016,11,9,14,0,814.0,77.0,1.1,21.0,453.0,482.21,372.11
2016,11,9,14,15,795.0,74.5,1.05,21.0,420.0,437.88,336.23
2016,11,9,14,30,776.0,72.0,1.0,21.0,387.0,393.11,299.11
2016,11,9,14,45,749.5,69.0,0.95,21.0,349.0,344.95,258.58
2016,11,9,15,0,723.0,66.0,0.9,21.0,311.0,297.61,217.83
2016,11,9,15,15,684.5,62.0,0.85,20.5,269.5,247.17,174.74
2016,11,9,15,30,646.0,58.0,0.8,20.0,228.0,198.46,132.91
2016,11,9,15,45,588.5,52.0,0.75,20.0,184.5,148.32,91.38
2016,11,9,16,0,531.0,46.0,0.7,20.0,141.0,103.47,56.7
2016,11,9,16,15,436.5,37.0,0.75,19.5,100.0,59.09,28.09
2016,11,9,16,30,342.0,28.0,0.8,19.0,59.0,24.59,13.5
2016,11,9,16,45,171.0,14.0,0.85,18.5,29.5,10.65,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.5,2.0,13.0,4.5,0.0,0.0
2016,11,10,7,0,0.0,9.0,2.1,13.0,9.0,8.85,0.0
2016,11,10,7,15,25.5,25.5,2.15,13.5,28.5,36.53,16.78
2016,11,10,7,30,51.0,42.0,2.2,14.0,48.0,70.96,51.43
2016,11,10,7,45,69.0,61.0,2.25,14.5,73.0,101.8,78.73
2016,11,10,8,0,87.0,80.0,2.3,15.0,98.0,133.55,106.31
2016,11,10,8,15,98.0,98.5,2.15,15.0,123.0,162.27,131.17
2016,11,10,8,30,109.0,117.0,2.0,15.0,148.0,191.46,155.94
2016,11,10,8,45,118.5,133.0,1.9,15.5,172.0,217.12,177.01
2016,11,10,9,0,128.0,149.0,1.8,16.0,196.0,243.09,197.83
2016,11,10,9,15,281.0,147.0,1.65,16.0,262.0,343.72,280.5
2016,11,10,9,30,434.0,145.0,1.5,16.0,328.0,453.2,367.01
2016,11,10,9,45,622.0,112.5,1.4,16.5,396.5,552.89,443.55
2016,11,10,10,0,810.0,80.0,1.3,17.0,465.0,651.65,516.57
2016,11,10,10,15,821.0,81.5,1.25,17.5,489.0,672.04,528.08
2016,11,10,10,30,832.0,83.0,1.2,18.0,513.0,689.74,538.34
2016,11,10,10,45,838.0,84.5,1.15,18.5,530.0,701.04,544.01
2016,11,10,11,0,844.0,86.0,1.1,19.0,547.0,709.32,547.64
2016,11,10,11,15,848.0,86.5,1.0,19.0,557.0,711.94,547.85
2016,11,10,11,30,852.0,87.0,0.9,19.0,567.0,711.42,545.97
2016,11,10,11,45,850.5,88.0,0.8,19.5,568.5,704.41,538.67
2016,11,10,12,0,849.0,89.0,0.7,20.0,570.0,694.32,529.42
2016,11,10,12,15,846.0,88.5,0.6,20.0,564.5,678.55,517.37
2016,11,10,12,30,843.0,88.0,0.5,20.0,559.0,659.91,502.69
2016,11,10,12,45,839.5,86.5,0.4,20.5,546.5,637.08,484.09
2016,11,10,13,0,836.0,85.0,0.3,21.0,534.0,611.62,463.58
2016,11,10,13,15,827.0,83.5,0.25,21.0,514.0,580.42,440.32
2016,11,10,13,30,818.0,82.0,0.2,21.0,494.0,547.18,415.26
2016,11,10,13,45,804.5,80.0,0.15,21.0,467.5,509.22,386.32
2016,11,10,14,0,791.0,78.0,0.1,21.0,441.0,469.94,355.82
2016,11,10,14,15,772.0,76.0,0.1,21.0,408.5,427.13,322.28
2016,11,10,14,30,753.0,74.0,0.1,21.0,376.0,383.93,287.49
2016,11,10,14,45,726.0,70.5,0.15,21.0,338.5,336.21,248.66
2016,11,10,15,0,699.0,67.0,0.2,21.0,301.0,289.41,209.53
2016,11,10,15,15,660.0,62.5,0.2,20.5,260.0,238.91,167.25
2016,11,10,15,30,621.0,58.0,0.2,20.0,219.0,191.7,127.35
2016,11,10,15,45,561.5,52.0,0.2,20.0,177.0,142.69,87.41
2016,11,10,16,0,502.0,46.0,0.2,20.0,135.0,99.2,54.31
2016,11,10,16,15,407.0,37.0,0.2,19.5,95.0,56.57,27.16
2016,11,10,16,30,312.0,28.0,0.2,19.0,55.0,23.87,12.65
2016,11,10,16,45,156.0,14.0,0.2,18.5,27.5,13.76,0.0
2016,11,10,17,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,3.5,1.3,13.0,3.5,0.0,0.0
2016,11,11,7,0,0.0,7.0,1.3,13.0,7.0,6.88,0.0
2016,11,11,7,15,21.5,23.5,1.3,13.5,26.0,32.49,12.65
2016,11,11,7,30,43.0,40.0,1.3,14.0,45.0,65.5,46.86
2016,11,11,7,45,61.5,59.0,1.35,14.5,69.5,96.26,74.02
2016,11,11,8,0,80.0,78.0,1.4,15.0,94.0,127.93,101.42
2016,11,11,8,15,92.0,96.5,1.25,15.0,119.0,156.86,126.32
2016,11,11,8,30,104.0,115.0,1.1,15.0,144.0,186.35,151.17
2016,11,11,8,45,114.5,131.5,1.0,15.5,168.0,212.99,172.86
2016,11,11,9,0,125.0,148.0,0.9,16.0,192.0,240.0,194.27
2016,11,11,9,15,251.5,150.5,0.85,16.0,251.5,329.08,266.59
2016,11,11,9,30,378.0,153.0,0.8,16.0,311.0,425.16,341.7
2016,11,11,9,45,329.5,174.5,0.8,16.5,320.0,416.64,332.73
2016,11,11,10,0,281.0,196.0,0.8,17.0,329.0,413.0,328.04
2016,11,11,10,15,356.5,192.5,0.8,17.0,369.5,463.57,367.26
2016,11,11,10,30,432.0,189.0,0.8,17.0,410.0,523.2,411.8
2016,11,11,10,45,360.0,211.5,0.85,17.5,400.0,491.09,385.39
2016,11,11,11,0,288.0,234.0,0.9,18.0,390.0,464.8,363.81
2016,11,11,11,15,229.0,245.5,0.95,18.0,371.5,426.43,334.25
2016,11,11,11,30,170.0,257.0,1.0,18.0,353.0,395.08,309.58
2016,11,11,11,45,184.0,257.5,1.1,18.0,361.5,402.72,316.1
2016,11,11,12,0,198.0,258.0,1.2,18.0,370.0,409.49,321.66
2016,11,11,12,15,101.5,218.5,1.2,18.0,276.0,297.36,234.33
2016,11,11,12,30,5.0,179.0,1.2,18.0,182.0,179.47,140.3
2016,11,11,12,45,2.5,148.5,1.3,18.0,150.0,146.81,114.7
2016,11,11,13,0,0.0,118.0,1.4,18.0,118.0,114.73,88.95
2016,11,11,13,15,0.0,114.0,1.4,18.0,114.0,110.75,85.88
2016,11,11,13,30,0.0,110.0,1.4,18.0,110.0,106.78,82.78
2016,11,11,13,45,12.5,142.0,1.45,18.0,147.5,144.89,114.08
2016,11,11,14,0,25.0,174.0,1.5,18.0,185.0,182.16,144.25
2016,11,11,14,15,68.5,171.5,1.45,18.0,199.5,199.8,158.41
2016,11,11,14,30,112.0,169.0,1.4,18.0,214.0,213.21,168.62
2016,11,11,14,45,106.5,153.5,1.4,18.0,193.0,189.76,149.33
2016,11,11,15,0,101.0,138.0,1.4,18.0,172.0,166.72,130.26
2016,11,11,15,15,94.0,120.0,1.3,17.5,148.0,141.35,109.28
2016,11,11,15,30,87.0,102.0,1.2,17.0,124.0,116.69,88.67
2016,11,11,15,45,77.0,83.5,1.1,16.5,100.0,91.85,67.95
2016,11,11,16,0,67.0,65.0,1.0,16.0,76.0,68.19,48.32
2016,11,11,16,15,43.5,47.0,0.95,15.5,53.5,46.17,30.82
2016,11,11,16,30,20.0,29.0,0.9,15.0,31.0,26.73,14.7
2016,11,11,16,45,10.0,14.5,0.9,15.0,15.5,14.25,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.0,0.95,13.5,6.0,0.0,0.0
2016,11,12,7,0,0.0,12.0,0.9,14.0,12.0,11.8,0.0
2016,11,12,7,15,193.5,22.0,0.9,14.0,44.0,97.31,40.6
2016,11,12,7,30,387.0,32.0,0.9,14.0,76.0,190.92,140.18
2016,11,12,7,45,472.5,39.5,0.9,14.5,117.0,249.95,193.6
2016,11,12,8,0,558.0,47.0,0.9,15.0,158.0,315.44,249.79
2016,11,12,8,15,610.5,52.0,0.85,15.0,200.0,367.76,294.67
2016,11,12,8,30,663.0,57.0,0.8,15.0,242.0,419.99,338.02
2016,11,12,8,45,498.0,92.5,0.8,15.5,243.5,391.82,316.18
2016,11,12,9,0,333.0,128.0,0.8,16.0,245.0,343.81,277.78
2016,11,12,9,15,264.5,151.5,0.8,16.0,251.0,337.55,272.42
2016,11,12,9,30,196.0,175.0,0.8,16.0,257.0,318.86,256.61
2016,11,12,9,45,128.0,185.5,0.8,16.5,240.5,288.8,231.21
2016,11,12,10,0,60.0,196.0,0.8,17.0,224.0,248.04,197.15
2016,11,12,10,15,98.5,212.0,0.8,17.0,261.0,292.0,232.38
2016,11,12,10,30,137.0,228.0,0.8,17.0,298.0,344.27,272.87
2016,11,12,10,45,137.5,236.5,0.85,17.5,308.5,353.58,278.92
2016,11,12,11,0,138.0,245.0,0.9,18.0,319.0,362.4,284.89
2016,11,12,11,15,505.5,160.0,0.95,18.0,439.5,543.13,428.0
2016,11,12,11,30,873.0,75.0,1.0,18.0,560.0,703.74,546.15
2016,11,12,11,45,874.0,75.0,1.1,18.5,562.5,697.58,539.83
2016,11,12,12,0,875.0,75.0,1.2,19.0,565.0,688.28,533.3
2016,11,12,12,15,873.5,75.0,1.25,19.0,560.0,674.16,523.94
2016,11,12,12,30,872.0,75.0,1.3,19.0,555.0,657.05,512.08
2016,11,12,12,45,859.0,77.0,1.4,19.0,541.0,631.91,493.98
2016,11,12,13,0,846.0,79.0,1.5,19.0,527.0,606.55,475.29
2016,11,12,13,15,837.5,78.0,1.55,18.5,507.5,576.12,453.09
2016,11,12,13,30,829.0,77.0,1.6,18.0,488.0,543.59,428.7
2016,11,12,13,45,817.0,75.0,1.65,18.0,462.0,506.28,399.19
2016,11,12,14,0,805.0,73.0,1.7,18.0,436.0,467.51,367.77
2016,11,12,14,15,786.0,71.0,1.7,18.0,404.0,424.42,331.98
2016,11,12,14,30,767.0,69.0,1.7,18.0,372.0,380.91,294.94
2016,11,12,14,45,741.5,65.5,1.75,18.0,334.5,333.41,254.01
2016,11,12,15,0,716.0,62.0,1.8,18.0,297.0,286.65,212.78
2016,11,12,15,15,676.5,58.0,1.85,17.5,256.5,236.76,169.19
2016,11,12,15,30,637.0,54.0,1.9,17.0,216.0,188.75,127.13
2016,11,12,15,45,575.5,48.5,1.95,17.0,173.5,139.47,85.85
2016,11,12,16,0,514.0,43.0,2.0,17.0,131.0,95.85,52.1
2016,11,12,16,15,413.0,34.5,2.0,16.5,91.5,53.17,24.94
2016,11,12,16,30,312.0,26.0,2.0,16.0,52.0,20.97,9.87
2016,11,12,16,45,156.0,13.0,2.05,15.5,26.0,12.78,0.0
2016,11,12,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,7,15,182.0,16.5,0.95,12.0,36.5,86.16,28.55
2016,11,13,7,30,364.0,33.0,0.9,12.0,73.0,182.74,134.16
2016,11,13,7,45,450.5,41.0,0.85,12.5,113.5,241.56,188.01
2016,11,13,8,0,537.0,49.0,0.8,13.0,154.0,306.91,244.33
2016,11,13,8,15,591.0,55.0,0.7,13.5,196.0,360.18,289.45
2016,11,13,8,30,645.0,61.0,0.6,14.0,238.0,416.0,334.69
2016,11,13,8,45,681.0,65.0,0.55,14.5,278.0,461.59,370.56
2016,11,13,9,0,717.0,69.0,0.5,15.0,318.0,505.03,403.49
2016,11,13,9,15,742.0,72.0,0.45,15.5,354.0,543.18,431.18
2016,11,13,9,30,767.0,75.0,0.4,16.0,390.0,580.18,457.06
2016,11,13,9,45,663.0,105.0,0.35,16.5,392.0,565.07,442.75
2016,11,13,10,0,559.0,135.0,0.3,17.0,394.0,536.48,419.15
2016,11,13,10,15,692.0,109.0,0.35,17.0,447.0,609.45,474.36
2016,11,13,10,30,825.0,83.0,0.4,17.0,500.0,676.77,522.65
2016,11,13,10,45,834.0,84.0,0.5,17.0,518.0,689.56,531.47
2016,11,13,11,0,843.0,85.0,0.6,17.0,536.0,699.4,539.09
2016,11,13,11,15,848.0,85.5,0.6,17.0,546.5,702.79,540.92
2016,11,13,11,30,853.0,86.0,0.6,17.0,557.0,703.04,540.77
2016,11,13,11,45,857.5,85.5,0.65,17.5,560.5,698.66,537.26
2016,11,13,12,0,862.0,85.0,0.7,18.0,564.0,691.11,531.69
2016,11,13,12,15,860.0,84.5,0.65,18.0,559.0,676.02,520.45
2016,11,13,12,30,858.0,84.0,0.6,18.0,554.0,657.99,506.67
2016,11,13,12,45,860.5,81.0,0.6,18.5,543.0,637.22,490.62
2016,11,13,13,0,863.0,78.0,0.6,19.0,532.0,611.43,470.85
2016,11,13,13,15,854.5,77.0,0.6,19.0,512.0,582.71,449.32
2016,11,13,13,30,846.0,76.0,0.6,19.0,492.0,549.75,424.31
2016,11,13,13,45,834.5,73.5,0.6,19.0,466.0,511.7,395.0
2016,11,13,14,0,823.0,71.0,0.6,19.0,440.0,472.12,363.79
2016,11,13,14,15,804.5,69.0,0.6,19.0,407.5,428.68,328.78
2016,11,13,14,30,786.0,67.0,0.6,19.0,375.0,384.73,292.39
2016,11,13,14,45,760.0,64.0,0.6,19.0,337.0,336.86,252.08
2016,11,13,15,0,734.0,61.0,0.6,19.0,299.0,289.74,211.41
2016,11,13,15,15,695.0,57.0,0.65,18.5,258.0,239.27,168.28
2016,11,13,15,30,656.0,53.0,0.7,18.0,217.0,191.44,127.08
2016,11,13,15,45,596.5,47.0,0.75,17.5,174.5,141.34,85.85
2016,11,13,16,0,537.0,41.0,0.8,17.0,132.0,95.56,50.81
2016,11,13,16,15,437.0,33.0,0.9,16.5,92.0,52.4,23.75
2016,11,13,16,30,337.0,25.0,1.0,16.0,52.0,19.58,8.45
2016,11,13,16,45,168.5,12.5,1.1,15.5,26.0,12.29,0.0
2016,11,13,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,7,15,200.0,15.5,1.45,11.5,36.5,89.21,20.4
2016,11,14,7,30,400.0,31.0,1.4,12.0,73.0,192.09,139.84
2016,11,14,7,45,486.5,38.5,1.35,12.5,114.5,251.46,195.57
2016,11,14,8,0,573.0,46.0,1.3,13.0,156.0,317.36,253.07
2016,11,14,8,15,626.5,51.0,1.2,13.5,198.5,367.5,296.56
2016,11,14,8,30,680.0,56.0,1.1,14.0,241.0,423.24,342.65
2016,11,14,8,45,714.5,60.0,1.0,14.5,281.5,469.3,379.36
2016,11,14,9,0,749.0,64.0,0.9,15.0,322.0,515.41,414.53
2016,11,14,9,15,773.0,67.0,0.8,15.0,358.0,553.72,443.2
2016,11,14,9,30,797.0,70.0,0.7,15.0,394.0,590.75,469.93
2016,11,14,9,45,808.0,74.0,0.6,15.5,424.0,618.95,488.29
2016,11,14,10,0,819.0,78.0,0.5,16.0,454.0,644.78,504.32
2016,11,14,10,15,831.0,79.5,0.45,16.5,478.5,665.89,517.03
2016,11,14,10,30,843.0,81.0,0.4,17.0,503.0,684.32,527.29
2016,11,14,10,45,850.0,82.5,0.35,17.5,520.5,696.42,533.1
2016,11,14,11,0,857.0,84.0,0.3,18.0,538.0,705.49,536.92
2016,11,14,11,15,861.0,84.5,0.35,18.0,548.5,708.2,538.99
2016,11,14,11,30,865.0,85.0,0.4,18.0,559.0,707.75,539.12
2016,11,14,11,45,865.0,85.5,0.45,18.5,561.5,701.32,534.29
2016,11,14,12,0,865.0,86.0,0.5,19.0,564.0,691.77,527.49
2016,11,14,12,15,863.0,85.5,0.55,19.0,558.5,676.69,517.58
2016,11,14,12,30,861.0,85.0,0.6,19.0,553.0,658.67,505.19
2016,11,14,12,45,856.5,84.0,0.65,19.0,541.0,635.66,489.04
2016,11,14,13,0,852.0,83.0,0.7,19.0,529.0,610.01,470.67
2016,11,14,13,15,843.0,82.0,0.75,19.0,509.0,579.27,448.15
2016,11,14,13,30,834.0,81.0,0.8,19.0,489.0,546.43,423.53
2016,11,14,13,45,819.5,79.5,0.9,19.0,462.0,508.35,394.69
2016,11,14,14,0,805.0,78.0,1.0,19.0,435.0,468.98,363.9
2016,11,14,14,15,785.5,75.5,1.1,18.5,402.5,425.34,329.44
2016,11,14,14,30,766.0,73.0,1.2,18.0,370.0,381.31,293.39
2016,11,14,14,45,737.5,69.5,1.35,18.0,332.5,333.01,252.49
2016,11,14,15,0,709.0,66.0,1.5,18.0,295.0,285.72,211.33
2016,11,14,15,15,668.0,61.5,1.55,17.5,254.0,234.83,167.21
2016,11,14,15,30,627.0,57.0,1.6,17.0,213.0,187.37,125.88
2016,11,14,15,45,565.5,50.5,1.65,16.5,170.5,137.92,84.91
2016,11,14,16,0,504.0,44.0,1.7,16.0,128.0,94.16,51.36
2016,11,14,16,15,401.5,35.0,1.8,15.5,88.5,51.85,24.62
2016,11,14,16,30,299.0,26.0,1.9,15.0,49.0,20.64,8.78
2016,11,14,16,45,149.5,13.0,2.0,14.5,24.5,12.78,0.0
2016,11,14,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,196.0,14.0,1.9,13.5,34.0,84.88,7.55
2016,11,15,7,30,392.0,28.0,2.0,14.0,68.0,184.85,132.13
2016,11,15,7,45,475.0,35.0,2.1,14.5,107.5,241.4,186.36
2016,11,15,8,0,558.0,42.0,2.2,15.0,147.0,301.48,239.63
2016,11,15,8,15,610.5,47.0,2.25,15.0,188.5,353.57,285.91
2016,11,15,8,30,663.0,52.0,2.3,15.0,230.0,407.95,332.74
2016,11,15,8,45,695.0,56.0,2.35,15.0,268.5,451.9,370.06
2016,11,15,9,0,727.0,60.0,2.4,15.0,307.0,495.84,406.32
2016,11,15,9,15,751.5,62.5,2.45,15.0,342.5,533.14,436.52
2016,11,15,9,30,776.0,65.0,2.5,15.0,378.0,569.29,465.15
2016,11,15,9,45,766.0,75.0,2.6,15.5,404.0,590.46,480.58
2016,11,15,10,0,756.0,85.0,2.7,16.0,430.0,608.38,493.24
2016,11,15,10,15,407.0,147.5,2.75,16.0,334.5,451.35,366.94
2016,11,15,10,30,58.0,210.0,2.8,16.0,239.0,261.01,209.43
2016,11,15,10,45,29.0,167.0,2.85,16.0,181.5,192.03,153.69
2016,11,15,11,0,0.0,124.0,2.9,16.0,124.0,121.37,95.27
2016,11,15,11,15,5.5,157.5,3.0,16.0,160.5,159.35,126.51
2016,11,15,11,30,11.0,191.0,3.1,16.0,197.0,197.61,157.52
2016,11,15,11,45,42.0,216.0,3.25,16.0,239.5,251.08,201.23
2016,11,15,12,0,73.0,241.0,3.4,16.0,282.0,298.05,239.22
2016,11,15,12,15,48.0,224.0,3.5,16.0,251.0,261.08,209.13
2016,11,15,12,30,23.0,207.0,3.6,16.0,220.0,220.05,175.81
2016,11,15,12,45,56.5,218.5,3.7,16.0,248.5,257.23,206.6
2016,11,15,13,0,90.0,230.0,3.8,16.0,277.0,287.51,231.4
2016,11,15,13,15,45.0,176.0,3.8,16.0,199.5,202.09,162.07
2016,11,15,13,30,0.0,122.0,3.8,16.0,122.0,118.7,93.44
2016,11,15,13,45,85.0,156.5,3.85,16.0,194.5,202.04,162.92
2016,11,15,14,0,170.0,191.0,3.9,16.0,267.0,273.57,220.76
2016,11,15,14,15,123.5,175.5,3.85,15.5,228.5,229.88,185.13
2016,11,15,14,30,77.0,160.0,3.8,15.0,190.0,187.83,151.02
2016,11,15,14,45,72.0,145.0,3.75,15.0,170.5,167.15,133.76
2016,11,15,15,0,67.0,130.0,3.7,15.0,151.0,146.88,116.65
2016,11,15,15,15,61.5,112.5,3.55,14.5,130.0,124.54,97.85
2016,11,15,15,30,56.0,95.0,3.4,14.0,109.0,102.78,79.36
2016,11,15,15,45,45.0,77.0,3.25,14.0,87.0,80.35,60.33
2016,11,15,16,0,34.0,59.0,3.1,14.0,65.0,59.21,42.51
2016,11,15,16,15,17.0,41.5,2.95,13.5,44.5,39.61,26.23
2016,11,15,16,30,0.0,24.0,2.8,13.0,24.0,22.74,9.77
2016,11,15,16,45,0.0,12.0,2.7,13.0,12.0,11.8,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,198.5,15.5,2.8,9.5,34.5,86.5,0.0
2016,11,16,7,30,397.0,31.0,2.9,10.0,69.0,188.64,135.44
2016,11,16,7,45,491.0,38.5,3.05,10.5,111.0,250.29,195.99
2016,11,16,8,0,585.0,46.0,3.2,11.0,153.0,319.01,257.5
2016,11,16,8,15,640.0,51.0,3.35,11.5,196.5,369.76,303.46
2016,11,16,8,30,695.0,56.0,3.5,12.0,240.0,426.43,352.77
2016,11,16,8,45,732.0,59.5,3.7,12.5,280.5,473.56,393.08
2016,11,16,9,0,769.0,63.0,3.9,13.0,321.0,520.84,432.31
2016,11,16,9,15,793.0,65.5,3.95,13.0,357.5,558.97,463.8
2016,11,16,9,30,817.0,68.0,4.0,13.0,394.0,595.77,493.53
2016,11,16,9,45,833.0,70.0,4.05,13.0,425.0,625.24,516.92
2016,11,16,10,0,849.0,72.0,4.1,13.0,456.0,652.48,538.2
2016,11,16,10,15,860.5,73.5,4.1,13.0,481.0,673.66,554.05
2016,11,16,10,30,872.0,75.0,4.1,13.0,506.0,688.02,564.2
2016,11,16,10,45,872.0,78.5,4.1,13.5,522.0,701.89,573.01
2016,11,16,11,0,872.0,82.0,4.1,14.0,538.0,708.5,576.33
2016,11,16,11,15,876.0,82.5,4.1,14.0,548.0,711.29,577.97
2016,11,16,11,30,880.0,83.0,4.1,14.0,558.0,710.86,577.33
2016,11,16,11,45,869.5,87.0,4.1,14.0,558.5,701.14,569.79
2016,11,16,12,0,859.0,91.0,4.1,14.0,559.0,688.4,559.89
2016,11,16,12,15,856.5,91.0,4.05,14.0,554.0,673.72,548.0
2016,11,16,12,30,854.0,91.0,4.0,14.0,549.0,656.12,533.75
2016,11,16,12,45,856.0,87.5,4.0,14.0,538.0,634.72,516.69
2016,11,16,13,0,858.0,84.0,4.0,14.0,527.0,610.43,497.11
2016,11,16,13,15,849.0,82.5,3.95,14.0,507.0,579.16,471.53
2016,11,16,13,30,840.0,81.0,3.9,14.0,487.0,545.79,443.86
2016,11,16,13,45,818.5,81.5,3.9,14.0,459.0,506.26,410.82
2016,11,16,14,0,797.0,82.0,3.9,14.0,431.0,465.88,376.42
2016,11,16,14,15,777.0,79.0,3.85,13.5,398.5,422.01,339.09
2016,11,16,14,30,757.0,76.0,3.8,13.0,366.0,377.83,300.52
2016,11,16,14,45,718.5,74.5,3.8,13.0,327.0,328.34,256.52
2016,11,16,15,0,680.0,73.0,3.8,13.0,288.0,280.94,213.67
2016,11,16,15,15,636.5,67.5,3.7,12.5,247.0,230.56,168.63
2016,11,16,15,30,593.0,62.0,3.6,12.0,206.0,183.35,126.56
2016,11,16,15,45,520.0,55.5,3.5,12.0,163.5,134.12,85.28
2016,11,16,16,0,447.0,49.0,3.4,12.0,121.0,91.84,52.76
2016,11,16,16,15,341.5,38.0,3.3,11.5,82.5,50.85,26.2
2016,11,16,16,30,236.0,27.0,3.2,11.0,44.0,21.97,8.72
2016,11,16,16,45,118.0,13.5,3.1,11.0,22.0,13.27,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,208.5,14.0,1.35,7.5,33.5,86.49,0.0
2016,11,17,7,30,417.0,28.0,1.3,8.0,67.0,191.17,135.48
2016,11,17,7,45,508.0,35.0,1.3,8.5,108.5,247.71,193.3
2016,11,17,8,0,599.0,42.0,1.3,9.0,150.0,315.32,253.56
2016,11,17,8,15,653.5,46.5,1.3,9.0,193.0,369.1,301.81
2016,11,17,8,30,708.0,51.0,1.3,9.0,236.0,425.13,350.38
2016,11,17,8,45,745.5,54.0,1.35,9.5,277.0,472.15,389.83
2016,11,17,9,0,783.0,57.0,1.4,10.0,318.0,519.35,428.1
2016,11,17,9,15,807.5,59.5,1.3,10.5,354.5,558.04,457.64
2016,11,17,9,30,832.0,62.0,1.2,11.0,391.0,595.43,485.06
2016,11,17,9,45,850.0,63.5,1.2,12.0,422.5,621.84,503.35
2016,11,17,10,0,868.0,65.0,1.2,13.0,454.0,650.06,522.36
2016,11,17,10,15,879.5,66.0,1.15,13.0,478.5,670.95,536.25
2016,11,17,10,30,891.0,67.0,1.1,13.0,503.0,689.06,547.97
2016,11,17,10,45,899.5,67.5,1.05,13.5,521.5,701.59,554.6
2016,11,17,11,0,908.0,68.0,1.0,14.0,540.0,710.99,559.06
2016,11,17,11,15,912.0,68.5,0.95,14.0,550.5,714.05,560.1
2016,11,17,11,30,916.0,69.0,0.9,14.0,561.0,713.81,558.97
2016,11,17,11,45,917.5,69.0,0.85,14.5,563.5,707.96,552.99
2016,11,17,12,0,919.0,69.0,0.8,15.0,566.0,698.83,544.89
2016,11,17,12,15,917.0,68.5,0.8,15.0,561.0,683.56,534.24
2016,11,17,12,30,915.0,68.0,0.8,15.0,556.0,665.19,520.71
2016,11,17,12,45,908.5,68.0,0.85,15.0,543.0,641.56,503.56
2016,11,17,13,0,902.0,68.0,0.9,15.0,530.0,615.23,484.08
2016,11,17,13,15,893.5,67.0,0.9,15.0,510.5,584.11,460.18
2016,11,17,13,30,885.0,66.0,0.9,15.0,491.0,550.74,434.06
2016,11,17,13,45,871.0,65.0,0.9,15.0,464.0,512.51,403.65
2016,11,17,14,0,857.0,64.0,0.9,15.0,437.0,472.8,371.31
2016,11,17,14,15,838.5,62.0,0.85,14.5,404.0,428.86,335.19
2016,11,17,14,30,820.0,60.0,0.8,14.0,371.0,384.54,297.68
2016,11,17,14,45,792.5,57.5,0.8,14.0,333.0,335.75,255.42
2016,11,17,15,0,765.0,55.0,0.8,14.0,295.0,287.73,212.85
2016,11,17,15,15,725.0,51.5,0.75,13.5,253.5,236.64,167.84
2016,11,17,15,30,685.0,48.0,0.7,13.0,212.0,188.19,125.11
2016,11,17,15,45,623.5,42.5,0.65,13.0,169.0,137.46,82.6
2016,11,17,16,0,562.0,37.0,0.6,13.0,126.0,92.31,48.01
2016,11,17,16,15,457.5,29.5,0.6,13.0,86.0,49.06,21.39
2016,11,17,16,30,353.0,22.0,0.6,13.0,46.0,18.65,5.89
2016,11,17,16,45,176.5,11.0,0.6,13.0,23.0,10.81,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,183.0,14.0,2.4,7.0,30.5,77.95,0.0
2016,11,18,7,30,366.0,28.0,2.4,7.0,61.0,172.82,120.87
2016,11,18,7,45,459.0,36.5,2.45,7.5,102.0,232.97,182.86
2016,11,18,8,0,552.0,45.0,2.5,8.0,143.0,300.43,243.79
2016,11,18,8,15,610.0,51.0,2.35,8.5,186.0,355.15,292.88
2016,11,18,8,30,668.0,57.0,2.2,9.0,229.0,412.69,342.59
2016,11,18,8,45,707.0,61.0,2.1,9.5,270.0,457.38,380.43
2016,11,18,9,0,746.0,65.0,2.0,10.0,311.0,505.38,419.39
2016,11,18,9,15,771.5,68.0,2.05,10.5,347.5,544.22,450.41
2016,11,18,9,30,797.0,71.0,2.1,11.0,384.0,581.88,479.67
2016,11,18,9,45,820.5,72.0,2.15,12.0,416.0,614.48,503.45
2016,11,18,10,0,844.0,73.0,2.2,13.0,448.0,645.18,525.18
2016,11,18,10,15,855.0,74.5,2.35,13.5,472.5,665.94,540.38
2016,11,18,10,30,866.0,76.0,2.5,14.0,497.0,683.94,552.88
2016,11,18,10,45,872.5,77.0,2.65,14.5,514.5,695.37,560.38
2016,11,18,11,0,879.0,78.0,2.8,15.0,532.0,699.83,562.78
2016,11,18,11,15,882.0,78.5,2.85,15.0,541.5,702.15,564.3
2016,11,18,11,30,885.0,79.0,2.9,15.0,551.0,701.28,563.58
2016,11,18,11,45,885.0,79.5,3.0,15.5,553.5,695.16,558.27
2016,11,18,12,0,885.0,80.0,3.1,16.0,556.0,685.89,550.75
2016,11,18,12,15,882.5,79.5,3.2,16.0,551.0,670.76,539.42
2016,11,18,12,30,880.0,79.0,3.3,16.0,546.0,652.67,525.52
2016,11,18,12,45,877.0,77.5,3.4,16.0,534.0,630.3,508.16
2016,11,18,13,0,874.0,76.0,3.5,16.0,522.0,605.18,488.36
2016,11,18,13,15,865.5,75.0,3.55,16.0,502.5,576.63,465.26
2016,11,18,13,30,857.0,74.0,3.6,16.0,483.0,543.83,438.43
2016,11,18,13,45,845.5,72.0,3.7,16.0,457.0,506.45,407.52
2016,11,18,14,0,834.0,70.0,3.8,16.0,431.0,467.52,374.58
2016,11,18,14,15,815.0,68.0,3.75,15.5,398.5,424.01,337.61
2016,11,18,14,30,796.0,66.0,3.7,15.0,366.0,380.0,299.22
2016,11,18,14,45,770.0,63.0,3.65,15.0,328.5,332.33,256.5
2016,11,18,15,0,744.0,60.0,3.6,15.0,291.0,285.34,213.65
2016,11,18,15,15,703.0,56.0,3.4,14.5,250.0,234.58,168.11
2016,11,18,15,30,662.0,52.0,3.2,14.0,209.0,186.6,125.26
2016,11,18,15,45,598.5,46.0,3.05,14.0,166.0,136.36,82.91
