Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,16,0,535.0,40.0,2.9,14.0,123.0,90.82,47.89
2016,11,18,16,15,425.0,31.5,2.8,13.5,83.5,47.73,21.27
2016,11,18,16,30,315.0,23.0,2.7,13.0,44.0,18.18,4.92
2016,11,18,16,45,157.5,11.5,2.65,12.5,22.0,11.3,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.5,4.9,13.0,0.5,0.48,0.0
2016,11,19,7,30,0.0,1.0,4.9,13.0,1.0,0.96,0.0
2016,11,19,7,45,0.0,1.5,4.9,13.0,1.5,1.44,0.0
2016,11,19,8,0,0.0,2.0,4.9,13.0,2.0,1.93,0.0
2016,11,19,8,15,0.0,3.0,4.9,13.0,3.0,2.89,0.0
2016,11,19,8,30,0.0,4.0,4.9,13.0,4.0,3.85,0.0
2016,11,19,8,45,0.0,4.5,4.9,13.0,4.5,4.34,0.0
2016,11,19,9,0,0.0,5.0,4.9,13.0,5.0,4.82,0.0
2016,11,19,9,15,0.0,6.0,4.9,13.0,6.0,5.79,0.0
2016,11,19,9,30,0.0,7.0,4.9,13.0,7.0,6.75,0.14
2016,11,19,9,45,0.0,12.0,4.9,13.5,12.0,11.58,4.26
2016,11,19,10,0,0.0,17.0,4.9,14.0,17.0,16.41,8.35
2016,11,19,10,15,0.0,47.0,4.9,14.0,47.0,45.41,32.96
2016,11,19,10,30,0.0,77.0,4.9,14.0,77.0,74.46,57.39
2016,11,19,10,45,0.0,71.5,4.9,14.0,71.5,69.13,52.82
2016,11,19,11,0,0.0,66.0,4.9,14.0,66.0,63.81,48.3
2016,11,19,11,15,0.0,63.0,4.85,14.0,63.0,60.91,45.82
2016,11,19,11,30,0.0,60.0,4.8,14.0,60.0,58.0,43.35
2016,11,19,11,45,0.0,60.5,4.8,14.5,60.5,58.49,43.66
2016,11,19,12,0,0.0,61.0,4.8,15.0,61.0,58.97,43.97
2016,11,19,12,15,0.0,68.5,4.75,15.0,68.5,66.23,50.06
2016,11,19,12,30,0.0,76.0,4.7,15.0,76.0,73.5,56.14
2016,11,19,12,45,0.0,54.0,4.7,15.0,54.0,52.19,38.34
2016,11,19,13,0,0.0,32.0,4.7,15.0,32.0,30.91,20.48
2016,11,19,13,15,0.0,68.5,4.6,15.0,68.5,66.23,50.23
2016,11,19,13,30,0.0,105.0,4.5,15.0,105.0,101.94,80.14
2016,11,19,13,45,0.0,103.0,4.45,15.0,103.0,99.96,78.58
2016,11,19,14,0,0.0,101.0,4.4,15.0,101.0,97.98,77.06
2016,11,19,14,15,0.0,61.5,4.25,15.0,61.5,59.44,44.8
2016,11,19,14,30,0.0,22.0,4.1,15.0,22.0,21.23,12.46
2016,11,19,14,45,0.0,19.5,4.0,15.0,19.5,18.81,10.43
2016,11,19,15,0,0.0,17.0,3.9,15.0,17.0,16.4,8.38
2016,11,19,15,15,0.0,14.5,3.7,14.5,14.5,13.98,6.33
2016,11,19,15,30,0.0,12.0,3.5,14.0,12.0,11.57,4.25
2016,11,19,15,45,0.0,9.5,3.35,14.0,9.5,9.16,2.13
2016,11,19,16,0,0.0,7.0,3.2,14.0,7.0,6.74,0.0
2016,11,19,16,15,0.0,4.5,3.15,13.5,4.5,4.33,0.0
2016,11,19,16,30,0.0,2.0,3.1,13.0,2.0,1.93,0.0
2016,11,19,16,45,0.0,1.0,3.05,13.0,1.0,0.98,0.0
2016,11,19,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.5,14.0,1.55,12.0,14.0,13.9,0.0
2016,11,20,7,30,1.0,28.0,1.5,12.0,28.0,29.58,15.88
2016,11,20,7,45,18.5,45.0,1.5,12.5,48.5,57.76,41.9
2016,11,20,8,0,36.0,62.0,1.5,13.0,69.0,84.13,64.94
2016,11,20,8,15,47.0,80.0,1.55,13.0,90.5,109.91,87.48
2016,11,20,8,30,58.0,98.0,1.6,13.0,112.0,136.22,110.23
2016,11,20,8,45,63.5,114.5,1.65,13.0,133.0,158.26,129.07
2016,11,20,9,0,69.0,131.0,1.7,13.0,154.0,180.49,147.76
2016,11,20,9,15,75.0,146.0,1.7,13.0,173.0,201.3,164.99
2016,11,20,9,30,81.0,161.0,1.7,13.0,192.0,222.25,182.1
2016,11,20,9,45,49.5,162.0,1.7,13.0,182.0,203.09,165.54
2016,11,20,10,0,18.0,163.0,1.7,13.0,172.0,176.46,142.79
2016,11,20,10,15,10.5,161.5,1.7,13.0,167.0,169.12,136.44
2016,11,20,10,30,3.0,160.0,1.7,13.0,162.0,161.83,130.06
2016,11,20,10,45,21.0,183.5,1.7,13.5,194.5,198.51,160.11
2016,11,20,11,0,39.0,207.0,1.7,14.0,227.0,242.7,195.56
2016,11,20,11,15,78.0,222.5,1.6,13.5,263.5,285.64,230.78
2016,11,20,11,30,117.0,238.0,1.5,13.0,300.0,335.07,270.58
2016,11,20,11,45,62.5,210.0,1.45,13.0,243.5,258.55,208.43
2016,11,20,12,0,8.0,182.0,1.4,13.0,187.0,185.63,148.61
2016,11,20,12,15,4.5,173.5,1.25,13.0,176.5,174.22,139.43
2016,11,20,12,30,1.0,165.0,1.1,13.0,166.0,163.04,130.25
2016,11,20,12,45,8.0,174.0,1.0,13.5,178.5,176.33,141.02
2016,11,20,13,0,15.0,183.0,0.9,14.0,191.0,189.28,151.31
2016,11,20,13,15,131.5,192.0,0.85,14.0,254.5,271.64,218.84
2016,11,20,13,30,248.0,201.0,0.8,14.0,318.0,342.18,274.27
2016,11,20,13,45,170.5,192.0,0.8,14.0,270.0,280.86,224.87
2016,11,20,14,0,93.0,183.0,0.8,14.0,222.0,225.58,180.73
2016,11,20,14,15,188.5,164.0,0.8,14.0,236.5,245.19,196.24
2016,11,20,14,30,284.0,145.0,0.8,14.0,251.0,256.21,203.13
2016,11,20,14,45,498.0,103.0,0.8,14.0,265.0,275.73,213.31
2016,11,20,15,0,712.0,61.0,0.8,14.0,279.0,274.79,203.65
2016,11,20,15,15,669.5,57.0,0.75,13.5,238.5,225.41,160.1
2016,11,20,15,30,627.0,53.0,0.7,13.0,198.0,178.24,118.87
2016,11,20,15,45,561.5,46.5,0.65,13.0,156.5,129.09,78.19
2016,11,20,16,0,496.0,40.0,0.6,13.0,115.0,85.95,45.56
2016,11,20,16,15,382.5,31.0,0.6,13.0,77.5,44.57,20.08
2016,11,20,16,30,269.0,22.0,0.6,13.0,40.0,17.39,3.1
2016,11,20,16,45,134.5,11.0,0.65,13.0,20.0,10.81,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,185.0,12.5,2.25,9.5,27.5,64.7,0.0
2016,11,21,7,30,370.0,25.0,2.3,10.0,55.0,165.84,104.56
2016,11,21,7,45,469.5,32.0,2.4,10.5,94.5,224.02,171.41
2016,11,21,8,0,569.0,39.0,2.5,11.0,134.0,292.31,232.99
2016,11,21,8,15,627.0,44.0,2.55,11.0,176.0,346.31,282.17
2016,11,21,8,30,685.0,49.0,2.6,11.0,218.0,402.94,332.24
2016,11,21,8,45,722.5,52.5,2.65,11.5,258.0,449.3,372.07
2016,11,21,9,0,760.0,56.0,2.7,12.0,298.0,495.94,410.79
2016,11,21,9,15,785.5,58.5,2.7,12.0,334.5,534.32,442.49
2016,11,21,9,30,811.0,61.0,2.7,12.0,371.0,571.53,472.46
2016,11,21,9,45,813.0,67.5,2.7,12.5,399.5,597.25,491.68
2016,11,21,10,0,815.0,74.0,2.7,13.0,428.0,620.21,508.3
2016,11,21,10,15,828.0,75.5,2.7,13.0,452.5,641.86,524.74
2016,11,21,10,30,841.0,77.0,2.7,13.0,477.0,660.92,538.96
2016,11,21,10,45,852.0,77.5,2.7,13.5,495.5,674.71,547.75
2016,11,21,11,0,863.0,78.0,2.7,14.0,514.0,685.56,554.25
2016,11,21,11,15,868.0,78.5,2.65,14.0,525.0,689.24,556.26
2016,11,21,11,30,873.0,79.0,2.6,14.0,536.0,686.19,553.39
2016,11,21,11,45,876.5,78.5,2.55,14.5,539.5,681.58,548.52
2016,11,21,12,0,880.0,78.0,2.5,15.0,543.0,673.81,541.27
2016,11,21,12,15,878.5,78.0,2.5,15.0,538.5,660.19,530.49
2016,11,21,12,30,877.0,78.0,2.5,15.0,534.0,643.58,517.36
2016,11,21,12,45,874.0,76.5,2.5,15.0,522.0,621.53,499.97
2016,11,21,13,0,871.0,75.0,2.5,15.0,510.0,596.74,480.23
2016,11,21,13,15,862.0,74.0,2.5,15.0,491.0,568.29,457.23
2016,11,21,13,30,853.0,73.0,2.5,15.0,472.0,535.63,430.56
2016,11,21,13,45,838.5,71.5,2.5,15.0,445.5,497.75,399.25
2016,11,21,14,0,824.0,70.0,2.5,15.0,419.0,458.51,366.14
2016,11,21,14,15,804.5,68.0,2.5,15.0,387.0,415.52,329.26
2016,11,21,14,30,785.0,66.0,2.5,15.0,355.0,372.08,291.11
2016,11,21,14,45,755.0,63.0,2.5,15.0,318.0,323.87,248.44
2016,11,21,15,0,725.0,60.0,2.5,15.0,281.0,276.72,205.94
2016,11,21,15,15,682.5,56.0,2.45,14.5,240.0,226.85,161.6
2016,11,21,15,30,640.0,52.0,2.4,14.0,199.0,179.93,120.06
2016,11,21,15,45,571.0,46.0,2.35,13.5,157.0,129.48,78.29
2016,11,21,16,0,502.0,40.0,2.3,13.0,115.0,86.13,45.58
2016,11,21,16,15,386.5,31.0,2.3,12.5,77.0,44.49,19.98
2016,11,21,16,30,271.0,22.0,2.3,12.0,39.0,17.49,2.4
2016,11,21,16,45,135.5,11.0,2.35,11.5,19.5,10.81,0.0
2016,11,21,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,87.5,13.5,0.75,9.0,20.5,37.82,0.0
2016,11,22,7,30,175.0,27.0,0.7,9.0,41.0,102.4,60.98
2016,11,22,7,45,239.5,41.0,0.7,9.5,73.0,151.52,115.49
2016,11,22,8,0,304.0,55.0,0.7,10.0,105.0,202.97,161.41
2016,11,22,8,15,343.0,68.0,0.75,10.0,139.5,246.38,200.15
2016,11,22,8,30,382.0,81.0,0.8,10.0,174.0,291.92,239.79
2016,11,22,8,45,403.0,93.0,0.85,10.5,206.5,328.65,270.87
2016,11,22,9,0,424.0,105.0,0.9,11.0,239.0,365.56,301.16
2016,11,22,9,15,452.0,111.0,1.0,11.0,269.0,399.46,329.23
2016,11,22,9,30,480.0,117.0,1.1,11.0,299.0,433.41,356.85
2016,11,22,9,45,473.5,130.0,1.2,11.5,321.5,453.61,372.1
2016,11,22,10,0,467.0,143.0,1.3,12.0,344.0,471.78,385.52
2016,11,22,10,15,463.5,153.5,1.35,12.0,362.5,487.12,397.09
2016,11,22,10,30,460.0,164.0,1.4,12.0,381.0,500.6,407.1
2016,11,22,10,45,480.0,166.0,1.45,12.5,400.5,518.72,420.32
2016,11,22,11,0,500.0,168.0,1.5,13.0,420.0,535.29,432.19
2016,11,22,11,15,458.5,182.5,1.5,13.0,417.0,521.9,420.68
2016,11,22,11,30,417.0,197.0,1.5,13.0,414.0,506.62,407.95
2016,11,22,11,45,407.5,200.5,1.55,13.0,413.5,499.69,402.52
2016,11,22,12,0,398.0,204.0,1.6,13.0,413.0,484.95,391.15
2016,11,22,12,15,384.5,205.0,1.6,13.0,405.5,470.5,379.64
2016,11,22,12,30,371.0,206.0,1.6,13.0,398.0,455.12,367.35
2016,11,22,12,45,343.5,206.0,1.6,13.0,380.5,429.36,346.82
2016,11,22,13,0,316.0,206.0,1.6,13.0,363.0,403.65,326.26
2016,11,22,13,15,352.0,190.5,1.6,13.0,359.5,397.49,321.66
2016,11,22,13,30,388.0,175.0,1.6,13.0,356.0,388.43,314.29
2016,11,22,13,45,360.5,169.0,1.65,13.0,329.5,354.51,286.7
2016,11,22,14,0,333.0,163.0,1.7,13.0,303.0,321.5,259.62
2016,11,22,14,15,301.5,153.5,1.7,13.0,273.0,284.44,228.91
2016,11,22,14,30,270.0,144.0,1.7,13.0,243.0,249.2,199.39
2016,11,22,14,45,253.0,132.0,1.7,13.0,217.0,218.46,173.1
2016,11,22,15,0,236.0,120.0,1.7,13.0,191.0,188.79,147.4
2016,11,22,15,15,219.0,104.0,1.65,12.5,163.0,156.43,119.54
2016,11,22,15,30,202.0,88.0,1.6,12.0,135.0,125.5,92.82
2016,11,22,15,45,179.5,71.0,1.6,12.0,106.0,94.37,66.38
2016,11,22,16,0,157.0,54.0,1.6,12.0,77.0,65.52,42.78
2016,11,22,16,15,106.5,38.0,1.65,11.5,51.0,38.75,22.8
2016,11,22,16,30,56.0,22.0,1.7,11.0,25.0,18.49,2.04
2016,11,22,16,45,28.0,11.0,1.8,11.0,12.5,10.81,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,84.0,15.5,2.0,9.5,22.0,38.58,0.0
2016,11,23,7,30,168.0,31.0,1.9,10.0,44.0,104.51,58.58
2016,11,23,7,45,279.5,43.0,1.85,10.5,81.0,168.32,127.76
2016,11,23,8,0,391.0,55.0,1.8,11.0,118.0,236.76,188.01
2016,11,23,8,15,461.5,63.0,1.85,11.0,158.5,292.93,237.9
2016,11,23,8,30,532.0,71.0,1.9,11.0,199.0,352.85,289.95
2016,11,23,8,45,578.0,77.0,2.0,11.5,238.5,401.31,331.2
2016,11,23,9,0,624.0,83.0,2.1,12.0,278.0,450.88,372.2
2016,11,23,9,15,656.0,87.5,2.15,12.0,313.5,491.44,405.59
2016,11,23,9,30,688.0,92.0,2.2,12.0,349.0,531.51,437.86
2016,11,23,9,45,720.0,92.5,2.25,12.0,381.5,566.18,465.44
2016,11,23,10,0,752.0,93.0,2.3,12.0,414.0,599.6,491.61
2016,11,23,10,15,767.0,95.0,2.3,12.0,438.5,622.05,508.61
2016,11,23,10,30,782.0,97.0,2.3,12.0,463.0,642.16,523.65
2016,11,23,10,45,794.5,97.5,2.3,12.5,481.5,653.89,531.33
2016,11,23,11,0,807.0,98.0,2.3,13.0,500.0,665.54,538.77
2016,11,23,11,15,812.0,99.0,2.3,13.0,511.0,669.77,541.48
2016,11,23,11,30,817.0,100.0,2.3,13.0,522.0,671.01,541.95
2016,11,23,11,45,821.0,99.0,2.3,13.0,525.5,666.4,538.07
2016,11,23,12,0,825.0,98.0,2.3,13.0,529.0,658.78,531.91
2016,11,23,12,15,823.0,98.0,2.35,13.0,524.5,645.36,521.5
2016,11,23,12,30,821.0,98.0,2.4,13.0,520.0,629.12,508.84
2016,11,23,12,45,817.0,96.5,2.5,13.0,508.0,607.36,492.0
2016,11,23,13,0,813.0,95.0,2.6,13.0,496.0,583.08,472.9
2016,11,23,13,15,803.0,93.5,2.65,13.0,477.0,553.05,448.73
2016,11,23,13,30,793.0,92.0,2.7,13.0,458.0,521.12,422.57
2016,11,23,13,45,780.5,89.0,2.8,13.0,432.5,484.68,392.41
2016,11,23,14,0,768.0,86.0,2.9,13.0,407.0,446.93,360.42
2016,11,23,14,15,746.5,83.0,2.85,13.0,375.5,404.4,323.58
2016,11,23,14,30,725.0,80.0,2.8,13.0,344.0,361.45,285.6
2016,11,23,14,45,697.0,75.5,2.8,13.0,308.0,314.91,244.13
2016,11,23,15,0,669.0,71.0,2.8,13.0,272.0,269.4,202.87
2016,11,23,15,15,622.5,66.0,2.6,12.5,231.5,220.16,159.1
2016,11,23,15,30,576.0,61.0,2.4,12.0,191.0,174.34,118.67
2016,11,23,15,45,507.5,53.0,2.25,11.5,150.0,126.14,78.75
2016,11,23,16,0,439.0,45.0,2.1,11.0,109.0,84.34,47.05
2016,11,23,16,15,319.5,34.0,2.05,10.5,72.0,44.12,21.64
2016,11,23,16,30,200.0,23.0,2.0,10.0,35.0,18.7,1.25
2016,11,23,16,45,100.0,11.5,2.0,10.0,17.5,11.3,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,107.5,14.0,1.35,6.0,21.5,43.35,0.0
2016,11,24,7,30,215.0,28.0,1.4,6.0,43.0,114.43,60.16
2016,11,24,7,45,326.5,39.5,1.5,6.5,81.5,179.53,137.21
2016,11,24,8,0,438.0,51.0,1.6,7.0,120.0,250.69,201.16
2016,11,24,8,15,507.0,58.5,1.55,7.0,161.5,307.02,251.91
2016,11,24,8,30,576.0,66.0,1.5,7.0,203.0,366.98,304.48
2016,11,24,8,45,628.5,70.5,1.5,7.5,243.5,418.32,348.25
2016,11,24,9,0,681.0,75.0,1.5,8.0,284.0,471.06,391.76
2016,11,24,9,15,711.5,78.5,1.45,8.5,321.0,511.04,423.6
2016,11,24,9,30,742.0,82.0,1.4,9.0,358.0,550.31,453.88
2016,11,24,9,45,766.0,84.0,1.4,9.5,389.5,582.78,478.36
2016,11,24,10,0,790.0,86.0,1.4,10.0,421.0,610.99,499.1
2016,11,24,10,15,804.0,88.5,1.3,10.5,446.0,634.09,514.59
2016,11,24,10,30,818.0,91.0,1.2,11.0,471.0,654.69,527.75
2016,11,24,10,45,829.5,91.5,1.1,11.5,490.0,668.71,535.75
2016,11,24,11,0,841.0,92.0,1.0,12.0,509.0,679.87,541.43
2016,11,24,11,15,846.0,93.0,0.85,12.0,520.0,684.18,542.29
2016,11,24,11,30,851.0,94.0,0.7,12.0,531.0,685.41,540.76
2016,11,24,11,45,856.0,93.0,0.6,12.5,534.5,681.32,535.05
2016,11,24,12,0,861.0,92.0,0.5,13.0,538.0,674.09,527.09
2016,11,24,12,15,859.0,91.5,0.4,13.0,534.0,659.76,514.94
2016,11,24,12,30,857.0,91.0,0.3,13.0,530.0,642.52,500.72
2016,11,24,12,45,852.5,90.0,0.25,13.0,518.0,620.39,483.58
2016,11,24,13,0,848.0,89.0,0.2,13.0,506.0,595.64,464.38
2016,11,24,13,15,838.5,87.5,0.2,13.0,486.5,565.11,441.21
2016,11,24,13,30,829.0,86.0,0.2,13.0,467.0,532.53,416.05
2016,11,24,13,45,765.0,85.0,0.25,13.0,421.5,471.75,369.85
2016,11,24,14,0,701.0,84.0,0.3,13.0,376.0,413.42,324.65
2016,11,24,14,15,667.0,83.5,0.35,13.0,344.0,370.63,290.04
2016,11,24,14,30,633.0,83.0,0.4,13.0,312.0,328.82,255.13
2016,11,24,14,45,585.0,84.5,0.45,13.0,279.0,285.62,218.57
2016,11,24,15,0,537.0,86.0,0.5,13.0,246.0,245.27,183.83
2016,11,24,15,15,498.0,78.0,0.55,12.5,209.5,201.08,145.88
2016,11,24,15,30,459.0,70.0,0.6,12.0,173.0,159.86,110.45
2016,11,24,15,45,400.5,59.5,0.7,12.0,135.5,115.71,74.25
2016,11,24,16,0,342.0,49.0,0.8,12.0,98.0,77.99,45.48
2016,11,24,16,15,248.5,35.5,0.9,11.5,64.5,41.71,21.4
2016,11,24,16,30,155.0,22.0,1.0,11.0,31.0,17.27,0.0
2016,11,24,16,45,77.5,11.0,1.15,10.5,15.5,10.81,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,9.5,2.0,8.0,9.5,9.34,0.0
2016,11,25,7,30,0.0,19.0,2.0,8.0,19.0,18.41,4.42
2016,11,25,7,45,2.5,36.0,2.0,8.5,36.5,38.26,25.83
2016,11,25,8,0,5.0,53.0,2.0,9.0,54.0,57.4,43.12
2016,11,25,8,15,14.0,70.0,2.0,9.0,73.5,79.2,62.41
2016,11,25,8,30,23.0,87.0,2.0,9.0,93.0,106.28,86.11
2016,11,25,8,45,29.0,103.0,2.0,9.5,111.5,126.88,103.86
2016,11,25,9,0,35.0,119.0,2.0,10.0,130.0,147.77,121.57
2016,11,25,9,15,38.5,133.5,2.0,10.0,147.0,165.66,136.67
2016,11,25,9,30,42.0,148.0,2.0,10.0,164.0,183.67,151.67
2016,11,25,9,45,46.0,160.0,2.0,10.5,178.5,199.06,164.06
2016,11,25,10,0,50.0,172.0,2.0,11.0,193.0,214.55,176.37
2016,11,25,10,15,94.0,188.0,2.0,11.0,230.5,260.63,214.85
2016,11,25,10,30,138.0,204.0,2.0,11.0,268.0,314.92,259.25
2016,11,25,10,45,156.0,212.0,2.05,11.5,287.0,335.52,275.21
2016,11,25,11,0,174.0,220.0,2.1,12.0,306.0,355.82,290.93
2016,11,25,11,15,164.5,225.5,2.1,12.0,308.0,354.27,289.11
2016,11,25,11,30,155.0,231.0,2.1,12.0,310.0,352.17,286.98
2016,11,25,11,45,164.5,232.5,2.15,12.5,317.0,357.75,290.99
2016,11,25,12,0,174.0,234.0,2.2,13.0,324.0,362.66,294.39
2016,11,25,12,15,109.0,222.0,2.15,13.0,278.5,298.33,241.95
2016,11,25,12,30,44.0,210.0,2.1,13.0,233.0,242.2,195.71
2016,11,25,12,45,40.5,203.5,2.1,13.0,224.5,231.58,187.31
2016,11,25,13,0,37.0,197.0,2.1,13.0,216.0,221.12,178.87
2016,11,25,13,15,94.0,199.5,2.1,13.0,243.5,253.79,206.28
2016,11,25,13,30,151.0,202.0,2.1,13.0,271.0,286.8,233.19
2016,11,25,13,45,250.0,179.5,2.1,13.0,286.5,309.69,251.74
2016,11,25,14,0,349.0,157.0,2.1,13.0,302.0,321.48,260.38
2016,11,25,14,15,202.5,151.5,2.1,13.0,234.0,237.41,191.72
2016,11,25,14,30,56.0,146.0,2.1,13.0,166.0,165.35,133.27
2016,11,25,14,45,51.0,131.5,2.1,13.0,148.5,146.25,117.4
2016,11,25,15,0,46.0,117.0,2.1,13.0,131.0,127.62,101.63
2016,11,25,15,15,39.0,100.5,2.0,12.5,111.0,107.04,84.3
2016,11,25,15,30,32.0,84.0,1.9,12.0,91.0,87.21,67.47
2016,11,25,15,45,23.0,67.0,1.85,12.0,71.5,67.44,50.57
2016,11,25,16,0,14.0,50.0,1.8,12.0,52.0,48.75,34.6
2016,11,25,16,15,7.0,33.0,1.8,11.5,34.0,31.64,19.42
2016,11,25,16,30,0.0,16.0,1.8,11.0,16.0,15.45,0.0
2016,11,25,16,45,0.0,8.0,1.85,11.0,8.0,7.86,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,2.95,10.0,8.0,7.86,0.0
2016,11,26,7,30,0.0,16.0,2.9,10.0,16.0,15.44,1.66
2016,11,26,7,45,0.0,31.5,2.85,10.0,31.5,31.75,20.21
2016,11,26,8,0,0.0,47.0,2.8,10.0,47.0,48.09,35.06
2016,11,26,8,15,2.0,64.5,2.75,10.0,64.5,67.41,52.1
2016,11,26,8,30,4.0,82.0,2.7,10.0,82.0,86.64,68.96
2016,11,26,8,45,9.0,97.0,2.65,10.0,99.0,104.44,84.46
2016,11,26,9,0,14.0,112.0,2.6,10.0,116.0,122.55,100.03
2016,11,26,9,15,19.5,125.5,2.7,10.0,132.0,139.49,114.48
2016,11,26,9,30,25.0,139.0,2.8,10.0,148.0,156.72,129.04
2016,11,26,9,45,12.5,138.5,2.95,10.0,143.0,147.59,120.92
2016,11,26,10,0,0.0,138.0,3.1,10.0,138.0,138.34,112.67
2016,11,26,10,15,0.0,136.0,3.3,10.0,136.0,135.44,110.09
2016,11,26,10,30,0.0,134.0,3.5,10.0,134.0,132.78,107.72
2016,11,26,10,45,24.5,169.0,3.7,10.5,181.5,185.64,152.29
2016,11,26,11,0,49.0,204.0,3.9,11.0,229.0,246.5,202.59
2016,11,26,11,15,158.5,212.0,4.0,11.0,292.5,334.78,277.05
2016,11,26,11,30,268.0,220.0,4.1,11.0,356.0,422.15,349.17
2016,11,26,11,45,184.0,225.0,4.2,11.0,319.0,362.12,298.87
2016,11,26,12,0,100.0,230.0,4.3,11.0,282.0,303.54,249.66
2016,11,26,12,15,101.0,228.0,4.3,11.0,280.0,299.73,246.66
2016,11,26,12,30,102.0,226.0,4.3,11.0,278.0,295.65,243.3
2016,11,26,12,45,86.5,218.0,4.3,11.5,261.5,274.88,225.61
2016,11,26,13,0,71.0,210.0,4.3,12.0,245.0,254.66,208.47
2016,11,26,13,15,54.0,196.5,4.15,12.0,222.5,228.5,186.76
2016,11,26,13,30,37.0,183.0,4.0,12.0,200.0,203.35,165.9
2016,11,26,13,45,246.5,160.5,3.9,12.0,263.0,288.02,236.94
2016,11,26,14,0,456.0,138.0,3.8,12.0,326.0,353.81,289.24
2016,11,26,14,15,367.0,139.0,3.7,11.5,282.5,298.7,243.06
2016,11,26,14,30,278.0,140.0,3.6,11.0,239.0,247.23,200.25
2016,11,26,14,45,245.5,131.0,3.55,11.0,212.0,214.17,171.71
2016,11,26,15,0,213.0,122.0,3.5,11.0,185.0,183.47,145.1
2016,11,26,15,15,192.0,106.0,3.5,11.0,156.5,151.3,117.04
2016,11,26,15,30,171.0,90.0,3.5,11.0,128.0,120.96,90.66
2016,11,26,15,45,135.0,73.0,3.5,11.0,99.0,89.31,64.29
2016,11,26,16,0,99.0,56.0,3.5,11.0,70.0,61.84,42.16
2016,11,26,16,15,53.0,38.0,3.6,10.5,45.5,36.95,22.47
2016,11,26,16,30,7.0,20.0,3.7,10.0,21.0,18.62,0.0
2016,11,26,16,45,3.5,10.0,3.8,10.0,10.5,9.83,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,103.0,12.5,3.1,9.0,18.5,39.84,0.0
2016,11,27,7,30,206.0,25.0,3.1,9.0,37.0,102.99,32.21
2016,11,27,7,45,334.5,34.5,3.15,9.5,74.5,174.65,129.33
2016,11,27,8,0,463.0,44.0,3.2,10.0,112.0,249.57,197.38
2016,11,27,8,15,533.5,50.5,3.3,10.0,153.0,305.45,248.47
2016,11,27,8,30,604.0,57.0,3.4,10.0,194.0,365.18,301.78
2016,11,27,8,45,655.5,60.5,3.55,10.5,234.5,415.14,345.53
2016,11,27,9,0,707.0,64.0,3.7,11.0,275.0,463.65,386.97
2016,11,27,9,15,607.0,85.0,3.65,11.0,282.5,453.78,379.6
2016,11,27,9,30,507.0,106.0,3.6,11.0,290.0,430.21,360.43
2016,11,27,9,45,488.5,121.0,3.6,11.5,310.0,446.31,372.82
2016,11,27,10,0,470.0,136.0,3.6,12.0,330.0,459.8,382.52
2016,11,27,10,15,580.0,117.5,3.5,12.0,372.0,519.11,431.05
2016,11,27,10,30,690.0,99.0,3.4,12.0,414.0,576.45,477.06
2016,11,27,10,45,776.0,88.5,3.3,12.5,455.5,623.94,513.28
2016,11,27,11,0,862.0,78.0,3.2,13.0,497.0,672.27,549.32
2016,11,27,11,15,866.5,78.5,3.1,13.0,508.0,675.93,551.01
2016,11,27,11,30,871.0,79.0,3.0,13.0,519.0,676.48,550.54
2016,11,27,11,45,870.5,79.5,2.9,13.0,521.5,670.56,545.11
2016,11,27,12,0,870.0,80.0,2.8,13.0,524.0,661.56,537.29
2016,11,27,12,15,712.5,117.0,2.7,13.0,479.0,590.99,480.38
2016,11,27,12,30,555.0,154.0,2.6,13.0,434.0,516.65,420.47
2016,11,27,12,45,518.5,159.5,2.55,13.0,416.5,488.04,397.48
2016,11,27,13,0,482.0,165.0,2.5,13.0,399.0,459.14,373.81
2016,11,27,13,15,317.0,182.0,2.4,13.0,334.0,366.88,298.8
2016,11,27,13,30,152.0,199.0,2.3,13.0,269.0,283.98,230.73
2016,11,27,13,45,308.5,167.0,2.25,13.0,297.0,324.88,264.42
2016,11,27,14,0,465.0,135.0,2.2,13.0,325.0,354.39,286.68
2016,11,27,14,15,340.0,140.0,2.15,13.0,273.5,285.26,229.69
2016,11,27,14,30,215.0,145.0,2.1,13.0,222.0,228.42,183.27
2016,11,27,14,45,198.5,132.0,2.1,13.0,197.5,199.37,158.56
2016,11,27,15,0,182.0,119.0,2.1,13.0,173.0,170.12,133.39
2016,11,27,15,15,167.0,103.0,2.05,12.5,146.5,141.33,108.65
2016,11,27,15,30,152.0,87.0,2.0,12.0,120.0,113.83,84.96
2016,11,27,15,45,130.0,69.5,1.95,11.5,93.5,85.32,60.96
2016,11,27,16,0,108.0,52.0,1.9,11.0,67.0,58.81,39.24
2016,11,27,16,15,62.0,36.0,1.95,10.5,44.0,35.61,21.12
2016,11,27,16,30,16.0,20.0,2.0,10.0,21.0,18.6,0.0
2016,11,27,16,45,8.0,10.0,2.05,10.0,10.5,9.83,0.0
2016,11,27,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,81.0,12.5,3.9,10.0,17.0,33.75,0.0
2016,11,28,7,30,162.0,25.0,4.0,10.0,34.0,89.61,18.38
2016,11,28,7,45,279.0,36.5,4.15,10.5,69.5,157.05,114.89
2016,11,28,8,0,396.0,48.0,4.3,11.0,105.0,225.86,177.98
2016,11,28,8,15,471.0,56.0,4.3,11.0,145.5,282.92,229.71
2016,11,28,8,30,546.0,64.0,4.3,11.0,186.0,344.18,284.14
2016,11,28,8,45,599.0,68.5,4.35,11.0,226.0,394.26,328.58
2016,11,28,9,0,652.0,73.0,4.4,11.0,266.0,445.86,373.27
2016,11,28,9,15,685.0,77.0,4.35,11.0,302.0,486.78,408.04
2016,11,28,9,30,718.0,81.0,4.3,11.0,338.0,527.23,441.6
2016,11,28,9,45,640.0,98.5,4.3,11.5,342.5,514.84,430.45
2016,11,28,10,0,562.0,116.0,4.3,12.0,347.0,496.56,414.31
2016,11,28,10,15,621.5,120.0,4.2,12.0,390.0,546.96,454.71
2016,11,28,10,30,681.0,124.0,4.1,12.0,433.0,596.67,493.54
2016,11,28,10,45,673.0,119.5,4.05,12.5,434.5,591.27,487.94
2016,11,28,11,0,665.0,115.0,4.0,13.0,436.0,583.18,480.49
2016,11,28,11,15,695.5,121.0,3.9,13.0,464.0,609.77,500.69
2016,11,28,11,30,726.0,127.0,3.8,13.0,492.0,633.68,518.38
2016,11,28,11,45,735.5,125.0,3.7,13.0,496.5,632.19,516.49
2016,11,28,12,0,745.0,123.0,3.6,13.0,501.0,627.9,512.52
2016,11,28,12,15,742.5,122.5,3.5,13.0,497.0,614.75,501.53
2016,11,28,12,30,740.0,122.0,3.4,13.0,493.0,599.08,488.52
2016,11,28,12,45,727.5,122.5,3.3,13.5,480.5,576.04,468.72
2016,11,28,13,0,715.0,123.0,3.2,14.0,468.0,551.08,447.32
2016,11,28,13,15,599.5,136.5,3.15,14.0,418.0,481.14,390.96
2016,11,28,13,30,484.0,150.0,3.1,14.0,368.0,413.84,336.34
2016,11,28,13,45,581.0,128.0,3.05,14.0,375.5,423.09,342.79
2016,11,28,14,0,678.0,106.0,3.0,14.0,383.0,422.7,340.14
2016,11,28,14,15,652.5,102.0,2.9,13.5,352.0,380.92,304.59
2016,11,28,14,30,627.0,98.0,2.8,13.0,321.0,339.52,268.76
2016,11,28,14,45,609.0,89.5,2.75,13.0,287.0,296.81,230.63
2016,11,28,15,0,591.0,81.0,2.7,13.0,253.0,254.45,192.19
2016,11,28,15,15,539.5,75.0,2.5,12.5,214.0,207.05,150.63
2016,11,28,15,30,488.0,69.0,2.3,12.0,175.0,163.66,112.98
2016,11,28,15,45,435.0,58.0,2.15,12.0,137.5,119.54,76.07
2016,11,28,16,0,382.0,47.0,2.0,12.0,100.0,80.33,45.8
2016,11,28,16,15,260.5,35.0,2.05,11.5,65.0,41.59,20.76
2016,11,28,16,30,139.0,23.0,2.1,11.0,30.0,18.22,0.0
2016,11,28,16,45,69.5,11.5,2.2,10.5,15.0,11.3,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
