Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,182.0,9.0,2.4,7.5,19.0,56.64,0.0
2016,11,29,7,30,364.0,18.0,2.4,8.0,38.0,139.55,14.34
2016,11,29,7,45,475.0,25.0,2.4,8.5,76.5,207.97,150.72
2016,11,29,8,0,586.0,32.0,2.4,9.0,115.0,278.23,218.42
2016,11,29,8,15,648.0,36.5,2.45,9.0,156.5,332.47,269.12
2016,11,29,8,30,710.0,41.0,2.5,9.0,198.0,389.74,320.85
2016,11,29,8,45,748.5,44.5,2.6,9.5,238.0,436.58,362.28
2016,11,29,9,0,787.0,48.0,2.7,10.0,278.0,483.8,402.6
2016,11,29,9,15,813.0,50.0,2.65,10.0,314.0,518.48,432.17
2016,11,29,9,30,839.0,52.0,2.6,10.0,350.0,555.62,462.69
2016,11,29,9,45,855.0,54.5,2.55,10.5,381.0,585.91,486.06
2016,11,29,10,0,871.0,57.0,2.5,11.0,412.0,614.07,507.09
2016,11,29,10,15,883.0,58.0,2.35,11.5,437.0,635.49,521.94
2016,11,29,10,30,895.0,59.0,2.2,12.0,462.0,654.22,534.3
2016,11,29,10,45,901.0,60.5,2.1,12.5,480.0,666.74,541.52
2016,11,29,11,0,907.0,62.0,2.0,13.0,498.0,676.15,546.31
2016,11,29,11,15,911.5,62.5,1.9,13.0,509.5,680.23,548.16
2016,11,29,11,30,916.0,63.0,1.8,13.0,521.0,681.07,547.73
2016,11,29,11,45,915.0,64.0,1.7,13.0,524.0,675.6,542.75
2016,11,29,12,0,914.0,65.0,1.6,13.0,527.0,666.92,535.08
2016,11,29,12,15,912.5,65.0,1.55,13.0,523.5,653.63,524.22
2016,11,29,12,30,911.0,65.0,1.5,13.0,520.0,637.27,510.96
2016,11,29,12,45,897.0,67.5,1.5,13.5,507.0,613.2,491.11
2016,11,29,13,0,883.0,70.0,1.5,14.0,494.0,586.75,469.27
2016,11,29,13,15,874.5,69.0,1.5,14.0,475.5,557.34,445.82
2016,11,29,13,30,866.0,68.0,1.5,14.0,457.0,525.73,420.16
2016,11,29,13,45,853.5,66.5,1.5,14.0,431.5,490.81,391.31
2016,11,29,14,0,841.0,65.0,1.5,14.0,406.0,452.85,359.37
2016,11,29,14,15,821.5,63.0,1.45,13.5,375.0,410.13,323.35
2016,11,29,14,30,802.0,61.0,1.4,13.0,344.0,366.89,285.9
2016,11,29,14,45,773.5,58.0,1.35,13.0,307.5,319.38,243.74
2016,11,29,15,0,745.0,55.0,1.3,13.0,271.0,272.69,201.56
2016,11,29,15,15,702.5,51.0,1.25,12.5,231.0,222.78,157.21
2016,11,29,15,30,660.0,47.0,1.2,12.0,191.0,175.69,115.59
2016,11,29,15,45,591.5,41.5,1.2,12.0,149.5,126.55,74.91
2016,11,29,16,0,523.0,36.0,1.2,12.0,108.0,83.61,42.78
2016,11,29,16,15,403.5,27.5,1.15,11.5,70.5,40.96,16.71
2016,11,29,16,30,284.0,19.0,1.1,11.0,33.0,15.03,0.0
2016,11,29,16,45,142.0,9.5,1.1,11.0,16.5,9.34,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.0,1.15,9.0,15.0,14.74,0.0
2016,11,30,7,30,0.0,30.0,1.1,9.0,30.0,35.84,0.0
2016,11,30,7,45,207.0,36.5,1.05,9.5,65.0,131.37,93.82
2016,11,30,8,0,414.0,43.0,1.0,10.0,100.0,225.66,175.78
2016,11,30,8,15,487.5,50.0,1.1,10.0,139.5,280.98,225.4
2016,11,30,8,30,561.0,57.0,1.2,10.0,179.0,340.49,277.55
2016,11,30,8,45,614.0,61.0,1.35,10.5,218.5,390.01,320.3
2016,11,30,9,0,667.0,65.0,1.5,11.0,258.0,441.14,363.19
2016,11,30,9,15,333.5,86.0,1.6,11.0,182.5,295.06,245.55
2016,11,30,9,30,0.0,107.0,1.7,11.0,107.0,106.94,85.72
2016,11,30,9,45,10.5,130.5,1.8,11.0,135.0,137.94,112.3
2016,11,30,10,0,21.0,154.0,1.9,11.0,163.0,169.4,138.6
2016,11,30,10,15,13.0,154.5,1.9,11.0,160.5,164.04,133.68
2016,11,30,10,30,5.0,155.0,1.9,11.0,158.0,158.67,128.85
2016,11,30,10,45,7.0,162.0,1.95,11.0,166.0,166.83,135.53
2016,11,30,11,0,9.0,169.0,2.0,11.0,174.0,175.02,142.22
2016,11,30,11,15,18.0,181.5,2.05,11.0,191.0,193.73,157.75
2016,11,30,11,30,27.0,194.0,2.1,11.0,208.0,212.37,173.13
2016,11,30,11,45,66.5,209.5,2.2,11.5,243.5,260.69,212.99
2016,11,30,12,0,106.0,225.0,2.3,12.0,279.0,301.77,246.32
2016,11,30,12,15,104.0,224.5,2.4,12.0,277.0,297.67,242.83
2016,11,30,12,30,102.0,224.0,2.5,12.0,275.0,293.37,239.36
2016,11,30,12,45,198.0,212.0,2.6,12.0,307.5,339.98,278.52
2016,11,30,13,0,294.0,200.0,2.7,12.0,340.0,381.52,312.64
2016,11,30,13,15,265.0,195.5,2.65,12.0,318.0,351.81,287.93
2016,11,30,13,30,236.0,191.0,2.6,12.0,296.0,322.92,264.08
2016,11,30,13,45,454.0,139.5,2.6,12.0,328.0,370.38,302.73
2016,11,30,14,0,672.0,88.0,2.6,12.0,360.0,400.33,324.65
2016,11,30,14,15,710.0,79.5,2.5,12.0,347.0,380.71,305.31
2016,11,30,14,30,748.0,71.0,2.4,12.0,334.0,356.56,281.45
2016,11,30,14,45,716.5,67.5,2.35,12.0,298.0,309.82,239.52
2016,11,30,15,0,685.0,64.0,2.3,12.0,262.0,263.95,197.83
2016,11,30,15,15,638.5,59.5,2.15,11.5,222.5,215.21,154.35
2016,11,30,15,30,592.0,55.0,2.0,11.0,183.0,169.77,114.16
2016,11,30,15,45,516.5,48.5,1.95,11.0,142.5,121.85,74.67
2016,11,30,16,0,441.0,42.0,1.9,11.0,102.0,80.91,44.03
2016,11,30,16,15,220.5,36.5,1.9,10.5,66.5,41.36,21.5
2016,11,30,16,30,0.0,31.0,1.9,10.0,31.0,27.11,0.0
2016,11,30,16,45,0.0,15.5,1.9,10.0,15.5,15.24,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,16.5,2.15,6.5,16.5,16.22,0.0
2016,12,1,7,30,0.0,33.0,2.1,7.0,33.0,41.55,0.0
2016,12,1,7,45,278.5,33.0,2.1,7.5,71.0,150.02,106.52
2016,12,1,8,0,557.0,33.0,2.1,8.0,109.0,264.97,207.54
2016,12,1,8,15,624.0,38.5,2.3,8.5,150.5,321.18,259.5
2016,12,1,8,30,691.0,44.0,2.5,9.0,192.0,380.81,312.9
2016,12,1,8,45,734.0,47.5,2.75,9.5,232.5,429.17,355.96
2016,12,1,9,0,777.0,51.0,3.0,10.0,273.0,478.2,398.26
2016,12,1,9,15,805.0,53.5,3.1,10.0,310.0,517.99,432.42
2016,12,1,9,30,833.0,56.0,3.2,10.0,347.0,556.78,464.89
2016,12,1,9,45,845.5,59.5,3.3,10.5,378.0,586.11,488.19
2016,12,1,10,0,858.0,63.0,3.4,11.0,409.0,613.13,509.11
2016,12,1,10,15,871.0,64.5,3.45,11.0,434.5,631.73,524.0
2016,12,1,10,30,884.0,66.0,3.5,11.0,460.0,651.58,539.51
2016,12,1,10,45,893.0,67.0,3.55,11.5,478.5,665.42,549.14
2016,12,1,11,0,902.0,68.0,3.6,12.0,497.0,676.26,556.26
2016,12,1,11,15,907.0,69.0,3.55,12.0,508.5,681.33,559.47
2016,12,1,11,30,912.0,70.0,3.5,12.0,520.0,683.18,560.31
2016,12,1,11,45,914.0,70.0,3.5,12.5,524.0,678.67,555.31
2016,12,1,12,0,916.0,70.0,3.5,13.0,528.0,670.94,547.81
2016,12,1,12,15,914.0,69.5,3.45,13.0,524.0,656.9,536.23
2016,12,1,12,30,912.0,69.0,3.4,13.0,520.0,639.81,522.18
2016,12,1,12,45,904.5,69.5,3.35,13.5,508.0,617.57,502.98
2016,12,1,13,0,897.0,70.0,3.3,14.0,496.0,592.68,481.54
2016,12,1,13,15,887.5,68.5,3.25,14.0,477.5,562.03,456.25
2016,12,1,13,30,878.0,67.0,3.2,14.0,459.0,529.2,428.77
2016,12,1,13,45,862.0,66.5,3.2,14.0,433.0,493.5,398.5
2016,12,1,14,0,846.0,66.0,3.2,14.0,407.0,454.93,365.28
2016,12,1,14,15,825.5,63.5,3.1,13.5,375.0,411.28,327.73
2016,12,1,14,30,805.0,61.0,3.0,13.0,343.0,367.17,288.84
2016,12,1,14,45,775.0,58.5,2.9,13.0,306.5,319.74,246.02
2016,12,1,15,0,745.0,56.0,2.8,13.0,270.0,273.24,203.39
2016,12,1,15,15,701.5,52.0,2.65,12.5,229.5,223.24,158.45
2016,12,1,15,30,658.0,48.0,2.5,12.0,189.0,176.14,116.47
2016,12,1,15,45,586.5,42.0,2.45,11.5,148.0,126.3,75.22
2016,12,1,16,0,515.0,36.0,2.4,11.0,107.0,82.95,42.73
2016,12,1,16,15,392.5,27.5,2.45,10.5,69.5,40.67,16.68
2016,12,1,16,30,270.0,19.0,2.5,10.0,32.0,15.1,0.0
2016,12,1,16,45,135.0,9.5,2.65,10.0,16.0,9.34,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,15.5,3.15,7.0,15.5,15.24,0.0
2016,12,2,7,30,0.0,31.0,3.2,7.0,31.0,38.47,0.0
2016,12,2,7,45,274.5,32.0,3.25,7.5,68.0,146.96,102.67
2016,12,2,8,0,549.0,33.0,3.3,8.0,105.0,260.42,203.98
2016,12,2,8,15,616.5,38.0,3.4,8.5,146.5,315.87,255.79
2016,12,2,8,30,684.0,43.0,3.5,9.0,188.0,374.73,308.91
2016,12,2,8,45,726.0,46.5,3.65,9.5,228.0,422.27,351.52
2016,12,2,9,0,768.0,50.0,3.8,10.0,268.0,470.44,393.29
2016,12,2,9,15,795.5,53.0,3.9,10.0,304.5,510.27,427.77
2016,12,2,9,30,823.0,56.0,4.0,10.0,341.0,549.1,460.56
2016,12,2,9,45,835.5,59.5,4.1,10.5,371.5,578.24,484.0
2016,12,2,10,0,848.0,63.0,4.2,11.0,402.0,605.11,505.11
2016,12,2,10,15,861.5,64.5,4.1,11.5,427.5,623.91,518.81
2016,12,2,10,30,875.0,66.0,4.0,12.0,453.0,644.01,533.2
2016,12,2,10,45,883.5,66.5,3.95,12.5,471.5,656.92,541.87
2016,12,2,11,0,892.0,67.0,3.9,13.0,490.0,666.87,548.09
2016,12,2,11,15,897.0,68.0,3.85,13.0,501.0,672.01,551.45
2016,12,2,11,30,902.0,69.0,3.8,13.0,512.0,673.97,552.31
2016,12,2,11,45,904.0,68.5,3.75,13.0,516.0,669.04,547.87
2016,12,2,12,0,906.0,68.0,3.7,13.0,520.0,660.93,540.93
2016,12,2,12,15,904.0,68.0,3.7,13.0,516.0,647.69,530.08
2016,12,2,12,30,902.0,68.0,3.7,13.0,512.0,631.43,516.74
2016,12,2,12,45,892.0,69.0,3.7,13.5,500.0,608.57,497.12
2016,12,2,13,0,882.0,70.0,3.7,14.0,488.0,583.2,475.33
2016,12,2,13,15,872.5,69.0,3.65,14.0,469.5,553.58,450.71
2016,12,2,13,30,863.0,68.0,3.6,14.0,451.0,521.82,423.93
2016,12,2,13,45,707.0,91.0,3.6,14.0,393.5,444.19,360.27
2016,12,2,14,0,551.0,114.0,3.6,14.0,336.0,371.8,300.61
2016,12,2,14,15,454.5,119.5,3.45,13.5,293.0,313.78,252.66
2016,12,2,14,30,358.0,125.0,3.3,13.0,250.0,263.7,211.03
2016,12,2,14,45,542.5,90.5,3.15,13.0,257.0,274.88,214.43
2016,12,2,15,0,727.0,56.0,3.0,13.0,264.0,267.95,199.78
2016,12,2,15,15,683.0,52.0,2.8,12.5,224.5,218.74,155.42
2016,12,2,15,30,639.0,48.0,2.6,12.0,185.0,172.5,114.22
2016,12,2,15,45,569.0,42.0,2.45,12.0,144.5,123.86,73.79
2016,12,2,16,0,499.0,36.0,2.3,12.0,104.0,80.61,41.24
2016,12,2,16,15,377.5,27.5,2.3,11.5,67.5,40.17,16.5
2016,12,2,16,30,256.0,19.0,2.3,11.0,31.0,15.12,0.0
2016,12,2,16,45,128.0,9.5,2.35,10.5,15.5,9.34,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,13.5,1.35,8.0,13.5,13.27,0.0
2016,12,3,7,30,0.0,27.0,1.3,8.0,27.0,32.05,0.0
2016,12,3,7,45,241.0,30.5,1.3,8.5,62.0,133.91,91.05
2016,12,3,8,0,482.0,34.0,1.3,9.0,97.0,238.45,184.55
2016,12,3,8,15,552.5,40.0,1.35,9.5,136.5,289.72,231.67
2016,12,3,8,30,623.0,46.0,1.4,10.0,176.0,348.69,283.53
2016,12,3,8,45,673.0,49.0,1.45,10.5,215.5,397.55,325.98
2016,12,3,9,0,723.0,52.0,1.5,11.0,255.0,447.63,368.05
2016,12,3,9,15,752.5,55.0,1.55,11.0,291.0,487.27,401.34
2016,12,3,9,30,782.0,58.0,1.6,11.0,327.0,526.16,433.16
2016,12,3,9,45,660.0,86.5,1.65,11.5,328.0,505.77,415.94
2016,12,3,10,0,538.0,115.0,1.7,12.0,329.0,471.33,387.58
2016,12,3,10,15,690.0,91.5,1.65,12.5,383.5,551.59,450.94
2016,12,3,10,30,842.0,68.0,1.6,13.0,438.0,627.36,508.36
2016,12,3,10,45,851.0,69.0,1.6,13.5,456.5,640.91,516.72
2016,12,3,11,0,860.0,70.0,1.6,14.0,475.0,647.82,520.69
2016,12,3,11,15,865.0,70.5,1.6,14.0,486.5,652.39,523.69
2016,12,3,11,30,870.0,71.0,1.6,14.0,498.0,653.9,524.36
2016,12,3,11,45,870.0,72.0,1.65,14.0,501.5,649.62,521.02
2016,12,3,12,0,870.0,73.0,1.7,14.0,505.0,642.29,515.34
2016,12,3,12,15,869.0,73.0,1.75,14.0,501.5,630.19,506.03
2016,12,3,12,30,868.0,73.0,1.8,14.0,498.0,615.16,494.36
2016,12,3,12,45,864.0,72.0,1.85,14.5,487.5,594.37,477.26
2016,12,3,13,0,860.0,71.0,1.9,15.0,477.0,570.93,457.9
2016,12,3,13,15,851.5,70.0,1.85,15.0,459.5,544.34,436.08
2016,12,3,13,30,843.0,69.0,1.8,15.0,442.0,513.5,410.63
2016,12,3,13,45,825.5,68.5,1.8,15.0,416.5,476.87,380.37
2016,12,3,14,0,808.0,68.0,1.8,15.0,391.0,439.06,348.49
2016,12,3,14,15,787.5,66.0,1.7,15.0,360.5,397.53,312.67
2016,12,3,14,30,767.0,64.0,1.6,15.0,330.0,355.61,275.77
2016,12,3,14,45,731.5,62.0,1.55,15.0,294.0,308.6,234.45
2016,12,3,15,0,696.0,60.0,1.5,15.0,258.0,263.08,193.79
2016,12,3,15,15,651.0,55.5,1.45,14.5,219.0,214.1,150.8
2016,12,3,15,30,606.0,51.0,1.4,14.0,180.0,168.58,111.07
2016,12,3,15,45,526.5,45.0,1.35,13.5,140.0,120.07,71.91
2016,12,3,16,0,447.0,39.0,1.3,13.0,100.0,78.85,41.64
2016,12,3,16,15,327.5,29.0,1.35,12.5,64.5,39.69,17.19
2016,12,3,16,30,208.0,19.0,1.4,12.0,29.0,15.13,0.0
2016,12,3,16,45,104.0,9.5,1.5,11.5,14.5,9.34,0.0
2016,12,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,102.0,8.0,0.85,8.0,12.5,33.49,0.0
2016,12,4,7,30,204.0,16.0,0.9,8.0,25.0,75.37,0.0
2016,12,4,7,45,333.0,26.0,0.95,8.5,59.5,158.64,105.2
2016,12,4,8,0,462.0,36.0,1.0,9.0,94.0,232.04,178.64
2016,12,4,8,15,535.0,42.0,1.05,9.5,134.0,286.75,228.44
2016,12,4,8,30,608.0,48.0,1.1,10.0,174.0,345.73,280.05
2016,12,4,8,45,652.5,53.0,1.15,10.5,213.0,390.45,319.05
2016,12,4,9,0,697.0,58.0,1.2,11.0,252.0,439.35,359.99
2016,12,4,9,15,727.5,61.0,1.2,11.0,287.5,478.89,392.8
2016,12,4,9,30,758.0,64.0,1.2,11.0,323.0,517.74,424.15
2016,12,4,9,45,590.0,100.0,1.25,11.5,313.0,477.97,391.58
2016,12,4,10,0,422.0,136.0,1.3,12.0,303.0,423.36,346.99
2016,12,4,10,15,472.0,135.5,1.3,12.0,333.5,459.67,376.39
2016,12,4,10,30,522.0,135.0,1.3,12.0,364.0,495.73,404.49
2016,12,4,10,45,672.0,108.5,1.3,12.0,415.5,570.51,463.15
2016,12,4,11,0,822.0,82.0,1.3,12.0,467.0,639.01,515.55
2016,12,4,11,15,639.0,127.5,1.35,12.0,431.5,572.34,462.14
2016,12,4,11,30,456.0,173.0,1.4,12.0,396.0,497.0,402.42
2016,12,4,11,45,547.0,149.5,1.45,12.5,419.0,526.45,426.35
2016,12,4,12,0,638.0,126.0,1.5,13.0,442.0,556.17,449.09
2016,12,4,12,15,540.0,151.5,1.65,13.0,417.5,509.89,412.45
2016,12,4,12,30,442.0,177.0,1.8,13.0,393.0,467.28,378.56
2016,12,4,12,45,471.5,166.0,1.95,13.0,392.0,463.01,375.99
2016,12,4,13,0,501.0,155.0,2.1,13.0,391.0,456.02,370.76
2016,12,4,13,15,400.0,167.0,2.2,13.0,351.0,399.21,324.76
2016,12,4,13,30,299.0,179.0,2.3,13.0,311.0,342.36,278.6
2016,12,4,13,45,386.0,154.0,2.4,13.0,314.5,351.45,285.81
2016,12,4,14,0,473.0,129.0,2.5,13.0,318.0,349.95,283.32
2016,12,4,14,15,436.5,128.5,2.45,13.0,292.0,315.31,253.53
2016,12,4,14,30,400.0,128.0,2.4,13.0,266.0,282.28,224.95
2016,12,4,14,45,394.0,114.0,2.35,13.0,238.0,247.88,194.57
2016,12,4,15,0,388.0,100.0,2.3,13.0,210.0,213.3,163.52
2016,12,4,15,15,355.5,88.5,2.25,12.5,177.5,174.73,129.95
2016,12,4,15,30,323.0,77.0,2.2,12.0,145.0,138.68,98.72
2016,12,4,15,45,288.0,62.5,2.15,12.0,113.5,102.13,67.88
2016,12,4,16,0,253.0,48.0,2.1,12.0,82.0,68.83,41.36
2016,12,4,16,15,126.5,36.0,2.15,11.5,53.0,37.9,20.75
2016,12,4,16,30,0.0,24.0,2.2,11.0,24.0,21.94,0.0
2016,12,4,16,45,0.0,12.0,2.3,11.0,12.0,11.8,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.0,2.0,7.0,8.0,7.86,0.0
2016,12,5,7,30,0.0,16.0,2.0,7.0,16.0,15.73,0.0
2016,12,5,7,45,66.0,30.5,2.0,7.5,39.0,62.23,38.52
2016,12,5,8,0,132.0,45.0,2.0,8.0,62.0,111.51,85.71
2016,12,5,8,15,155.5,62.0,2.0,8.0,88.5,145.37,116.93
2016,12,5,8,30,179.0,79.0,2.0,8.0,115.0,180.39,148.5
2016,12,5,8,45,193.0,95.0,2.0,8.5,141.5,210.61,175.2
2016,12,5,9,0,207.0,111.0,2.0,9.0,168.0,241.16,201.5
2016,12,5,9,15,224.5,122.5,1.95,9.0,192.0,268.26,224.76
2016,12,5,9,30,242.0,134.0,1.9,9.0,216.0,295.7,247.86
2016,12,5,9,45,266.5,144.5,1.9,9.0,243.0,326.19,273.21
2016,12,5,10,0,291.0,155.0,1.9,9.0,270.0,356.84,298.3
2016,12,5,10,15,368.5,152.5,1.9,9.0,307.0,405.33,338.39
2016,12,5,10,30,446.0,150.0,1.9,9.0,344.0,463.25,385.07
2016,12,5,10,45,470.0,152.5,1.9,9.5,364.5,484.33,400.68
2016,12,5,11,0,494.0,155.0,1.9,10.0,385.0,504.04,415.23
2016,12,5,11,15,416.0,176.0,1.85,10.0,373.0,475.71,391.03
2016,12,5,11,30,338.0,197.0,1.8,10.0,361.0,438.87,360.46
2016,12,5,11,45,297.5,205.0,1.8,10.0,350.5,418.38,343.52
2016,12,5,12,0,257.0,213.0,1.8,10.0,340.0,397.31,325.96
2016,12,5,12,15,233.0,214.5,1.75,10.0,329.0,373.17,306.26
2016,12,5,12,30,209.0,216.0,1.7,10.0,318.0,355.38,291.49
2016,12,5,12,45,204.5,211.5,1.7,10.0,309.0,342.75,281.26
2016,12,5,13,0,200.0,207.0,1.7,10.0,300.0,329.72,270.62
2016,12,5,13,15,220.0,196.5,1.6,10.0,296.0,323.26,265.31
2016,12,5,13,30,240.0,186.0,1.5,10.0,292.0,319.31,261.72
2016,12,5,13,45,191.0,178.5,1.45,10.0,259.5,275.23,225.35
2016,12,5,14,0,142.0,171.0,1.4,10.0,227.0,238.02,194.6
2016,12,5,14,15,132.5,159.5,1.4,10.0,209.0,216.12,176.32
2016,12,5,14,30,123.0,148.0,1.4,10.0,191.0,194.73,158.21
2016,12,5,14,45,120.5,132.5,1.4,10.0,171.0,172.22,138.86
2016,12,5,15,0,118.0,117.0,1.4,10.0,151.0,149.84,119.33
2016,12,5,15,15,107.5,100.5,1.45,9.5,128.0,124.7,97.7
2016,12,5,15,30,97.0,84.0,1.5,9.0,105.0,100.54,76.76
2016,12,5,15,45,85.0,66.5,1.55,9.0,82.0,76.26,55.76
2016,12,5,16,0,73.0,49.0,1.6,9.0,59.0,53.31,36.24
2016,12,5,16,15,36.5,33.0,1.6,8.5,38.0,32.1,18.72
2016,12,5,16,30,0.0,17.0,1.6,8.0,17.0,16.28,0.0
2016,12,5,16,45,0.0,8.5,1.65,8.0,8.5,8.36,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.0,2.3,5.5,9.0,8.85,0.0
2016,12,6,7,30,0.0,18.0,2.3,6.0,18.0,17.69,0.0
2016,12,6,7,45,136.0,29.5,2.35,6.5,46.0,94.65,59.07
2016,12,6,8,0,272.0,41.0,2.4,7.0,74.0,164.54,127.53
2016,12,6,8,15,315.5,53.5,2.45,7.5,106.0,206.38,166.77
2016,12,6,8,30,359.0,66.0,2.5,8.0,138.0,250.96,207.06
2016,12,6,8,45,384.5,77.5,2.6,8.5,169.5,287.89,240.17
2016,12,6,9,0,410.0,89.0,2.7,9.0,201.0,325.43,272.88
2016,12,6,9,15,436.0,96.5,2.75,9.0,230.5,358.85,301.9
2016,12,6,9,30,462.0,104.0,2.8,9.0,260.0,392.36,330.38
2016,12,6,9,45,487.0,111.0,2.9,9.5,288.5,424.47,356.62
2016,12,6,10,0,512.0,118.0,3.0,10.0,317.0,455.99,381.86
2016,12,6,10,15,679.0,95.0,3.0,10.0,377.5,544.89,454.7
2016,12,6,10,30,846.0,72.0,3.0,10.0,438.0,630.06,522.84
2016,12,6,10,45,853.0,74.0,3.05,10.5,456.5,643.68,531.92
2016,12,6,11,0,860.0,76.0,3.1,11.0,475.0,654.37,539.03
2016,12,6,11,15,865.5,76.5,3.1,11.0,487.0,659.36,542.48
2016,12,6,11,30,871.0,77.0,3.1,11.0,499.0,661.26,543.51
2016,12,6,11,45,867.5,79.0,3.15,11.0,502.0,655.91,539.0
2016,12,6,12,0,864.0,81.0,3.2,11.0,505.0,647.51,532.09
2016,12,6,12,15,862.5,81.0,3.25,11.0,502.0,635.18,522.11
2016,12,6,12,30,861.0,81.0,3.3,11.0,499.0,619.92,509.7
2016,12,6,12,45,862.0,78.5,3.35,11.0,489.5,600.55,493.97
2016,12,6,13,0,863.0,76.0,3.4,11.0,480.0,578.34,475.68
2016,12,6,13,15,854.0,74.5,3.45,11.0,462.0,549.02,451.36
2016,12,6,13,30,845.0,73.0,3.5,11.0,444.0,517.57,424.84
2016,12,6,13,45,833.0,71.0,3.6,11.0,419.5,482.19,394.65
2016,12,6,14,0,821.0,69.0,3.7,11.0,395.0,445.26,362.44
2016,12,6,14,15,801.0,67.0,3.65,10.5,364.5,403.72,326.12
2016,12,6,14,30,781.0,65.0,3.6,10.0,334.0,361.69,288.46
2016,12,6,14,45,754.5,61.5,3.6,10.0,299.0,315.77,246.4
2016,12,6,15,0,728.0,58.0,3.6,10.0,264.0,270.5,204.28
2016,12,6,15,15,683.5,53.5,3.45,9.5,224.5,220.85,159.14
2016,12,6,15,30,639.0,49.0,3.3,9.0,185.0,174.18,117.09
2016,12,6,15,45,574.0,43.0,3.15,9.0,145.0,125.67,75.98
2016,12,6,16,0,509.0,37.0,3.0,9.0,105.0,83.48,43.59
2016,12,6,16,15,254.5,34.5,2.9,8.5,68.5,41.79,20.75
2016,12,6,16,30,0.0,32.0,2.8,8.0,32.0,27.67,0.0
2016,12,6,16,45,0.0,16.0,2.7,8.0,16.0,15.73,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.0,1.9,5.0,8.0,7.86,0.0
2016,12,7,7,30,0.0,16.0,1.9,5.0,16.0,15.73,0.0
2016,12,7,7,45,109.0,28.0,1.9,5.5,41.0,77.0,45.53
2016,12,7,8,0,218.0,40.0,1.9,6.0,66.0,142.89,110.46
2016,12,7,8,15,248.0,55.0,1.95,6.0,95.5,180.2,145.92
2016,12,7,8,30,278.0,70.0,2.0,6.0,125.0,219.17,181.67
2016,12,7,8,45,300.5,83.0,2.05,6.0,154.0,253.52,212.9
2016,12,7,9,0,323.0,96.0,2.1,6.0,183.0,288.51,243.93
2016,12,7,9,15,337.5,107.5,2.05,6.0,209.5,317.8,269.39
2016,12,7,9,30,352.0,119.0,2.0,6.0,236.0,346.79,293.98
2016,12,7,9,45,251.5,142.0,2.0,6.5,230.0,313.65,265.03
2016,12,7,10,0,151.0,165.0,2.0,7.0,224.0,275.68,231.63
2016,12,7,10,15,77.5,157.0,2.0,7.0,187.5,213.92,178.96
2016,12,7,10,30,4.0,149.0,2.0,7.0,151.0,152.09,125.24
2016,12,7,10,45,2.0,108.5,2.05,7.5,109.5,107.63,87.32
2016,12,7,11,0,0.0,68.0,2.1,8.0,68.0,65.74,51.28
2016,12,7,11,15,6.0,121.0,2.2,8.0,124.0,122.69,100.04
2016,12,7,11,30,12.0,174.0,2.3,8.0,180.0,181.61,149.54
2016,12,7,11,45,43.5,193.5,2.45,8.5,215.0,228.28,188.6
2016,12,7,12,0,75.0,213.0,2.6,9.0,250.0,268.67,221.96
2016,12,7,12,15,37.5,130.0,2.7,9.0,148.5,154.24,126.54
2016,12,7,12,30,0.0,47.0,2.8,9.0,47.0,45.41,33.54
2016,12,7,12,45,15.0,115.5,2.95,9.0,122.5,121.49,98.86
2016,12,7,13,0,30.0,184.0,3.1,9.0,198.0,203.86,168.1
2016,12,7,13,15,15.0,153.5,3.15,8.5,160.5,159.11,130.65
2016,12,7,13,30,0.0,123.0,3.2,8.0,123.0,120.11,97.86
2016,12,7,13,45,0.0,88.0,3.25,8.0,88.0,85.29,68.27
2016,12,7,14,0,0.0,53.0,3.3,8.0,53.0,51.2,38.97
2016,12,7,14,15,0.0,49.0,3.3,8.0,49.0,47.33,35.68
2016,12,7,14,30,0.0,45.0,3.3,8.0,45.0,43.46,32.36
2016,12,7,14,45,0.0,40.0,3.35,8.0,40.0,38.62,28.17
2016,12,7,15,0,0.0,35.0,3.4,8.0,35.0,33.79,23.94
2016,12,7,15,15,0.0,29.5,3.3,7.5,29.5,28.47,19.29
2016,12,7,15,30,0.0,24.0,3.2,7.0,24.0,23.15,14.59
2016,12,7,15,45,0.0,18.5,3.15,7.0,18.5,17.84,9.81
2016,12,7,16,0,0.0,13.0,3.1,7.0,13.0,12.53,5.01
2016,12,7,16,15,0.0,8.5,3.05,7.0,8.5,8.19,0.84
2016,12,7,16,30,0.0,4.0,3.0,7.0,4.0,3.85,0.0
2016,12,7,16,45,0.0,2.0,2.95,7.0,2.0,1.97,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,3.2,11.0,1.0,0.0,0.0
2016,12,8,7,30,0.0,2.0,3.2,11.0,2.0,1.97,0.0
2016,12,8,7,45,0.0,6.5,3.2,11.5,6.5,6.26,0.0
2016,12,8,8,0,0.0,11.0,3.2,12.0,11.0,10.6,3.05
2016,12,8,8,15,0.0,16.0,3.15,12.0,16.0,15.43,7.4
2016,12,8,8,30,0.0,21.0,3.1,12.0,21.0,20.26,11.69
2016,12,8,8,45,0.0,26.0,3.05,12.0,26.0,25.09,15.95
2016,12,8,9,0,0.0,31.0,3.0,12.0,31.0,29.92,20.18
2016,12,8,9,15,0.0,36.0,2.9,12.0,36.0,34.75,24.37
2016,12,8,9,30,0.0,41.0,2.8,12.0,41.0,39.59,28.52
2016,12,8,9,45,7.5,92.0,2.75,12.0,95.0,94.97,75.92
2016,12,8,10,0,15.0,143.0,2.7,12.0,149.0,154.18,125.69
2016,12,8,10,15,13.5,150.0,2.65,12.0,155.5,160.04,130.25
2016,12,8,10,30,12.0,157.0,2.6,12.0,162.0,165.91,134.9
2016,12,8,10,45,6.0,149.5,2.55,12.5,152.0,153.29,123.86
2016,12,8,11,0,0.0,142.0,2.5,13.0,142.0,140.96,113.14
2016,12,8,11,15,0.0,146.0,2.45,13.0,146.0,144.77,116.21
2016,12,8,11,30,0.0,150.0,2.4,13.0,150.0,148.62,119.3
2016,12,8,11,45,0.0,151.5,2.35,13.0,151.5,149.89,120.29
2016,12,8,12,0,0.0,153.0,2.3,13.0,153.0,151.21,121.34
2016,12,8,12,15,1.0,156.5,2.25,13.0,157.0,155.25,124.68
2016,12,8,12,30,2.0,160.0,2.2,13.0,161.0,159.27,128.03
2016,12,8,12,45,4.0,160.5,2.2,13.0,162.5,160.76,129.36
2016,12,8,13,0,6.0,161.0,2.2,13.0,164.0,162.19,130.65
2016,12,8,13,15,10.0,161.0,2.15,13.0,165.5,164.08,132.37
2016,12,8,13,30,14.0,161.0,2.1,13.0,167.0,165.75,133.88
2016,12,8,13,45,7.0,128.5,2.1,13.0,131.5,128.99,103.49
2016,12,8,14,0,0.0,96.0,2.1,13.0,96.0,93.22,73.69
2016,12,8,14,15,0.0,88.5,2.05,13.0,88.5,85.83,67.6
2016,12,8,14,30,0.0,81.0,2.0,13.0,81.0,78.47,61.46
2016,12,8,14,45,0.0,72.0,1.95,13.0,72.0,69.67,54.05
2016,12,8,15,0,0.0,63.0,1.9,13.0,63.0,60.91,46.59
2016,12,8,15,15,0.0,53.5,1.8,12.5,53.5,51.7,38.74
2016,12,8,15,30,0.0,44.0,1.7,12.0,44.0,42.5,30.79
2016,12,8,15,45,0.0,34.0,1.65,12.0,34.0,32.83,22.28
2016,12,8,16,0,0.0,24.0,1.6,12.0,24.0,23.16,13.72
2016,12,8,16,15,0.0,15.5,1.55,12.0,15.5,14.95,6.0
2016,12,8,16,30,0.0,7.0,1.5,12.0,7.0,6.75,0.0
2016,12,8,16,45,0.0,3.5,1.45,12.0,3.5,3.44,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
