Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,15,82.5,6.5,1.3,11.0,8.5,0.0,0.0
2016,12,9,7,30,165.0,13.0,1.3,11.0,17.0,59.17,0.0
2016,12,9,7,45,306.5,22.0,1.35,11.5,49.5,138.53,74.34
2016,12,9,8,0,448.0,31.0,1.4,12.0,82.0,216.17,161.58
2016,12,9,8,15,523.5,37.0,1.5,12.0,120.5,267.05,209.63
2016,12,9,8,30,599.0,43.0,1.6,12.0,159.0,326.32,262.31
2016,12,9,8,45,647.0,47.0,1.7,12.5,197.5,374.06,304.24
2016,12,9,9,0,695.0,51.0,1.8,13.0,236.0,423.07,345.93
2016,12,9,9,15,384.5,93.0,1.85,13.0,197.5,324.81,267.72
2016,12,9,9,30,74.0,135.0,1.9,13.0,159.0,187.66,153.39
2016,12,9,9,45,73.5,147.5,2.0,13.0,173.5,201.65,165.36
2016,12,9,10,0,73.0,160.0,2.1,13.0,188.0,215.46,176.6
2016,12,9,10,15,44.5,159.5,2.15,13.0,177.0,196.45,160.24
2016,12,9,10,30,16.0,159.0,2.2,13.0,166.0,170.68,138.26
2016,12,9,10,45,8.0,149.0,2.3,13.5,152.5,154.09,124.06
2016,12,9,11,0,0.0,139.0,2.4,14.0,139.0,137.85,110.14
2016,12,9,11,15,0.0,121.0,2.4,14.0,121.0,118.84,94.34
2016,12,9,11,30,0.0,103.0,2.4,14.0,103.0,100.34,78.94
2016,12,9,11,45,59.5,160.0,2.4,14.0,189.5,201.91,164.14
2016,12,9,12,0,119.0,217.0,2.4,14.0,276.0,307.31,249.72
2016,12,9,12,15,61.5,190.0,2.35,14.0,220.5,233.34,188.8
2016,12,9,12,30,4.0,163.0,2.3,14.0,165.0,163.61,131.01
2016,12,9,12,45,9.0,166.5,2.25,14.0,171.0,169.91,136.48
2016,12,9,13,0,14.0,170.0,2.2,14.0,177.0,175.99,141.6
2016,12,9,13,15,50.5,178.5,2.15,14.0,201.0,208.0,168.29
2016,12,9,13,30,87.0,187.0,2.1,14.0,225.0,233.85,189.49
2016,12,9,13,45,61.0,171.5,2.05,14.0,197.5,201.88,163.15
2016,12,9,14,0,35.0,156.0,2.0,14.0,170.0,171.67,138.38
2016,12,9,14,15,32.5,144.5,1.85,13.5,156.5,157.19,126.71
2016,12,9,14,30,30.0,133.0,1.7,13.0,143.0,142.93,115.07
2016,12,9,14,45,26.5,119.5,1.55,13.0,128.0,126.56,101.34
2016,12,9,15,0,23.0,106.0,1.4,13.0,113.0,110.55,87.81
2016,12,9,15,15,17.0,91.0,1.3,13.0,96.0,92.18,72.27
2016,12,9,15,30,11.0,76.0,1.2,13.0,79.0,75.42,58.0
2016,12,9,15,45,5.5,60.0,1.1,13.0,61.5,58.43,43.46
2016,12,9,16,0,0.0,44.0,1.0,13.0,44.0,42.12,29.38
2016,12,9,16,15,0.0,28.5,1.0,12.5,28.5,27.28,15.58
2016,12,9,16,30,0.0,13.0,1.0,12.0,13.0,12.54,0.0
2016,12,9,16,45,0.0,6.5,1.05,12.0,6.5,6.39,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,13.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,13.0,2.0,1.97,0.0
2016,12,10,7,45,0.0,7.5,3.6,13.0,7.5,7.23,0.0
2016,12,10,8,0,0.0,13.0,3.6,13.0,13.0,12.53,4.53
2016,12,10,8,15,0.0,20.0,3.5,13.0,20.0,19.29,10.56
2016,12,10,8,30,0.0,27.0,3.4,13.0,27.0,26.05,16.53
2016,12,10,8,45,0.0,34.0,3.3,13.0,34.0,32.82,22.47
2016,12,10,9,0,0.0,41.0,3.2,13.0,41.0,39.59,28.37
2016,12,10,9,15,0.0,47.5,3.05,13.0,47.5,45.88,33.79
2016,12,10,9,30,0.0,54.0,2.9,13.0,54.0,52.17,39.16
2016,12,10,9,45,0.0,59.5,2.8,13.0,59.5,57.5,43.66
2016,12,10,10,0,0.0,65.0,2.7,13.0,65.0,62.82,48.13
2016,12,10,10,15,0.0,47.0,2.7,13.0,47.0,45.4,33.24
2016,12,10,10,30,0.0,29.0,2.7,13.0,29.0,28.0,18.35
2016,12,10,10,45,0.0,37.5,2.7,13.0,37.5,36.22,25.34
2016,12,10,11,0,0.0,46.0,2.7,13.0,46.0,44.44,32.3
2016,12,10,11,15,0.0,82.5,2.65,13.0,82.5,79.79,62.16
2016,12,10,11,30,0.0,119.0,2.6,13.0,119.0,116.63,92.92
2016,12,10,11,45,0.0,87.5,2.55,13.0,87.5,84.74,66.17
2016,12,10,12,0,0.0,56.0,2.5,13.0,56.0,54.12,40.39
2016,12,10,12,15,0.0,58.0,2.45,13.0,58.0,56.06,42.06
2016,12,10,12,30,0.0,60.0,2.4,13.0,60.0,57.99,43.71
2016,12,10,12,45,0.0,70.0,2.35,13.0,70.0,67.68,51.91
2016,12,10,13,0,0.0,80.0,2.3,13.0,80.0,77.37,60.11
2016,12,10,13,15,0.0,64.5,2.25,13.0,64.5,62.35,47.48
2016,12,10,13,30,0.0,49.0,2.2,13.0,49.0,47.34,34.81
2016,12,10,13,45,0.0,45.0,2.15,13.0,45.0,43.47,31.57
2016,12,10,14,0,0.0,41.0,2.1,13.0,41.0,39.59,28.32
2016,12,10,14,15,0.0,37.5,2.05,12.5,37.5,36.21,25.53
2016,12,10,14,30,0.0,34.0,2.0,12.0,34.0,32.82,22.7
2016,12,10,14,45,0.0,30.5,2.0,12.0,30.5,29.44,19.81
2016,12,10,15,0,0.0,27.0,2.0,12.0,27.0,26.05,16.88
2016,12,10,15,15,0.0,23.0,1.95,12.0,23.0,22.19,13.51
2016,12,10,15,30,0.0,19.0,1.9,12.0,19.0,18.32,10.11
2016,12,10,15,45,0.0,14.5,1.85,12.0,14.5,13.98,6.27
2016,12,10,16,0,0.0,10.0,1.8,12.0,10.0,9.64,2.42
2016,12,10,16,15,0.0,6.5,1.75,11.5,6.5,6.26,0.0
2016,12,10,16,30,0.0,3.0,1.7,11.0,3.0,2.89,0.0
2016,12,10,16,45,0.0,1.5,1.65,11.0,1.5,1.47,0.0
2016,12,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.0,1.55,6.0,4.0,0.0,0.0
2016,12,11,7,30,0.0,8.0,1.5,6.0,8.0,7.86,0.0
2016,12,11,7,45,13.0,23.0,1.45,6.5,24.5,29.42,10.45
2016,12,11,8,0,26.0,38.0,1.4,7.0,41.0,52.54,37.38
2016,12,11,8,15,37.0,54.5,1.35,7.0,60.5,76.13,59.07
2016,12,11,8,30,48.0,71.0,1.3,7.0,80.0,100.04,80.55
2016,12,11,8,45,55.0,87.0,1.3,7.5,99.5,121.9,99.88
2016,12,11,9,0,62.0,103.0,1.3,8.0,119.0,144.02,119.08
2016,12,11,9,15,66.0,118.0,1.3,8.0,137.5,163.53,135.91
2016,12,11,9,30,70.0,133.0,1.3,8.0,156.0,183.09,152.51
2016,12,11,9,45,72.5,145.5,1.3,8.0,171.5,198.74,165.59
2016,12,11,10,0,75.0,158.0,1.3,8.0,187.0,214.35,178.47
2016,12,11,10,15,77.5,169.0,1.35,8.5,200.5,228.09,189.38
2016,12,11,10,30,80.0,180.0,1.4,9.0,214.0,241.72,200.08
2016,12,11,10,45,147.0,189.0,1.45,9.5,254.5,301.12,249.22
2016,12,11,11,0,214.0,198.0,1.5,10.0,295.0,353.89,291.93
2016,12,11,11,15,169.5,205.0,1.5,10.0,283.5,332.16,273.11
2016,12,11,11,30,125.0,212.0,1.5,10.0,272.0,309.79,254.12
2016,12,11,11,45,232.0,204.0,1.55,10.5,316.0,374.14,307.11
2016,12,11,12,0,339.0,196.0,1.6,11.0,360.0,429.58,351.47
2016,12,11,12,15,333.5,195.5,1.65,11.0,356.5,420.32,343.61
2016,12,11,12,30,328.0,195.0,1.7,11.0,353.0,410.07,335.35
2016,12,11,12,45,181.0,190.0,1.75,11.0,277.0,305.52,250.27
2016,12,11,13,0,34.0,185.0,1.8,11.0,201.0,207.39,168.78
2016,12,11,13,15,17.0,144.0,1.85,11.0,152.0,150.6,122.12
2016,12,11,13,30,0.0,103.0,1.9,11.0,103.0,100.16,79.88
2016,12,11,13,45,0.0,98.0,2.0,11.0,98.0,95.2,75.88
2016,12,11,14,0,0.0,93.0,2.1,11.0,93.0,90.26,71.81
2016,12,11,14,15,0.0,86.0,1.95,10.5,86.0,83.38,66.18
2016,12,11,14,30,0.0,79.0,1.8,10.0,79.0,76.51,60.52
2016,12,11,14,45,0.0,70.5,1.65,10.0,70.5,68.21,53.44
2016,12,11,15,0,0.0,62.0,1.5,10.0,62.0,59.94,46.33
2016,12,11,15,15,0.0,52.5,1.45,9.5,52.5,50.73,38.4
2016,12,11,15,30,0.0,43.0,1.4,9.0,43.0,41.53,30.36
2016,12,11,15,45,0.0,33.5,1.35,9.0,33.5,32.35,22.18
2016,12,11,16,0,0.0,24.0,1.3,9.0,24.0,23.16,13.95
2016,12,11,16,15,0.0,15.5,1.35,8.5,15.5,14.95,6.21
2016,12,11,16,30,0.0,7.0,1.4,8.0,7.0,6.75,0.0
2016,12,11,16,45,0.0,3.5,1.45,8.0,3.5,3.44,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.7,6.0,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.7,6.0,14.0,13.76,0.0
2016,12,12,7,45,213.0,22.5,1.75,6.5,45.0,105.85,45.05
2016,12,12,8,0,426.0,31.0,1.8,7.0,76.0,205.69,154.67
2016,12,12,8,15,506.5,37.5,1.85,7.5,114.5,261.19,207.76
2016,12,12,8,30,587.0,44.0,1.9,8.0,153.0,318.62,259.55
2016,12,12,8,45,632.5,49.0,1.95,8.5,191.5,365.84,301.9
2016,12,12,9,0,678.0,54.0,2.0,9.0,230.0,414.22,343.84
2016,12,12,9,15,711.0,57.5,1.9,9.0,265.5,455.01,378.66
2016,12,12,9,30,744.0,61.0,1.8,9.0,301.0,495.4,412.01
2016,12,12,9,45,759.5,65.0,1.75,9.0,331.5,525.46,436.38
2016,12,12,10,0,775.0,69.0,1.7,9.0,362.0,553.67,458.67
2016,12,12,10,15,628.0,103.0,1.6,9.0,351.0,516.51,427.37
2016,12,12,10,30,481.0,137.0,1.5,9.0,340.0,466.43,385.92
2016,12,12,10,45,499.0,140.5,1.45,9.5,359.5,485.28,400.18
2016,12,12,11,0,517.0,144.0,1.4,10.0,379.0,502.62,412.45
2016,12,12,11,15,466.0,160.0,1.4,10.0,376.0,487.52,399.39
2016,12,12,11,30,415.0,176.0,1.4,10.0,373.0,470.32,384.88
2016,12,12,11,45,414.0,178.5,1.45,10.0,376.5,469.08,383.91
2016,12,12,12,0,413.0,181.0,1.5,10.0,380.0,466.3,381.58
2016,12,12,12,15,406.0,181.0,1.5,10.0,376.0,455.65,372.85
2016,12,12,12,30,399.0,181.0,1.5,10.0,372.0,443.73,363.12
2016,12,12,12,45,428.5,171.0,1.5,10.0,372.5,441.56,361.49
2016,12,12,13,0,458.0,161.0,1.5,10.0,373.0,436.87,357.6
2016,12,12,13,15,328.5,174.0,1.5,10.0,323.5,362.71,297.23
2016,12,12,13,30,199.0,187.0,1.5,10.0,274.0,295.47,242.12
2016,12,12,13,45,163.0,178.0,1.5,10.0,246.0,261.62,214.42
2016,12,12,14,0,127.0,169.0,1.5,10.0,218.0,229.72,188.03
2016,12,12,14,15,120.5,157.0,1.45,10.0,201.0,209.17,170.79
2016,12,12,14,30,114.0,145.0,1.4,10.0,184.0,188.94,153.59
2016,12,12,14,45,109.5,130.0,1.35,10.0,164.5,166.71,134.51
2016,12,12,15,0,105.0,115.0,1.3,10.0,145.0,144.79,115.47
2016,12,12,15,15,95.5,99.0,1.3,9.5,123.0,121.01,95.01
2016,12,12,15,30,86.0,83.0,1.3,9.0,101.0,98.1,75.17
2016,12,12,15,45,73.0,66.0,1.3,9.0,79.0,74.66,54.95
2016,12,12,16,0,60.0,49.0,1.3,9.0,57.0,52.63,36.21
2016,12,12,16,15,30.0,33.0,1.35,8.5,37.0,32.62,19.39
2016,12,12,16,30,0.0,17.0,1.4,8.0,17.0,16.32,0.0
2016,12,12,16,45,0.0,8.5,1.45,8.0,8.5,8.36,0.0
2016,12,12,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.5,1.45,7.0,3.5,0.0,0.0
2016,12,13,7,30,0.0,7.0,1.5,7.0,7.0,6.88,0.0
2016,12,13,7,45,17.0,21.5,1.6,7.5,23.5,28.73,7.22
2016,12,13,8,0,34.0,36.0,1.7,8.0,40.0,52.9,37.04
2016,12,13,8,15,52.5,53.0,1.65,8.0,61.5,85.8,66.71
2016,12,13,8,30,71.0,70.0,1.6,8.0,83.0,114.53,92.37
2016,12,13,8,45,81.0,86.5,1.6,8.5,104.5,139.53,114.46
2016,12,13,9,0,91.0,103.0,1.6,9.0,126.0,164.88,136.42
2016,12,13,9,15,98.0,118.0,1.55,9.0,146.5,187.03,155.51
2016,12,13,9,30,105.0,133.0,1.5,9.0,167.0,209.28,174.33
2016,12,13,9,45,109.0,146.0,1.5,9.5,184.5,227.37,189.06
2016,12,13,10,0,113.0,159.0,1.5,10.0,202.0,245.31,203.41
2016,12,13,10,15,100.5,169.5,1.5,10.0,209.5,242.86,200.97
2016,12,13,10,30,88.0,180.0,1.5,10.0,217.0,246.8,203.73
2016,12,13,10,45,235.0,176.0,1.5,10.5,280.5,349.34,288.91
2016,12,13,11,0,382.0,172.0,1.5,11.0,344.0,439.08,360.9
2016,12,13,11,15,191.0,136.5,1.45,11.0,222.5,275.66,227.55
2016,12,13,11,30,0.0,101.0,1.4,11.0,101.0,98.35,77.84
2016,12,13,11,45,61.5,158.0,1.35,11.0,188.0,201.04,164.91
2016,12,13,12,0,123.0,215.0,1.3,11.0,275.0,307.69,251.53
2016,12,13,12,15,161.0,213.5,1.25,11.0,291.0,326.95,266.74
2016,12,13,12,30,199.0,212.0,1.2,11.0,307.0,344.76,281.06
2016,12,13,12,45,108.0,192.0,1.2,11.0,243.5,264.92,215.87
2016,12,13,13,0,17.0,172.0,1.2,11.0,180.0,179.86,145.67
2016,12,13,13,15,8.5,93.5,1.2,11.0,97.5,95.31,75.7
2016,12,13,13,30,0.0,15.0,1.2,11.0,15.0,14.48,6.85
2016,12,13,13,45,0.0,26.5,1.2,11.0,26.5,25.58,16.5
2016,12,13,14,0,0.0,38.0,1.2,11.0,38.0,36.69,26.11
2016,12,13,14,15,0.0,35.0,1.2,11.0,35.0,33.79,23.63
2016,12,13,14,30,0.0,32.0,1.2,11.0,32.0,30.89,21.16
2016,12,13,14,45,0.0,28.5,1.25,11.0,28.5,27.5,18.25
2016,12,13,15,0,0.0,25.0,1.3,11.0,25.0,24.12,15.31
2016,12,13,15,15,0.0,21.0,1.25,10.5,21.0,20.26,11.96
2016,12,13,15,30,0.0,17.0,1.2,10.0,17.0,16.39,8.57
2016,12,13,15,45,0.0,13.0,1.2,10.0,13.0,12.53,5.13
2016,12,13,16,0,0.0,9.0,1.2,10.0,9.0,8.67,1.68
2016,12,13,16,15,0.0,5.5,1.3,10.0,5.5,5.3,0.0
2016,12,13,16,30,0.0,2.0,1.4,10.0,2.0,1.93,0.0
2016,12,13,16,45,0.0,1.0,1.5,10.0,1.0,0.98,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,9.0,2.65,12.0,9.0,8.68,0.0
2016,12,14,8,0,0.0,18.0,2.8,12.0,18.0,17.37,8.28
2016,12,14,8,15,0.0,28.0,2.8,12.0,28.0,27.03,17.05
2016,12,14,8,30,0.0,38.0,2.8,12.0,38.0,36.7,25.62
2016,12,14,8,45,0.0,48.5,2.85,12.5,48.5,46.92,34.53
2016,12,14,9,0,0.0,59.0,2.9,13.0,59.0,57.5,43.63
2016,12,14,9,15,0.0,68.5,2.95,13.0,68.5,67.0,51.79
2016,12,14,9,30,0.0,78.0,3.0,13.0,78.0,76.51,59.88
2016,12,14,9,45,0.0,85.5,3.05,13.0,85.5,83.92,66.1
2016,12,14,10,0,0.0,93.0,3.1,13.0,93.0,91.35,72.3
2016,12,14,10,15,0.0,78.0,3.1,13.0,78.0,75.58,58.87
2016,12,14,10,30,0.0,63.0,3.1,13.0,63.0,60.89,46.36
2016,12,14,10,45,0.0,90.5,3.1,13.0,90.5,88.02,69.23
2016,12,14,11,0,0.0,118.0,3.1,13.0,118.0,116.07,92.65
2016,12,14,11,15,0.0,133.5,3.1,13.0,133.5,131.89,105.72
2016,12,14,11,30,0.0,149.0,3.1,13.0,149.0,147.76,118.79
2016,12,14,11,45,8.0,164.0,3.1,13.0,168.0,168.26,135.86
2016,12,14,12,0,16.0,179.0,3.1,13.0,187.0,188.67,152.77
2016,12,14,12,15,8.0,151.0,3.05,13.0,155.0,154.05,124.01
2016,12,14,12,30,0.0,123.0,3.0,13.0,123.0,120.34,95.93
2016,12,14,12,45,0.0,130.0,2.95,13.0,130.0,127.37,101.87
2016,12,14,13,0,0.0,137.0,2.9,13.0,137.0,134.41,107.79
2016,12,14,13,15,0.0,128.5,2.9,13.0,128.5,125.75,100.67
2016,12,14,13,30,0.0,120.0,2.9,13.0,120.0,117.17,93.62
2016,12,14,13,45,0.0,117.5,2.9,13.0,117.5,114.65,91.64
2016,12,14,14,0,0.0,115.0,2.9,13.0,115.0,112.14,89.67
2016,12,14,14,15,0.0,106.0,2.9,13.0,106.0,103.17,82.24
2016,12,14,14,30,0.0,97.0,2.9,13.0,97.0,94.25,74.82
2016,12,14,14,45,0.0,86.5,2.9,13.0,86.5,83.9,66.12
2016,12,14,15,0,0.0,76.0,2.9,13.0,76.0,73.59,57.37
2016,12,14,15,15,0.0,64.5,2.9,13.0,64.5,62.37,47.73
2016,12,14,15,30,0.0,53.0,2.9,13.0,53.0,51.19,38.03
2016,12,14,15,45,0.0,41.5,2.9,13.0,41.5,40.08,28.29
2016,12,14,16,0,0.0,30.0,2.9,13.0,30.0,28.97,18.5
2016,12,14,16,15,0.0,19.5,2.85,12.5,19.5,18.82,9.14
2016,12,14,16,30,0.0,9.0,2.8,12.0,9.0,8.68,0.0
2016,12,14,16,45,0.0,4.5,2.8,12.0,4.5,4.42,0.0
2016,12,14,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,2.0,4.7,12.5,2.0,1.93,0.0
2016,12,15,8,0,0.0,4.0,4.6,13.0,4.0,3.85,0.0
2016,12,15,8,15,0.0,7.0,4.35,13.0,7.0,6.74,0.0
2016,12,15,8,30,0.0,10.0,4.1,13.0,10.0,9.64,2.53
2016,12,15,8,45,0.0,12.5,3.9,13.0,12.5,12.05,4.67
2016,12,15,9,0,0.0,15.0,3.7,13.0,15.0,14.46,6.79
2016,12,15,9,15,0.0,17.5,3.6,13.0,17.5,16.88,8.89
2016,12,15,9,30,0.0,20.0,3.5,13.0,20.0,19.29,10.98
2016,12,15,9,45,0.0,22.5,3.45,13.0,22.5,21.71,13.04
2016,12,15,10,0,0.0,25.0,3.4,13.0,25.0,24.13,15.1
2016,12,15,10,15,0.0,33.5,3.3,13.0,33.5,32.34,22.11
2016,12,15,10,30,0.0,42.0,3.2,13.0,42.0,40.56,29.09
2016,12,15,10,45,0.0,42.0,3.1,13.0,42.0,40.57,29.05
2016,12,15,11,0,0.0,42.0,3.0,13.0,42.0,40.57,29.02
2016,12,15,11,15,0.0,43.5,2.95,13.0,43.5,42.02,30.23
2016,12,15,11,30,0.0,45.0,2.9,13.0,45.0,43.47,31.44
2016,12,15,11,45,0.0,45.5,2.85,13.0,45.5,43.96,31.83
2016,12,15,12,0,0.0,46.0,2.8,13.0,46.0,44.44,32.23
2016,12,15,12,15,0.0,32.0,2.8,13.0,32.0,30.9,20.73
2016,12,15,12,30,0.0,18.0,2.8,13.0,18.0,17.38,9.2
2016,12,15,12,45,0.0,35.0,2.8,13.0,35.0,33.8,23.23
2016,12,15,13,0,0.0,52.0,2.8,13.0,52.0,50.25,37.22
2016,12,15,13,15,0.0,47.0,2.75,13.0,47.0,45.41,33.13
2016,12,15,13,30,0.0,42.0,2.7,13.0,42.0,40.57,29.06
2016,12,15,13,45,0.0,36.0,2.7,13.0,36.0,34.76,24.15
2016,12,15,14,0,0.0,30.0,2.7,13.0,30.0,28.96,19.22
2016,12,15,14,15,0.0,28.0,2.6,13.0,28.0,27.02,17.59
2016,12,15,14,30,0.0,26.0,2.5,13.0,26.0,25.09,15.96
2016,12,15,14,45,0.0,23.0,2.45,13.0,23.0,22.19,13.48
2016,12,15,15,0,0.0,20.0,2.4,13.0,20.0,19.29,10.98
2016,12,15,15,15,0.0,17.0,2.25,12.5,17.0,16.39,8.49
2016,12,15,15,30,0.0,14.0,2.1,12.0,14.0,13.5,5.96
2016,12,15,15,45,0.0,11.0,2.0,12.0,11.0,10.6,3.39
2016,12,15,16,0,0.0,8.0,1.9,12.0,8.0,7.71,0.81
2016,12,15,16,15,0.0,5.0,1.8,12.0,5.0,4.82,0.0
2016,12,15,16,30,0.0,2.0,1.7,12.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,1.6,12.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,7,45,212.5,15.5,4.0,7.0,36.5,94.54,18.11
2016,12,16,8,0,425.0,31.0,4.1,7.0,73.0,202.32,149.27
2016,12,16,8,15,513.0,38.0,4.2,7.0,112.5,260.9,207.78
2016,12,16,8,30,601.0,45.0,4.3,7.0,152.0,321.51,263.9
2016,12,16,8,45,654.0,49.5,4.45,7.5,192.5,372.2,310.48
2016,12,16,9,0,707.0,54.0,4.6,8.0,233.0,424.41,357.08
2016,12,16,9,15,741.5,57.5,4.6,8.0,270.0,466.92,394.91
2016,12,16,9,30,776.0,61.0,4.6,8.0,307.0,509.03,431.4
2016,12,16,9,45,803.5,62.5,4.7,8.5,340.0,544.05,460.69
2016,12,16,10,0,831.0,64.0,4.8,9.0,373.0,577.61,488.09
2016,12,16,10,15,847.0,66.0,4.8,9.0,400.0,602.96,508.87
2016,12,16,10,30,863.0,68.0,4.8,9.0,427.0,625.9,527.35
2016,12,16,10,45,872.5,69.5,4.8,9.5,447.0,641.52,538.7
2016,12,16,11,0,882.0,71.0,4.8,10.0,467.0,654.24,547.52
2016,12,16,11,15,889.0,71.5,4.75,10.0,480.5,657.56,549.75
2016,12,16,11,30,896.0,72.0,4.7,10.0,494.0,661.49,552.25
2016,12,16,11,45,899.5,72.5,4.7,10.0,499.5,660.01,550.58
2016,12,16,12,0,903.0,73.0,4.7,10.0,505.0,655.36,546.32
2016,12,16,12,15,902.5,72.5,4.7,10.0,503.5,643.93,536.63
2016,12,16,12,30,902.0,72.0,4.7,10.0,502.0,629.43,524.39
2016,12,16,12,45,898.0,71.5,4.75,10.0,492.5,609.89,508.08
2016,12,16,13,0,894.0,71.0,4.8,10.0,483.0,587.56,489.26
2016,12,16,13,15,885.5,70.0,4.8,10.0,466.0,559.58,465.39
2016,12,16,13,30,877.0,69.0,4.8,10.0,449.0,530.94,440.48
2016,12,16,13,45,864.0,67.5,4.85,10.0,425.0,495.56,409.72
2016,12,16,14,0,851.0,66.0,4.9,10.0,401.0,458.55,376.92
2016,12,16,14,15,831.5,64.0,4.85,10.0,371.0,416.91,339.44
2016,12,16,14,30,812.0,62.0,4.8,10.0,341.0,374.61,300.62
2016,12,16,14,45,785.0,59.0,4.8,10.0,305.5,328.36,257.96
2016,12,16,15,0,758.0,56.0,4.8,10.0,270.0,282.65,215.13
2016,12,16,15,15,715.5,52.0,4.65,9.5,231.0,232.93,169.46
2016,12,16,15,30,673.0,48.0,4.5,9.0,192.0,185.83,126.47
2016,12,16,15,45,608.0,42.0,4.4,8.5,151.5,136.27,83.96
2016,12,16,16,0,543.0,36.0,4.3,8.0,111.0,92.31,49.31
2016,12,16,16,15,424.5,28.0,4.2,7.5,73.5,49.47,21.45
2016,12,16,16,30,306.0,20.0,4.1,7.0,36.0,16.95,0.0
2016,12,16,16,45,153.0,10.0,4.05,7.0,18.0,9.83,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,246.0,14.0,1.85,3.5,38.0,100.78,12.98
2016,12,17,8,0,492.0,28.0,1.8,4.0,76.0,217.44,160.14
2016,12,17,8,15,576.0,34.5,1.85,4.5,117.0,277.05,220.39
2016,12,17,8,30,660.0,41.0,1.9,5.0,158.0,341.65,279.24
2016,12,17,8,45,710.5,45.5,1.95,5.5,199.0,392.97,325.82
2016,12,17,9,0,761.0,50.0,2.0,6.0,240.0,445.63,371.97
2016,12,17,9,15,793.0,53.0,2.0,6.0,278.0,487.78,408.75
2016,12,17,9,30,825.0,56.0,2.0,6.0,316.0,529.28,443.87
2016,12,17,9,45,845.5,58.5,2.0,6.5,349.0,562.61,470.67
2016,12,17,10,0,866.0,61.0,2.0,7.0,382.0,594.08,495.2
2016,12,17,10,15,881.0,62.5,2.0,7.0,409.0,615.12,512.02
2016,12,17,10,30,896.0,64.0,2.0,7.0,436.0,637.38,529.34
2016,12,17,10,45,904.5,65.5,2.0,7.5,456.0,652.83,540.1
2016,12,17,11,0,913.0,67.0,2.0,8.0,476.0,665.3,548.36
2016,12,17,11,15,918.5,68.0,2.0,8.0,489.0,672.16,553.18
2016,12,17,11,30,924.0,69.0,2.0,8.0,502.0,675.82,555.49
2016,12,17,11,45,925.0,69.5,2.0,8.5,507.5,672.77,551.64
2016,12,17,12,0,926.0,70.0,2.0,9.0,513.0,666.48,545.3
2016,12,17,12,15,925.0,70.0,2.0,9.0,511.0,655.17,536.04
2016,12,17,12,30,924.0,70.0,2.0,9.0,509.0,640.73,524.28
2016,12,17,12,45,915.0,71.0,2.0,9.0,498.5,619.64,507.16
2016,12,17,13,0,906.0,72.0,2.0,9.0,488.0,595.87,487.72
2016,12,17,13,15,897.5,71.0,1.95,9.0,471.0,567.69,464.3
2016,12,17,13,30,889.0,70.0,1.9,9.0,454.0,538.81,439.85
2016,12,17,13,45,874.5,68.5,1.85,9.0,430.0,502.41,409.0
2016,12,17,14,0,860.0,67.0,1.8,9.0,406.0,464.43,376.25
2016,12,17,14,15,840.5,65.0,1.75,9.0,375.5,422.53,339.6
2016,12,17,14,30,821.0,63.0,1.7,9.0,345.0,379.92,301.51
2016,12,17,14,45,791.5,60.0,1.65,9.0,309.0,332.49,258.84
2016,12,17,15,0,762.0,57.0,1.6,9.0,273.0,285.79,216.06
2016,12,17,15,15,719.0,53.0,1.6,8.5,233.5,235.76,170.95
2016,12,17,15,30,676.0,49.0,1.6,8.0,194.0,188.38,128.26
2016,12,17,15,45,606.5,43.5,1.6,7.5,153.0,138.42,85.87
2016,12,17,16,0,537.0,38.0,1.6,7.0,112.0,93.66,50.76
2016,12,17,16,15,417.5,29.0,1.65,6.5,74.5,49.74,21.85
2016,12,17,16,30,298.0,20.0,1.7,6.0,37.0,17.39,0.0
2016,12,17,16,45,149.0,10.0,1.75,6.0,18.5,9.83,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,250.5,13.5,2.85,2.5,37.5,100.95,5.5
2016,12,18,8,0,501.0,27.0,2.9,3.0,75.0,218.92,161.12
2016,12,18,8,15,586.5,33.0,2.95,3.5,116.0,278.74,222.98
2016,12,18,8,30,672.0,39.0,3.0,4.0,157.0,343.67,282.98
2016,12,18,8,45,723.0,43.0,3.1,4.5,198.5,394.96,330.4
2016,12,18,9,0,774.0,47.0,3.2,5.0,240.0,447.64,377.48
2016,12,18,9,15,807.0,50.0,3.15,5.0,278.5,490.68,415.66
2016,12,18,9,30,840.0,53.0,3.1,5.0,317.0,529.61,449.42
2016,12,18,9,45,859.0,56.0,3.1,5.5,350.0,562.93,476.85
2016,12,18,10,0,878.0,59.0,3.1,6.0,383.0,594.37,501.93
2016,12,18,10,15,893.5,60.5,3.0,6.5,410.5,619.72,521.18
2016,12,18,10,30,909.0,62.0,2.9,7.0,438.0,642.57,537.91
2016,12,18,10,45,919.0,63.5,2.85,7.5,459.0,659.22,549.57
2016,12,18,11,0,929.0,65.0,2.8,8.0,480.0,672.86,558.64
2016,12,18,11,15,935.0,65.5,2.75,8.0,493.5,679.63,563.25
2016,12,18,11,30,941.0,66.0,2.7,8.0,507.0,683.15,565.27
2016,12,18,11,45,943.5,66.0,2.7,8.0,513.0,680.55,562.75
2016,12,18,12,0,946.0,66.0,2.7,8.0,519.0,674.64,557.63
2016,12,18,12,15,945.0,66.0,2.7,8.0,517.0,663.26,548.17
2016,12,18,12,30,944.0,66.0,2.7,8.0,515.0,648.67,536.09
2016,12,18,12,45,939.5,65.5,2.7,8.5,505.0,628.34,518.43
2016,12,18,13,0,935.0,65.0,2.7,9.0,495.0,605.11,498.28
2016,12,18,13,15,927.0,64.0,2.7,9.0,478.0,576.65,474.6
2016,12,18,13,30,919.0,63.0,2.7,9.0,461.0,545.74,448.5
2016,12,18,13,45,906.5,62.0,2.7,9.0,437.0,510.37,418.24
2016,12,18,14,0,894.0,61.0,2.7,9.0,413.0,473.21,385.8
2016,12,18,14,15,875.5,59.0,2.6,9.0,382.5,430.91,348.24
2016,12,18,14,30,857.0,57.0,2.5,9.0,352.0,387.74,309.12
2016,12,18,14,45,830.5,54.5,2.45,9.0,316.0,340.99,266.42
2016,12,18,15,0,804.0,52.0,2.4,9.0,280.0,294.11,222.88
2016,12,18,15,15,763.5,48.5,2.3,8.5,240.5,243.38,176.49
2016,12,18,15,30,723.0,45.0,2.2,8.0,201.0,194.97,132.32
2016,12,18,15,45,659.5,40.0,2.1,7.5,159.5,144.14,88.54
2016,12,18,16,0,596.0,35.0,2.0,7.0,118.0,98.67,52.43
2016,12,18,16,15,481.0,27.0,2.0,6.5,79.0,53.02,22.41
2016,12,18,16,30,366.0,19.0,2.0,6.0,40.0,18.56,0.86
2016,12,18,16,45,183.0,9.5,2.0,6.0,20.0,9.34,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,14.0,1.95,3.5,34.5,93.24,0.0
2016,12,19,8,0,441.0,28.0,1.9,4.0,69.0,198.1,144.01
2016,12,19,8,15,527.0,34.5,1.9,4.0,108.5,256.42,203.98
2016,12,19,8,30,613.0,41.0,1.9,4.0,148.0,319.94,262.4
2016,12,19,8,45,664.5,45.5,1.9,4.5,187.5,370.08,308.11
2016,12,19,9,0,716.0,50.0,1.9,5.0,227.0,421.77,353.59
2016,12,19,9,15,749.5,53.5,1.85,5.5,264.0,464.03,389.8
2016,12,19,9,30,783.0,57.0,1.8,6.0,301.0,505.88,424.36
2016,12,19,9,45,796.5,61.0,1.8,6.5,332.0,536.12,448.71
2016,12,19,10,0,810.0,65.0,1.8,7.0,363.0,564.36,470.76
2016,12,19,10,15,826.0,67.0,1.8,7.5,390.0,589.59,489.91
2016,12,19,10,30,842.0,69.0,1.8,8.0,417.0,612.5,506.78
2016,12,19,10,45,852.0,70.5,1.85,8.5,437.0,628.5,518.29
2016,12,19,11,0,862.0,72.0,1.9,9.0,457.0,641.68,527.46
2016,12,19,11,15,868.5,73.0,1.85,9.0,470.0,649.1,532.4
2016,12,19,11,30,875.0,74.0,1.8,9.0,483.0,653.46,534.94
2016,12,19,11,45,876.0,74.5,1.8,9.5,488.5,650.62,531.31
2016,12,19,12,0,877.0,75.0,1.8,10.0,494.0,644.68,525.32
2016,12,19,12,15,876.0,75.0,1.8,10.0,492.5,633.86,516.51
2016,12,19,12,30,875.0,75.0,1.8,10.0,491.0,620.06,505.31
2016,12,19,12,45,871.0,74.0,1.8,10.0,481.5,600.46,489.53
2016,12,19,13,0,867.0,73.0,1.8,10.0,472.0,578.14,471.41
2016,12,19,13,15,762.5,87.0,1.75,10.0,429.0,514.68,420.34
2016,12,19,13,30,658.0,101.0,1.7,10.0,386.0,454.73,371.68
2016,12,19,13,45,738.5,85.0,1.65,10.5,389.0,455.89,370.45
2016,12,19,14,0,819.0,69.0,1.6,11.0,392.0,449.7,362.0
