Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,14,15,798.5,66.5,1.5,10.5,362.5,408.4,326.52
2016,12,19,14,30,778.0,64.0,1.4,10.0,333.0,366.58,289.94
2016,12,19,14,45,748.5,61.0,1.3,10.0,298.0,320.94,249.08
2016,12,19,15,0,719.0,58.0,1.2,10.0,263.0,276.11,208.26
2016,12,19,15,15,675.5,54.0,1.2,9.5,225.0,227.84,165.19
2016,12,19,15,30,632.0,50.0,1.2,9.0,187.0,182.34,124.55
2016,12,19,15,45,562.0,44.5,1.3,9.0,147.5,133.63,83.39
2016,12,19,16,0,492.0,39.0,1.4,9.0,108.0,91.49,50.38
2016,12,19,16,15,377.5,30.0,1.4,8.5,72.0,49.78,22.71
2016,12,19,16,30,263.0,21.0,1.4,8.0,36.0,19.1,1.89
2016,12,19,16,45,131.5,10.5,1.4,8.0,18.0,10.32,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,187.5,14.0,2.2,5.5,31.0,82.68,0.0
2016,12,20,8,0,375.0,28.0,2.2,6.0,62.0,179.43,128.83
2016,12,20,8,15,463.5,35.0,2.15,6.5,99.5,235.56,185.87
2016,12,20,8,30,552.0,42.0,2.1,7.0,137.0,297.83,242.1
2016,12,20,8,45,607.5,46.5,2.05,7.5,175.5,344.35,284.33
2016,12,20,9,0,663.0,51.0,2.0,8.0,214.0,396.2,329.51
2016,12,20,9,15,698.5,54.5,1.95,8.5,250.0,437.99,365.14
2016,12,20,9,30,734.0,58.0,1.9,9.0,286.0,479.63,399.43
2016,12,20,9,45,764.0,59.0,1.85,9.5,318.5,514.69,427.46
2016,12,20,10,0,794.0,60.0,1.8,10.0,351.0,548.56,453.71
2016,12,20,10,15,810.0,61.5,1.75,10.5,377.0,573.01,471.87
2016,12,20,10,30,826.0,63.0,1.7,11.0,403.0,595.21,487.83
2016,12,20,10,45,837.0,64.0,1.65,11.5,423.0,607.43,495.92
2016,12,20,11,0,848.0,65.0,1.6,12.0,443.0,620.76,504.56
2016,12,20,11,15,855.0,66.0,1.5,12.0,456.5,628.69,509.44
2016,12,20,11,30,862.0,67.0,1.4,12.0,470.0,633.65,511.96
2016,12,20,11,45,864.0,67.5,1.35,12.0,476.0,631.8,509.68
2016,12,20,12,0,866.0,68.0,1.3,12.0,482.0,626.92,505.09
2016,12,20,12,15,641.0,122.0,1.25,12.0,428.0,541.6,436.97
2016,12,20,12,30,416.0,176.0,1.2,12.0,374.0,449.73,363.54
2016,12,20,12,45,487.5,156.5,1.2,12.5,384.5,462.35,373.88
2016,12,20,13,0,559.0,137.0,1.2,13.0,395.0,470.68,379.65
2016,12,20,13,15,563.5,130.5,1.2,13.0,383.0,451.51,364.01
2016,12,20,13,30,568.0,124.0,1.2,13.0,371.0,432.69,348.47
2016,12,20,13,45,555.5,120.5,1.25,13.0,351.5,404.37,325.31
2016,12,20,14,0,543.0,117.0,1.3,13.0,332.0,373.42,299.63
2016,12,20,14,15,653.0,90.0,1.25,12.5,329.0,373.08,297.1
2016,12,20,14,30,763.0,63.0,1.2,12.0,326.0,360.86,283.31
2016,12,20,14,45,736.0,60.0,1.15,12.0,293.0,316.71,243.97
2016,12,20,15,0,709.0,57.0,1.1,12.0,260.0,273.17,204.65
2016,12,20,15,15,667.5,53.0,1.05,11.5,222.5,225.85,162.62
2016,12,20,15,30,626.0,49.0,1.0,11.0,185.0,181.11,122.86
2016,12,20,15,45,563.5,43.0,1.0,11.0,146.5,133.33,82.44
2016,12,20,16,0,501.0,37.0,1.0,11.0,108.0,91.37,49.45
2016,12,20,16,15,390.0,28.5,1.05,10.5,72.0,49.75,21.99
2016,12,20,16,30,279.0,20.0,1.1,10.0,36.0,18.74,1.19
2016,12,20,16,45,139.5,10.0,1.15,9.5,18.0,9.83,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,198.0,13.5,2.25,7.5,31.5,84.73,0.0
2016,12,21,8,0,396.0,27.0,2.3,8.0,63.0,185.08,130.97
2016,12,21,8,15,484.5,33.5,2.35,8.5,100.5,237.74,185.91
2016,12,21,8,30,573.0,40.0,2.4,9.0,138.0,300.56,242.58
2016,12,21,8,45,628.5,44.5,2.5,9.5,177.5,351.08,288.17
2016,12,21,9,0,684.0,49.0,2.6,10.0,217.0,403.56,334.09
2016,12,21,9,15,719.5,52.0,2.65,10.0,253.5,445.4,370.75
2016,12,21,9,30,755.0,55.0,2.7,10.0,290.0,487.04,406.26
2016,12,21,9,45,782.0,57.0,2.8,10.5,322.5,522.09,434.99
2016,12,21,10,0,809.0,59.0,2.9,11.0,355.0,555.81,461.92
2016,12,21,10,15,826.0,61.0,2.75,11.0,382.0,581.8,482.18
2016,12,21,10,30,843.0,63.0,2.6,11.0,409.0,601.72,497.35
2016,12,21,10,45,856.0,63.5,2.5,11.5,430.0,618.68,509.07
2016,12,21,11,0,869.0,64.0,2.4,12.0,451.0,632.94,518.39
2016,12,21,11,15,876.5,64.5,2.35,12.0,465.0,640.79,523.79
2016,12,21,11,30,884.0,65.0,2.3,12.0,479.0,645.61,526.79
2016,12,21,11,45,889.0,65.0,2.3,12.5,486.0,645.14,525.0
2016,12,21,12,0,894.0,65.0,2.3,13.0,493.0,641.53,520.77
2016,12,21,12,15,894.5,65.0,2.3,13.0,492.0,631.95,512.87
2016,12,21,12,30,895.0,65.0,2.3,13.0,491.0,619.3,502.53
2016,12,21,12,45,887.0,66.5,2.3,13.5,482.0,600.3,486.18
2016,12,21,13,0,879.0,68.0,2.3,14.0,473.0,578.64,467.64
2016,12,21,13,15,872.0,67.0,2.25,14.0,457.0,552.31,445.94
2016,12,21,13,30,865.0,66.0,2.2,14.0,441.0,523.63,422.02
2016,12,21,13,45,852.5,64.5,2.2,14.0,418.5,490.91,394.58
2016,12,21,14,0,840.0,63.0,2.2,14.0,396.0,454.88,363.92
2016,12,21,14,15,821.5,61.5,2.1,13.5,367.0,414.89,329.78
2016,12,21,14,30,803.0,60.0,2.0,13.0,338.0,374.14,294.13
2016,12,21,14,45,775.5,57.0,1.95,13.0,303.5,328.25,253.22
2016,12,21,15,0,748.0,54.0,1.9,13.0,269.0,282.93,212.08
2016,12,21,15,15,708.0,50.5,1.75,12.5,231.0,234.77,168.85
2016,12,21,15,30,668.0,47.0,1.6,12.0,193.0,188.96,127.77
2016,12,21,15,45,603.5,41.5,1.5,11.5,153.0,139.9,86.24
2016,12,21,16,0,539.0,36.0,1.4,11.0,113.0,96.32,51.94
2016,12,21,16,15,428.5,28.0,1.4,10.5,76.0,53.29,23.47
2016,12,21,16,30,318.0,20.0,1.4,10.0,39.0,19.71,1.94
2016,12,21,16,45,159.0,10.0,1.45,10.0,19.5,9.83,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,206.0,13.5,1.4,6.5,32.0,86.71,0.0
2016,12,22,8,0,412.0,27.0,1.3,7.0,64.0,190.11,133.76
2016,12,22,8,15,502.5,34.5,1.2,7.5,103.5,244.98,191.02
2016,12,22,8,30,593.0,42.0,1.1,8.0,143.0,310.39,249.15
2016,12,22,8,45,646.5,46.5,1.05,8.5,182.5,360.87,293.82
2016,12,22,9,0,700.0,51.0,1.0,9.0,222.0,413.04,338.25
2016,12,22,9,15,736.0,54.5,0.9,9.5,259.5,456.28,373.74
2016,12,22,9,30,772.0,58.0,0.8,10.0,297.0,499.31,407.53
2016,12,22,9,45,796.0,60.5,0.75,10.5,330.0,533.74,433.79
2016,12,22,10,0,820.0,63.0,0.7,11.0,363.0,566.65,457.99
2016,12,22,10,15,837.0,65.0,0.8,11.0,390.5,592.92,478.85
2016,12,22,10,30,854.0,67.0,0.9,11.0,418.0,616.88,497.69
2016,12,22,10,45,865.5,68.0,1.0,11.5,439.0,633.67,510.04
2016,12,22,11,0,877.0,69.0,1.1,12.0,460.0,643.92,517.51
2016,12,22,11,15,884.0,70.0,1.15,12.0,474.0,652.12,523.69
2016,12,22,11,30,891.0,71.0,1.2,12.0,488.0,657.25,527.5
2016,12,22,11,45,894.5,71.5,1.25,12.5,494.5,656.44,525.89
2016,12,22,12,0,898.0,72.0,1.3,13.0,501.0,652.46,521.9
2016,12,22,12,15,897.5,72.0,1.3,13.0,499.5,642.26,513.74
2016,12,22,12,30,897.0,72.0,1.3,13.0,498.0,629.01,503.23
2016,12,22,12,45,894.5,71.0,1.3,13.0,489.5,610.47,488.63
2016,12,22,13,0,892.0,70.0,1.3,13.0,481.0,589.1,471.65
2016,12,22,13,15,883.0,69.0,1.2,13.0,464.5,561.43,448.89
2016,12,22,13,30,874.0,68.0,1.1,13.0,448.0,531.48,424.04
2016,12,22,13,45,861.0,66.5,1.05,13.0,424.5,498.31,396.56
2016,12,22,14,0,848.0,65.0,1.0,13.0,401.0,461.81,365.93
2016,12,22,14,15,828.5,63.0,0.95,12.5,371.5,420.61,331.57
2016,12,22,14,30,809.0,61.0,0.9,12.0,342.0,378.71,295.71
2016,12,22,14,45,778.5,58.5,0.85,12.0,307.0,332.08,254.81
2016,12,22,15,0,748.0,56.0,0.8,12.0,272.0,286.22,213.83
2016,12,22,15,15,706.0,52.5,0.85,11.5,233.5,237.51,170.93
2016,12,22,15,30,664.0,49.0,0.9,11.0,195.0,191.32,130.02
2016,12,22,15,45,600.5,43.0,1.0,10.5,155.0,142.02,88.4
2016,12,22,16,0,537.0,37.0,1.1,10.0,115.0,98.11,53.66
2016,12,22,16,15,426.5,29.0,1.15,9.5,77.5,54.06,24.13
2016,12,22,16,30,316.0,21.0,1.2,9.0,40.0,21.28,3.17
2016,12,22,16,45,158.0,10.5,1.25,9.0,20.0,10.32,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,10.5,4.05,8.0,10.5,10.13,0.0
2016,12,23,8,0,0.0,21.0,4.0,8.0,21.0,20.27,10.02
2016,12,23,8,15,0.0,35.5,3.8,8.0,35.5,35.2,24.05
2016,12,23,8,30,0.0,50.0,3.6,8.0,50.0,50.35,37.62
2016,12,23,8,45,0.0,64.5,3.45,8.5,64.5,65.32,50.85
2016,12,23,9,0,0.0,79.0,3.3,9.0,79.0,80.2,63.82
2016,12,23,9,15,0.0,92.5,3.15,9.0,92.5,93.88,75.71
2016,12,23,9,30,0.0,106.0,3.0,9.0,106.0,107.56,87.45
2016,12,23,9,45,3.0,118.0,2.9,9.0,119.0,121.28,99.14
2016,12,23,10,0,6.0,130.0,2.8,9.0,132.0,135.16,110.87
2016,12,23,10,15,134.0,149.5,2.85,9.0,204.5,246.63,207.01
2016,12,23,10,30,262.0,169.0,2.9,9.0,277.0,356.6,299.21
2016,12,23,10,45,216.0,182.5,2.95,9.5,274.5,337.01,281.32
2016,12,23,11,0,170.0,196.0,3.0,10.0,272.0,323.24,268.51
2016,12,23,11,15,85.0,170.0,3.35,10.0,208.0,231.32,191.64
2016,12,23,11,30,0.0,144.0,3.7,10.0,144.0,142.65,115.81
2016,12,23,11,45,0.0,99.0,4.05,10.0,99.0,96.3,76.81
2016,12,23,12,0,0.0,54.0,4.4,10.0,54.0,52.18,39.24
2016,12,23,12,15,0.0,66.5,4.55,10.0,66.5,64.29,49.61
2016,12,23,12,30,0.0,79.0,4.7,10.0,79.0,76.4,59.95
2016,12,23,12,45,0.0,114.5,4.9,10.0,114.5,111.73,90.0
2016,12,23,13,0,0.0,150.0,5.1,10.0,150.0,147.7,120.43
2016,12,23,13,15,0.0,130.0,5.1,10.0,130.0,127.29,103.27
2016,12,23,13,30,0.0,110.0,5.1,10.0,110.0,107.16,86.32
2016,12,23,13,45,40.0,139.0,5.1,10.0,155.0,158.63,130.39
2016,12,23,14,0,80.0,168.0,5.1,10.0,200.0,205.53,169.84
2016,12,23,14,15,74.5,157.0,4.95,9.5,185.0,188.57,155.58
2016,12,23,14,30,69.0,146.0,4.8,9.0,170.0,171.94,141.56
2016,12,23,14,45,64.0,132.0,4.7,9.0,152.5,152.8,125.04
2016,12,23,15,0,59.0,118.0,4.6,9.0,135.0,134.07,108.73
2016,12,23,15,15,52.0,102.0,4.35,8.5,115.5,113.28,90.77
2016,12,23,15,30,45.0,86.0,4.1,8.0,96.0,93.18,73.29
2016,12,23,15,45,35.0,69.0,3.95,8.0,76.0,72.38,55.18
2016,12,23,16,0,25.0,52.0,3.8,8.0,56.0,52.72,38.14
2016,12,23,16,15,12.5,35.5,3.7,8.0,37.5,34.6,22.34
2016,12,23,16,30,0.0,19.0,3.6,8.0,19.0,18.32,4.21
2016,12,23,16,45,0.0,9.5,3.5,8.0,9.5,9.34,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,209.5,13.0,2.7,5.5,31.5,86.31,0.0
2016,12,24,8,0,419.0,26.0,2.7,6.0,63.0,186.03,129.74
2016,12,24,8,15,510.5,32.5,2.75,6.0,102.0,245.05,192.75
2016,12,24,8,30,602.0,39.0,2.8,6.0,141.0,309.94,252.55
2016,12,24,8,45,658.5,43.5,2.85,6.5,181.0,361.94,300.14
2016,12,24,9,0,715.0,48.0,2.9,7.0,221.0,415.93,347.97
2016,12,24,9,15,750.0,51.0,2.9,7.0,258.5,458.57,385.78
2016,12,24,9,30,785.0,54.0,2.9,7.0,296.0,500.93,422.27
2016,12,24,9,45,809.0,56.0,2.95,7.5,329.0,535.21,450.6
2016,12,24,10,0,833.0,58.0,3.0,8.0,362.0,567.96,476.93
2016,12,24,10,15,849.5,59.5,3.0,8.0,389.0,589.93,494.92
2016,12,24,10,30,866.0,61.0,3.0,8.0,416.0,613.36,513.58
2016,12,24,10,45,876.0,62.5,3.05,8.5,437.0,630.18,525.92
2016,12,24,11,0,886.0,64.0,3.1,9.0,458.0,644.15,535.82
2016,12,24,11,15,893.0,64.5,3.1,9.0,472.0,652.06,541.64
2016,12,24,11,30,900.0,65.0,3.1,9.0,486.0,656.88,544.98
2016,12,24,11,45,903.5,65.5,3.1,9.0,493.0,656.29,544.03
2016,12,24,12,0,907.0,66.0,3.1,9.0,500.0,652.52,540.53
2016,12,24,12,15,907.5,66.0,3.1,9.0,499.0,643.1,532.57
2016,12,24,12,30,908.0,66.0,3.1,9.0,498.0,630.57,522.07
2016,12,24,12,45,898.0,67.5,3.1,9.0,489.0,610.42,505.35
2016,12,24,13,0,888.0,69.0,3.1,9.0,480.0,587.65,486.35
2016,12,24,13,15,881.0,68.0,3.05,9.0,464.0,561.34,464.14
2016,12,24,13,30,874.0,67.0,3.0,9.0,448.0,532.65,439.61
2016,12,24,13,45,863.5,65.5,3.0,9.0,426.0,499.46,411.11
2016,12,24,14,0,853.0,64.0,3.0,9.0,404.0,465.56,381.33
2016,12,24,14,15,835.5,62.0,2.9,9.0,375.0,425.13,345.41
2016,12,24,14,30,818.0,60.0,2.8,9.0,346.0,383.81,307.97
2016,12,24,14,45,793.5,57.0,2.75,9.0,312.0,338.41,266.56
2016,12,24,15,0,769.0,54.0,2.7,9.0,278.0,293.25,224.61
2016,12,24,15,15,729.5,50.5,2.6,8.5,239.5,244.22,179.73
2016,12,24,15,30,690.0,47.0,2.5,8.0,201.0,197.42,136.85
2016,12,24,15,45,630.0,42.0,2.4,7.5,160.5,148.28,93.99
2016,12,24,16,0,570.0,37.0,2.3,7.0,120.0,104.12,58.0
2016,12,24,16,15,460.5,29.5,2.3,6.5,82.0,59.51,27.48
2016,12,24,16,30,351.0,22.0,2.3,6.0,44.0,25.47,6.03
2016,12,24,16,45,175.5,11.0,2.35,6.0,22.0,10.81,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,207.5,13.0,2.2,3.5,30.5,85.37,0.0
2016,12,25,8,0,415.0,26.0,2.3,4.0,61.0,184.21,128.49
2016,12,25,8,15,506.5,32.5,2.35,4.0,100.0,243.07,192.16
2016,12,25,8,30,598.0,39.0,2.4,4.0,139.0,307.8,252.12
2016,12,25,8,45,651.0,44.0,2.45,4.5,179.0,358.66,298.97
2016,12,25,9,0,704.0,49.0,2.5,5.0,219.0,411.32,345.92
2016,12,25,9,15,739.5,52.0,2.5,5.5,256.5,453.97,383.17
2016,12,25,9,30,775.0,55.0,2.5,6.0,294.0,496.4,419.0
2016,12,25,9,45,573.5,93.0,2.55,6.5,280.0,446.28,377.23
2016,12,25,10,0,372.0,131.0,2.6,7.0,266.0,379.46,320.65
2016,12,25,10,15,377.5,141.0,2.6,7.0,287.0,399.64,337.59
2016,12,25,10,30,383.0,151.0,2.6,7.0,308.0,418.6,352.85
2016,12,25,10,45,347.0,165.5,2.65,7.5,313.5,407.59,342.59
2016,12,25,11,0,311.0,180.0,2.7,8.0,319.0,402.39,336.93
2016,12,25,11,15,206.5,193.5,2.75,8.0,286.5,343.1,286.76
2016,12,25,11,30,102.0,207.0,2.8,8.0,254.0,283.13,235.48
2016,12,25,11,45,83.5,206.0,2.85,8.0,245.5,268.66,223.25
2016,12,25,12,0,65.0,205.0,2.9,8.0,237.0,254.27,210.91
2016,12,25,12,15,135.0,208.0,2.9,8.0,273.0,305.81,254.71
2016,12,25,12,30,205.0,211.0,2.9,8.0,309.0,348.9,290.76
2016,12,25,12,45,231.0,204.5,2.9,8.5,313.0,352.69,293.37
2016,12,25,13,0,257.0,198.0,2.9,9.0,317.0,360.1,298.86
2016,12,25,13,15,195.5,195.0,2.9,9.0,284.0,310.87,257.79
2016,12,25,13,30,134.0,192.0,2.9,9.0,251.0,269.34,222.98
2016,12,25,13,45,275.0,166.5,2.95,9.0,279.0,311.23,258.23
2016,12,25,14,0,416.0,141.0,3.0,9.0,307.0,343.54,283.82
2016,12,25,14,15,401.5,133.5,2.95,9.0,284.5,313.46,257.41
2016,12,25,14,30,387.0,126.0,2.9,9.0,262.0,283.45,230.9
2016,12,25,14,45,376.0,114.5,2.85,9.0,236.0,250.89,201.84
2016,12,25,15,0,365.0,103.0,2.8,9.0,210.0,218.51,172.5
2016,12,25,15,15,344.5,90.5,2.75,8.5,180.5,182.96,140.71
2016,12,25,15,30,324.0,78.0,2.7,8.0,151.0,148.75,109.99
2016,12,25,15,45,292.5,64.5,2.65,7.5,120.5,113.22,79.02
2016,12,25,16,0,261.0,51.0,2.6,7.0,90.0,80.47,51.55
2016,12,25,16,15,203.0,37.5,2.7,6.5,61.5,48.83,27.65
2016,12,25,16,30,145.0,24.0,2.8,6.0,33.0,22.66,6.69
2016,12,25,16,45,72.5,12.0,2.95,6.0,16.5,11.8,0.0
2016,12,25,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,206.5,13.0,2.8,2.5,30.5,84.76,0.0
2016,12,26,8,0,413.0,26.0,2.9,3.0,61.0,183.12,127.52
2016,12,26,8,15,505.0,33.0,2.95,3.5,100.0,242.56,192.22
2016,12,26,8,30,597.0,40.0,3.0,4.0,139.0,308.0,252.69
2016,12,26,8,45,650.5,45.0,3.05,4.5,179.0,359.15,300.03
2016,12,26,9,0,704.0,50.0,3.1,5.0,219.0,412.11,347.49
2016,12,26,9,15,740.0,53.5,3.1,5.0,257.0,455.69,386.44
2016,12,26,9,30,776.0,57.0,3.1,5.0,295.0,499.07,424.12
2016,12,26,9,45,798.0,60.0,3.1,5.5,328.0,533.36,452.58
2016,12,26,10,0,820.0,63.0,3.1,6.0,361.0,566.07,478.94
2016,12,26,10,15,837.0,64.5,3.05,6.5,388.5,592.13,499.17
2016,12,26,10,30,854.0,66.0,3.0,7.0,416.0,615.9,517.07
2016,12,26,10,45,866.0,67.0,3.0,7.5,437.5,633.41,529.83
2016,12,26,11,0,878.0,68.0,3.0,8.0,459.0,644.39,537.37
2016,12,26,11,15,885.0,69.0,2.95,8.0,473.0,653.03,543.57
2016,12,26,11,30,892.0,70.0,2.9,8.0,487.0,658.6,547.26
2016,12,26,11,45,895.5,70.0,2.85,8.5,494.0,657.64,544.83
2016,12,26,12,0,899.0,70.0,2.8,9.0,501.0,653.52,539.92
2016,12,26,12,15,898.5,70.0,2.7,9.0,500.0,643.73,531.28
2016,12,26,12,30,898.0,70.0,2.6,9.0,499.0,630.88,520.18
2016,12,26,12,45,893.5,69.5,2.55,9.0,490.5,612.07,504.53
2016,12,26,13,0,889.0,69.0,2.5,9.0,482.0,590.49,486.5
2016,12,26,13,15,881.5,68.0,2.45,9.0,466.5,564.04,464.37
2016,12,26,13,30,874.0,67.0,2.4,9.0,451.0,535.21,439.95
2016,12,26,13,45,861.0,66.0,2.35,9.5,428.0,502.87,411.46
2016,12,26,14,0,848.0,65.0,2.3,10.0,405.0,467.13,379.8
2016,12,26,14,15,829.5,63.0,2.15,9.5,376.0,426.5,344.69
2016,12,26,14,30,811.0,61.0,2.0,9.0,347.0,385.07,308.05
2016,12,26,14,45,785.5,58.0,1.95,9.0,313.0,339.6,267.01
2016,12,26,15,0,760.0,55.0,1.9,9.0,279.0,294.46,225.49
2016,12,26,15,15,721.0,51.5,1.85,8.5,240.5,245.88,181.35
2016,12,26,15,30,682.0,48.0,1.8,8.0,202.0,199.48,139.02
2016,12,26,15,45,622.0,43.0,1.75,7.5,162.0,150.52,96.36
2016,12,26,16,0,562.0,38.0,1.7,7.0,122.0,106.54,60.34
2016,12,26,16,15,458.5,30.0,1.8,6.5,84.0,61.81,29.16
2016,12,26,16,30,355.0,22.0,1.9,6.0,46.0,27.01,7.48
2016,12,26,16,45,177.5,11.0,2.0,6.0,23.0,10.81,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.5,13.5,1.7,4.5,28.5,76.8,0.0
2016,12,27,8,0,357.0,27.0,1.7,5.0,57.0,169.51,116.44
2016,12,27,8,15,451.0,34.5,1.65,5.5,95.0,227.27,178.18
2016,12,27,8,30,545.0,42.0,1.6,6.0,133.0,291.67,236.39
2016,12,27,8,45,605.0,47.0,1.55,6.5,172.5,340.42,280.5
2016,12,27,9,0,665.0,52.0,1.5,7.0,212.0,395.14,328.01
2016,12,27,9,15,702.0,56.0,1.35,7.0,249.0,438.74,365.27
2016,12,27,9,30,739.0,60.0,1.2,7.0,286.0,482.3,401.09
2016,12,27,9,45,768.0,62.0,1.1,7.5,319.5,518.62,429.45
2016,12,27,10,0,797.0,64.0,1.0,8.0,353.0,553.75,455.83
2016,12,27,10,15,814.0,66.0,1.1,8.5,380.5,580.08,476.21
2016,12,27,10,30,831.0,68.0,1.2,9.0,408.0,604.2,494.54
2016,12,27,10,45,754.5,84.0,1.3,9.5,404.5,582.64,476.93
2016,12,27,11,0,678.0,100.0,1.4,10.0,401.0,559.26,457.92
2016,12,27,11,15,772.0,86.5,1.4,10.0,439.5,604.32,493.4
2016,12,27,11,30,866.0,73.0,1.4,10.0,478.0,649.51,527.65
2016,12,27,11,45,667.0,120.0,1.4,10.5,435.0,572.74,465.15
2016,12,27,12,0,468.0,167.0,1.4,11.0,392.0,488.7,397.36
2016,12,27,12,15,457.0,169.5,1.3,11.0,388.5,478.47,389.11
2016,12,27,12,30,446.0,172.0,1.2,11.0,385.0,466.83,379.12
2016,12,27,12,45,519.5,151.0,1.1,11.0,395.5,479.31,388.9
2016,12,27,13,0,593.0,130.0,1.0,11.0,406.0,490.11,396.65
2016,12,27,13,15,580.0,128.5,1.0,11.0,391.0,466.07,377.1
2016,12,27,13,30,567.0,127.0,1.0,11.0,376.0,440.82,356.61
2016,12,27,13,45,505.5,131.5,1.0,11.0,345.5,394.68,319.35
2016,12,27,14,0,444.0,136.0,1.0,11.0,315.0,352.94,285.26
2016,12,27,14,15,423.0,131.5,1.0,11.0,292.0,322.19,259.5
2016,12,27,14,30,402.0,127.0,1.0,11.0,269.0,291.87,233.59
2016,12,27,14,45,386.0,116.0,1.05,11.0,242.0,257.45,204.0
2016,12,27,15,0,370.0,105.0,1.1,11.0,215.0,223.58,174.32
2016,12,27,15,15,344.5,93.5,1.15,10.5,185.0,187.4,142.87
2016,12,27,15,30,319.0,82.0,1.2,10.0,155.0,152.98,112.73
2016,12,27,15,45,286.0,68.0,1.25,10.0,123.5,116.8,81.55
2016,12,27,16,0,253.0,54.0,1.3,10.0,92.0,83.54,53.87
2016,12,27,16,15,191.0,40.0,1.35,9.5,63.5,51.25,29.71
2016,12,27,16,30,129.0,26.0,1.4,9.0,35.0,24.87,9.03
2016,12,27,16,45,64.5,13.0,1.5,8.5,17.5,12.78,0.0
2016,12,27,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,213.0,12.0,2.35,4.5,30.0,83.65,0.0
2016,12,28,8,0,426.0,24.0,2.4,5.0,60.0,185.01,126.32
2016,12,28,8,15,516.0,30.5,2.4,5.5,98.5,243.56,190.95
2016,12,28,8,30,606.0,37.0,2.4,6.0,137.0,307.89,250.03
2016,12,28,8,45,662.0,41.0,2.4,6.5,177.0,359.25,297.04
2016,12,28,9,0,718.0,45.0,2.4,7.0,217.0,412.66,344.26
2016,12,28,9,15,752.5,48.0,2.4,7.5,254.5,455.33,381.31
2016,12,28,9,30,787.0,51.0,2.4,8.0,292.0,497.77,416.91
2016,12,28,9,45,813.0,52.5,2.45,8.5,325.5,529.24,442.94
2016,12,28,10,0,839.0,54.0,2.5,9.0,359.0,562.92,469.88
2016,12,28,10,15,854.5,55.5,2.4,9.5,386.5,588.57,489.18
2016,12,28,10,30,870.0,57.0,2.3,10.0,414.0,611.91,506.11
2016,12,28,10,45,881.0,58.0,2.25,10.5,435.0,629.27,518.22
2016,12,28,11,0,892.0,59.0,2.2,11.0,456.0,643.81,527.89
2016,12,28,11,15,898.5,59.5,2.1,11.0,470.0,651.89,533.13
2016,12,28,11,30,905.0,60.0,2.0,11.0,484.0,656.87,535.9
2016,12,28,11,45,908.0,60.0,1.9,11.5,491.0,655.83,533.04
2016,12,28,12,0,911.0,60.0,1.8,12.0,498.0,651.6,527.71
2016,12,28,12,15,911.0,60.5,1.75,12.0,498.0,642.86,520.18
2016,12,28,12,30,911.0,61.0,1.7,12.0,498.0,630.98,510.2
2016,12,28,12,45,905.0,61.5,1.7,12.5,489.5,612.43,494.45
2016,12,28,13,0,899.0,62.0,1.7,13.0,481.0,591.09,476.42
2016,12,28,13,15,892.0,61.5,1.65,13.0,466.0,565.43,455.44
2016,12,28,13,30,885.0,61.0,1.6,13.0,451.0,537.33,432.2
2016,12,28,13,45,874.0,59.5,1.6,13.0,429.0,503.86,404.59
2016,12,28,14,0,863.0,58.0,1.6,13.0,407.0,468.53,374.86
2016,12,28,14,15,846.5,56.5,1.5,12.5,378.5,429.19,341.5
2016,12,28,14,30,830.0,55.0,1.4,12.0,350.0,388.82,306.42
2016,12,28,14,45,805.5,53.0,1.3,12.0,316.5,344.65,266.98
2016,12,28,15,0,781.0,51.0,1.2,12.0,283.0,300.05,226.47
2016,12,28,15,15,744.5,47.5,1.15,11.5,245.0,251.16,182.73
2016,12,28,15,30,708.0,44.0,1.1,11.0,207.0,204.17,140.39
2016,12,28,15,45,651.0,39.5,1.1,10.5,167.0,154.82,97.72
2016,12,28,16,0,594.0,35.0,1.1,10.0,127.0,110.06,61.14
2016,12,28,16,15,496.5,28.5,1.1,9.5,88.5,65.23,29.91
2016,12,28,16,30,399.0,22.0,1.1,9.0,50.0,29.7,8.82
2016,12,28,16,45,199.5,11.0,1.15,9.0,25.0,10.81,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,184.0,13.5,3.3,5.5,29.0,77.96,0.0
2016,12,29,8,0,368.0,27.0,3.4,6.0,58.0,172.39,117.12
2016,12,29,8,15,465.0,35.0,3.45,6.0,96.5,232.62,182.64
2016,12,29,8,30,562.0,43.0,3.5,6.0,135.0,299.4,244.12
2016,12,29,8,45,620.0,48.0,3.55,6.5,175.5,347.8,288.97
2016,12,29,9,0,678.0,53.0,3.6,7.0,216.0,402.2,337.47
2016,12,29,9,15,716.5,57.0,3.6,7.5,254.0,447.13,376.77
2016,12,29,9,30,755.0,61.0,3.6,8.0,292.0,492.09,414.84
2016,12,29,9,45,769.5,66.0,3.65,8.5,324.0,524.18,441.44
2016,12,29,10,0,784.0,71.0,3.7,9.0,356.0,554.43,465.79
2016,12,29,10,15,803.0,73.5,3.6,9.0,384.0,582.54,488.39
2016,12,29,10,30,822.0,76.0,3.5,9.0,412.0,608.52,508.81
2016,12,29,10,45,837.5,76.5,3.45,9.5,434.5,627.65,522.72
2016,12,29,11,0,853.0,77.0,3.4,10.0,457.0,644.13,534.29
2016,12,29,11,15,860.5,78.0,3.25,10.5,472.0,653.19,539.45
2016,12,29,11,30,868.0,79.0,3.1,11.0,487.0,659.21,542.13
2016,12,29,11,45,874.0,79.0,3.0,11.5,494.5,660.05,540.92
2016,12,29,12,0,880.0,79.0,2.9,12.0,502.0,657.73,537.25
2016,12,29,12,15,880.0,79.0,2.8,12.0,501.5,648.47,529.14
2016,12,29,12,30,880.0,79.0,2.7,12.0,501.0,636.15,518.62
2016,12,29,12,45,885.5,75.5,2.6,12.0,495.0,620.27,505.36
2016,12,29,13,0,891.0,72.0,2.5,12.0,489.0,598.95,487.77
2016,12,29,13,15,883.5,71.0,2.4,12.0,473.5,572.64,465.88
2016,12,29,13,30,876.0,70.0,2.3,12.0,458.0,545.69,443.06
2016,12,29,13,45,864.5,68.5,2.25,12.5,435.5,511.91,413.94
2016,12,29,14,0,853.0,67.0,2.2,13.0,413.0,476.33,382.91
2016,12,29,14,15,835.0,65.0,2.1,12.5,384.0,435.81,348.57
2016,12,29,14,30,817.0,63.0,2.0,12.0,355.0,394.4,312.62
2016,12,29,14,45,792.0,60.0,1.9,12.0,321.0,348.84,271.99
2016,12,29,15,0,767.0,57.0,1.8,12.0,287.0,303.53,230.82
2016,12,29,15,15,728.0,53.5,1.7,11.5,248.5,254.47,186.8
2016,12,29,15,30,689.0,50.0,1.6,11.0,210.0,207.56,144.48
2016,12,29,15,45,628.5,45.0,1.5,10.5,169.5,157.83,101.49
2016,12,29,16,0,568.0,40.0,1.4,10.0,129.0,113.1,64.87
2016,12,29,16,15,466.0,32.0,1.45,9.5,90.0,66.6,32.03
2016,12,29,16,30,364.0,24.0,1.5,9.0,51.0,30.55,9.99
2016,12,29,16,45,182.0,12.0,1.6,8.5,25.5,11.8,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,159.0,14.0,0.7,6.5,27.0,71.02,0.0
2016,12,30,8,0,318.0,28.0,0.6,7.0,54.0,156.25,104.71
2016,12,30,8,15,414.0,36.5,0.55,7.0,91.5,214.89,166.3
2016,12,30,8,30,510.0,45.0,0.5,7.0,129.0,279.94,223.95
2016,12,30,8,45,566.5,51.5,0.45,7.5,168.0,330.91,268.48
2016,12,30,9,0,623.0,58.0,0.4,8.0,207.0,384.31,313.39
2016,12,30,9,15,662.0,62.5,0.55,8.0,244.0,428.22,351.28
2016,12,30,9,30,701.0,67.0,0.7,8.0,281.0,472.43,388.58
2016,12,30,9,45,738.5,67.5,0.85,8.5,315.5,508.47,418.16
2016,12,30,10,0,776.0,68.0,1.0,9.0,350.0,546.61,448.66
2016,12,30,10,15,794.0,70.5,1.15,9.5,378.0,574.05,470.19
2016,12,30,10,30,812.0,73.0,1.3,10.0,406.0,599.38,489.75
2016,12,30,10,45,822.0,75.0,1.45,10.5,427.0,616.72,502.9
2016,12,30,11,0,832.0,77.0,1.6,11.0,448.0,631.36,513.82
2016,12,30,11,15,840.0,78.0,1.6,11.0,462.5,640.75,520.52
2016,12,30,11,30,848.0,79.0,1.6,11.0,477.0,647.19,524.94
2016,12,30,11,45,852.0,79.0,1.65,11.5,484.5,646.88,523.67
2016,12,30,12,0,856.0,79.0,1.7,12.0,492.0,643.53,520.07
2016,12,30,12,15,856.5,79.0,1.7,12.0,492.0,634.9,513.04
2016,12,30,12,30,857.0,79.0,1.7,12.0,492.0,623.28,503.67
2016,12,30,12,45,854.5,78.5,1.75,12.0,484.5,606.37,490.47
2016,12,30,13,0,852.0,78.0,1.8,12.0,477.0,586.69,474.91
2016,12,30,13,15,844.5,77.0,1.85,12.0,462.0,561.02,454.43
2016,12,30,13,30,837.0,76.0,1.9,12.0,447.0,533.05,431.73
2016,12,30,13,45,823.5,74.5,2.0,12.0,425.0,499.39,404.25
2016,12,30,14,0,810.0,73.0,2.1,12.0,403.0,464.16,374.79
2016,12,30,14,15,792.0,71.0,2.15,11.5,375.0,425.09,341.98
2016,12,30,14,30,774.0,69.0,2.2,11.0,347.0,385.23,307.55
2016,12,30,14,45,742.5,66.5,2.3,11.0,313.0,339.49,267.13
2016,12,30,15,0,711.0,64.0,2.4,11.0,279.0,294.62,226.64
2016,12,30,15,15,670.5,60.0,2.35,10.5,241.5,246.67,183.57
2016,12,30,15,30,630.0,56.0,2.3,10.0,204.0,201.3,142.58
2016,12,30,15,45,551.5,51.5,2.25,10.0,163.0,151.32,99.83
2016,12,30,16,0,473.0,47.0,2.2,10.0,122.0,108.15,65.01
2016,12,30,16,15,368.5,37.5,2.2,9.5,85.5,65.24,34.49
2016,12,30,16,30,264.0,28.0,2.2,9.0,49.0,32.45,13.11
2016,12,30,16,45,132.0,14.0,2.25,8.5,24.5,13.76,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
